Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,1,7,45,204.0,18.5,1.7,12.0,43.0,136.92,75.19
2016,2,1,8,0,408.0,37.0,1.9,13.0,86.0,271.58,214.59
2016,2,1,8,15,501.5,46.0,2.15,13.5,136.0,345.38,281.31
2016,2,1,8,30,595.0,55.0,2.4,14.0,186.0,424.34,349.13
2016,2,1,8,45,654.0,61.0,2.65,15.0,238.0,483.34,398.03
2016,2,1,9,0,713.0,67.0,2.9,16.0,290.0,543.67,445.93
2016,2,1,9,15,358.0,102.5,3.1,16.5,214.5,366.72,302.4
2016,2,1,9,30,3.0,138.0,3.3,17.0,139.0,137.57,109.26
2016,2,1,9,45,5.5,153.0,3.55,18.0,155.5,153.4,121.95
2016,2,1,10,0,8.0,168.0,3.8,19.0,172.0,169.28,134.11
2016,2,1,10,15,85.5,210.0,3.95,19.0,256.0,276.61,221.92
2016,2,1,10,30,163.0,252.0,4.1,19.0,340.0,385.77,308.57
2016,2,1,10,45,164.0,266.5,4.3,19.5,360.0,398.9,317.3
2016,2,1,11,0,165.0,281.0,4.5,20.0,380.0,411.23,325.72
2016,2,1,11,15,235.5,285.0,4.6,20.5,432.0,461.53,364.68
2016,2,1,11,30,306.0,289.0,4.7,21.0,484.0,517.86,407.28
2016,2,1,11,45,205.0,303.0,4.85,21.5,435.0,446.81,350.16
2016,2,1,12,0,104.0,317.0,5.0,22.0,386.0,378.97,295.5
2016,2,1,12,15,510.0,209.0,5.15,22.0,554.0,554.94,437.14
2016,2,1,12,30,916.0,101.0,5.3,22.0,722.0,696.85,547.35
2016,2,1,12,45,913.5,102.0,5.45,22.0,721.0,671.74,526.94
2016,2,1,13,0,911.0,103.0,5.6,22.0,720.0,643.8,504.75
2016,2,1,13,15,907.0,102.5,5.75,22.0,710.5,610.92,478.38
2016,2,1,13,30,903.0,102.0,5.9,22.0,701.0,575.63,449.56
2016,2,1,13,45,895.0,102.0,6.1,22.5,682.5,536.58,416.43
2016,2,1,14,0,887.0,102.0,6.3,23.0,664.0,493.57,379.58
2016,2,1,14,15,877.0,100.5,6.4,23.0,638.5,448.46,340.89
2016,2,1,14,30,867.0,99.0,6.5,23.0,613.0,402.23,300.46
2016,2,1,14,45,851.5,97.0,6.6,23.0,579.5,352.95,256.97
2016,2,1,15,0,836.0,95.0,6.7,23.0,546.0,303.56,212.96
2016,2,1,15,15,816.5,92.5,6.6,22.5,506.0,253.03,168.69
2016,2,1,15,30,797.0,90.0,6.5,22.0,466.0,203.33,126.45
2016,2,1,15,45,768.0,86.5,6.4,22.0,421.0,152.81,87.34
2016,2,1,16,0,739.0,83.0,6.3,22.0,376.0,99.61,53.29
2016,2,1,16,15,699.5,78.0,5.95,21.5,326.5,52.41,40.0
2016,2,1,16,30,660.0,73.0,5.6,21.0,277.0,50.71,38.66
2016,2,1,16,45,594.5,66.5,5.25,20.5,226.0,47.85,36.21
2016,2,1,17,0,529.0,60.0,4.9,20.0,175.0,44.97,33.58
2016,2,1,17,15,433.0,49.5,4.7,19.5,127.0,38.34,27.48
2016,2,1,17,30,337.0,39.0,4.5,19.0,79.0,31.46,20.76
2016,2,1,17,45,168.5,19.5,4.35,18.5,39.5,15.31,2.72
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,56.0,5.5,1.85,8.0,6.5,0.0,0.0
2016,2,2,7,30,112.0,11.0,2.1,9.0,13.0,57.28,0.0
2016,2,2,7,45,299.5,23.0,2.4,10.0,53.5,187.62,111.52
2016,2,2,8,0,487.0,35.0,2.7,11.0,94.0,309.79,247.68
2016,2,2,8,15,579.5,42.5,3.0,11.5,146.5,379.15,312.23
2016,2,2,8,30,672.0,50.0,3.3,12.0,199.0,459.38,382.08
2016,2,2,8,45,727.5,55.0,3.6,13.0,253.0,518.36,431.55
2016,2,2,9,0,783.0,60.0,3.9,14.0,307.0,578.04,479.43
2016,2,2,9,15,818.0,63.5,4.15,14.5,358.5,622.82,514.64
2016,2,2,9,30,853.0,67.0,4.4,15.0,410.0,666.34,548.22
2016,2,2,9,45,876.5,70.0,4.7,15.5,456.5,699.68,572.53
2016,2,2,10,0,900.0,73.0,5.0,16.0,503.0,725.75,591.02
2016,2,2,10,15,916.5,75.5,4.95,16.5,544.0,748.52,605.32
2016,2,2,10,30,933.0,78.0,4.9,17.0,585.0,768.27,617.22
2016,2,2,10,45,944.5,79.5,4.85,17.5,619.0,780.0,623.11
2016,2,2,11,0,956.0,81.0,4.8,18.0,653.0,788.31,626.58
2016,2,2,11,15,964.0,82.5,4.7,18.0,679.0,790.54,626.63
2016,2,2,11,30,972.0,84.0,4.6,18.0,705.0,789.13,624.19
2016,2,2,11,45,974.0,86.0,4.55,18.5,722.0,780.35,615.6
2016,2,2,12,0,976.0,88.0,4.5,19.0,739.0,767.99,604.64
2016,2,2,12,15,978.5,88.5,4.4,19.0,748.0,750.91,590.92
2016,2,2,12,30,981.0,89.0,4.3,19.0,757.0,730.38,573.95
2016,2,2,12,45,981.0,89.0,4.2,19.0,757.0,704.42,552.99
2016,2,2,13,0,981.0,89.0,4.1,19.0,757.0,675.3,529.39
2016,2,2,13,15,978.0,88.5,4.05,19.0,747.5,640.97,501.65
2016,2,2,13,30,975.0,88.0,4.0,19.0,738.0,603.96,471.35
2016,2,2,13,45,970.0,87.0,3.95,19.5,720.0,562.97,436.54
2016,2,2,14,0,965.0,86.0,3.9,20.0,702.0,519.79,399.37
2016,2,2,14,15,956.5,85.0,3.8,20.0,675.5,473.18,359.43
2016,2,2,14,30,948.0,84.0,3.7,20.0,649.0,425.08,317.39
2016,2,2,14,45,935.5,82.0,3.6,20.0,615.0,373.56,271.92
2016,2,2,15,0,923.0,80.0,3.5,20.0,581.0,321.42,225.34
2016,2,2,15,15,905.5,78.0,3.15,19.5,539.5,267.77,178.03
2016,2,2,15,30,888.0,76.0,2.8,19.0,498.0,209.29,128.17
2016,2,2,15,45,863.5,73.0,2.45,18.5,451.5,154.8,85.46
2016,2,2,16,0,839.0,70.0,2.1,18.0,405.0,102.06,52.0
2016,2,2,16,15,803.0,66.0,1.9,17.0,353.5,50.44,39.02
2016,2,2,16,30,767.0,62.0,1.7,16.0,302.0,46.34,35.65
2016,2,2,16,45,711.0,56.5,1.5,15.0,248.5,43.57,33.31
2016,2,2,17,0,655.0,51.0,1.3,14.0,195.0,40.8,30.81
2016,2,2,17,15,560.0,43.0,1.3,13.0,143.0,32.46,23.17
2016,2,2,17,30,465.0,35.0,1.3,12.0,91.0,27.56,18.23
2016,2,2,17,45,232.5,17.5,1.35,11.5,45.5,13.42,2.71
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,64.0,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,128.0,11.0,4.3,3.0,13.0,64.3,0.0
2016,2,3,7,45,302.5,23.5,4.65,3.5,54.0,191.34,122.82
2016,2,3,8,0,477.0,36.0,5.0,4.0,95.0,307.39,254.48
2016,2,3,8,15,567.0,44.0,5.2,4.5,147.5,381.03,324.76
2016,2,3,8,30,657.0,52.0,5.4,5.0,200.0,455.15,392.36
2016,2,3,8,45,717.5,57.0,5.65,6.0,255.0,516.99,446.42
2016,2,3,9,0,778.0,62.0,5.9,7.0,310.0,579.8,499.09
2016,2,3,9,15,813.0,66.0,5.75,7.5,361.5,625.23,535.57
2016,2,3,9,30,848.0,70.0,5.6,8.0,413.0,669.41,569.68
2016,2,3,9,45,877.0,71.5,5.5,8.5,461.0,704.79,594.95
2016,2,3,10,0,906.0,73.0,5.4,9.0,509.0,733.05,614.08
2016,2,3,10,15,922.5,75.0,5.35,9.0,550.0,755.41,629.71
2016,2,3,10,30,939.0,77.0,5.3,9.0,591.0,774.73,642.94
2016,2,3,10,45,954.0,77.5,5.25,9.5,625.5,788.0,650.3
2016,2,3,11,0,969.0,78.0,5.2,10.0,660.0,797.86,655.12
2016,2,3,11,15,976.5,79.0,5.15,10.5,686.0,799.23,653.6
2016,2,3,11,30,984.0,80.0,5.1,11.0,712.0,796.94,649.51
2016,2,3,11,45,988.0,81.0,5.05,11.5,729.5,788.47,640.93
2016,2,3,12,0,992.0,82.0,5.0,12.0,747.0,776.36,629.83
2016,2,3,12,15,994.0,82.5,4.95,12.0,756.0,758.76,615.95
2016,2,3,12,30,996.0,83.0,4.9,12.0,765.0,737.68,598.32
2016,2,3,12,45,994.0,83.5,4.9,12.5,764.0,710.66,575.0
2016,2,3,13,0,992.0,84.0,4.9,13.0,763.0,680.54,549.06
2016,2,3,13,15,989.5,83.5,4.85,13.0,754.0,646.2,520.35
2016,2,3,13,30,987.0,83.0,4.8,13.0,745.0,609.1,488.95
2016,2,3,13,45,980.0,83.0,4.8,13.0,726.5,567.62,453.59
2016,2,3,14,0,973.0,83.0,4.8,13.0,708.0,524.05,415.74
2016,2,3,14,15,964.5,82.0,4.75,13.0,681.5,477.08,374.16
2016,2,3,14,30,956.0,81.0,4.7,13.0,655.0,428.6,330.4
2016,2,3,14,45,942.0,80.0,4.7,13.0,620.5,377.05,283.44
2016,2,3,15,0,928.0,79.0,4.7,13.0,586.0,324.97,235.41
2016,2,3,15,15,911.5,76.5,4.55,12.5,545.0,270.8,186.07
2016,2,3,15,30,895.0,74.0,4.4,12.0,504.0,216.87,138.2
2016,2,3,15,45,872.5,71.0,4.3,12.0,457.0,156.87,89.01
2016,2,3,16,0,850.0,68.0,4.2,12.0,410.0,103.64,53.5
2016,2,3,16,15,816.0,64.0,3.7,11.0,359.0,51.28,40.74
2016,2,3,16,30,782.0,60.0,3.2,10.0,308.0,44.51,34.88
2016,2,3,16,45,730.0,54.5,2.75,9.5,254.5,41.67,32.35
2016,2,3,17,0,678.0,49.0,2.3,9.0,201.0,38.8,29.66
2016,2,3,17,15,590.0,41.5,2.25,8.0,148.5,33.94,25.03
2016,2,3,17,30,502.0,34.0,2.2,7.0,96.0,29.0,19.98
2016,2,3,17,45,329.5,22.0,2.15,6.5,54.5,17.5,6.28
2016,2,3,18,0,157.0,10.0,2.1,6.0,13.0,9.53,0.0
2016,2,3,18,15,78.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,111.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,222.0,11.0,2.0,1.0,16.0,104.41,0.0
2016,2,4,7,45,388.0,22.0,2.3,2.0,60.0,225.54,151.44
2016,2,4,8,0,554.0,33.0,2.6,3.0,104.0,338.36,279.65
2016,2,4,8,15,637.5,40.0,2.55,4.0,157.5,411.43,347.57
2016,2,4,8,30,721.0,47.0,2.5,5.0,211.0,488.3,414.47
2016,2,4,8,45,770.0,52.0,2.45,6.0,265.5,545.1,461.73
2016,2,4,9,0,819.0,57.0,2.4,7.0,320.0,602.25,506.72
2016,2,4,9,15,851.0,60.5,2.55,7.5,372.0,646.23,541.22
2016,2,4,9,30,883.0,64.0,2.7,8.0,424.0,683.75,569.07
2016,2,4,9,45,904.5,67.0,2.85,9.0,471.5,716.51,591.14
2016,2,4,10,0,926.0,70.0,3.0,10.0,519.0,746.81,610.92
2016,2,4,10,15,942.0,72.0,3.0,10.0,560.0,769.19,625.96
2016,2,4,10,30,958.0,74.0,3.0,10.0,601.0,788.44,638.69
2016,2,4,10,45,968.5,75.5,3.0,10.5,635.0,799.75,644.4
2016,2,4,11,0,979.0,77.0,3.0,11.0,669.0,807.54,647.67
2016,2,4,11,15,986.5,78.5,3.0,11.0,695.5,809.48,648.01
2016,2,4,11,30,994.0,80.0,3.0,11.0,722.0,807.72,645.83
2016,2,4,11,45,989.0,85.0,3.05,11.5,738.0,796.99,636.42
2016,2,4,12,0,984.0,90.0,3.1,12.0,754.0,782.69,624.61
2016,2,4,12,15,986.5,90.5,3.1,12.0,763.0,765.45,611.64
2016,2,4,12,30,989.0,91.0,3.1,12.0,772.0,744.71,594.97
2016,2,4,12,45,990.0,90.5,3.1,12.5,772.0,718.63,573.06
2016,2,4,13,0,991.0,90.0,3.1,13.0,772.0,689.32,548.49
2016,2,4,13,15,988.5,89.5,3.0,13.0,763.0,654.88,520.26
2016,2,4,13,30,986.0,89.0,2.9,13.0,754.0,617.68,489.42
2016,2,4,13,45,982.5,87.5,2.85,13.0,736.0,576.46,455.03
2016,2,4,14,0,979.0,86.0,2.8,13.0,718.0,532.91,417.98
2016,2,4,14,15,970.5,84.5,2.7,13.0,691.5,485.12,376.59
2016,2,4,14,30,962.0,83.0,2.6,13.0,665.0,435.82,332.99
2016,2,4,14,45,943.5,83.5,2.55,13.0,629.0,383.68,286.45
2016,2,4,15,0,925.0,84.0,2.5,13.0,593.0,331.38,239.11
2016,2,4,15,15,908.0,81.5,2.3,12.5,551.5,277.05,190.29
2016,2,4,15,30,891.0,79.0,2.1,12.0,510.0,217.9,138.59
2016,2,4,15,45,866.5,76.0,1.95,12.0,462.5,162.95,93.81
2016,2,4,16,0,842.0,73.0,1.8,12.0,415.0,109.76,58.05
2016,2,4,16,15,806.5,69.0,1.55,11.0,363.5,57.64,38.17
2016,2,4,16,30,771.0,65.0,1.3,10.0,312.0,48.6,38.6
2016,2,4,16,45,718.0,59.0,1.1,9.5,258.0,45.49,35.86
2016,2,4,17,0,665.0,53.0,0.9,9.0,204.0,42.35,32.93
2016,2,4,17,15,575.5,45.0,0.95,8.0,151.0,33.93,25.09
2016,2,4,17,30,486.0,37.0,1.0,7.0,98.0,29.11,20.19
2016,2,4,17,45,316.5,24.0,1.1,6.5,56.0,19.25,8.23
2016,2,4,18,0,147.0,11.0,1.2,6.0,14.0,10.48,0.0
2016,2,4,18,15,73.5,5.5,1.2,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.0,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,168.0,12.0,1.4,2.0,16.0,82.96,0.0
2016,2,5,7,45,332.0,24.5,1.65,3.0,59.0,209.9,144.88
2016,2,5,8,0,496.0,37.0,1.9,4.0,102.0,321.03,264.39
2016,2,5,8,15,581.5,45.0,1.9,4.5,154.5,393.59,331.3
2016,2,5,8,30,667.0,53.0,1.9,5.0,207.0,466.3,394.98
2016,2,5,8,45,714.5,59.5,1.9,6.0,260.0,522.73,441.65
2016,2,5,9,0,762.0,66.0,1.9,7.0,313.0,579.46,486.16
2016,2,5,9,15,795.5,70.0,2.35,8.0,364.0,623.88,521.5
2016,2,5,9,30,829.0,74.0,2.8,9.0,415.0,666.99,554.61
2016,2,5,9,45,847.5,78.5,3.25,10.0,460.0,698.5,577.08
2016,2,5,10,0,866.0,83.0,3.7,11.0,505.0,727.48,597.22
2016,2,5,10,15,882.5,86.0,3.7,11.5,545.5,750.51,611.89
2016,2,5,10,30,899.0,89.0,3.7,12.0,586.0,770.51,624.2
2016,2,5,10,45,907.0,92.0,3.75,12.5,619.0,776.43,626.25
2016,2,5,11,0,915.0,95.0,3.8,13.0,652.0,783.77,629.58
2016,2,5,11,15,923.5,96.5,3.75,13.0,678.0,786.41,630.26
2016,2,5,11,30,932.0,98.0,3.7,13.0,704.0,785.55,628.53
2016,2,5,11,45,935.0,100.0,3.7,13.5,721.0,777.71,620.92
2016,2,5,12,0,938.0,102.0,3.7,14.0,738.0,766.39,610.97
2016,2,5,12,15,940.0,102.5,3.6,14.0,746.5,749.45,597.34
2016,2,5,12,30,942.0,103.0,3.5,14.0,755.0,729.2,580.62
2016,2,5,12,45,846.0,134.0,3.45,14.5,719.5,674.39,535.96
2016,2,5,13,0,750.0,165.0,3.4,15.0,684.0,618.62,490.7
2016,2,5,13,15,841.5,134.0,3.3,15.0,710.0,615.85,487.75
2016,2,5,13,30,933.0,103.0,3.2,15.0,736.0,605.51,477.92
2016,2,5,13,45,926.0,102.5,3.15,15.0,718.0,565.16,444.29
2016,2,5,14,0,919.0,102.0,3.1,15.0,700.0,522.86,408.55
2016,2,5,14,15,910.0,100.5,3.0,15.0,673.5,477.09,369.16
2016,2,5,14,30,901.0,99.0,2.9,15.0,647.0,426.69,325.29
2016,2,5,14,45,879.5,100.5,2.85,15.0,611.5,376.52,280.92
2016,2,5,15,0,858.0,102.0,2.8,15.0,576.0,326.7,236.25
2016,2,5,15,15,839.0,98.5,2.6,14.5,535.5,273.79,189.29
2016,2,5,15,30,820.0,95.0,2.4,14.0,495.0,221.65,143.89
2016,2,5,15,45,789.5,92.5,2.25,14.0,448.0,169.98,102.19
2016,2,5,16,0,759.0,90.0,2.1,14.0,401.0,115.41,64.6
2016,2,5,16,15,720.5,84.5,1.8,13.0,350.5,66.01,44.04
2016,2,5,16,30,682.0,79.0,1.5,12.0,300.0,54.79,43.82
2016,2,5,16,45,617.0,72.5,1.25,11.0,246.5,52.15,41.62
2016,2,5,17,0,552.0,66.0,1.0,10.0,193.0,49.51,39.26
2016,2,5,17,15,461.5,55.0,1.05,9.5,142.5,42.65,32.76
2016,2,5,17,30,371.0,44.0,1.1,9.0,92.0,35.52,25.7
2016,2,5,17,45,185.5,28.5,1.2,8.5,52.5,22.41,11.06
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,12.39,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,90.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,181.0,13.0,4.3,4.0,18.0,89.93,0.0
2016,2,6,7,45,339.5,25.0,4.55,5.0,60.5,216.01,153.19
2016,2,6,8,0,498.0,37.0,4.8,6.0,103.0,323.59,267.89
2016,2,6,8,15,584.0,45.0,5.25,6.5,156.0,396.78,336.9
2016,2,6,8,30,670.0,53.0,5.7,7.0,209.0,470.28,403.56
2016,2,6,8,45,717.0,59.5,6.2,8.0,262.5,526.67,452.76
2016,2,6,9,0,764.0,66.0,6.7,9.0,316.0,583.34,500.23
2016,2,6,9,15,798.5,70.0,6.9,9.5,367.5,628.62,537.21
2016,2,6,9,30,833.0,74.0,7.1,10.0,419.0,672.63,571.84
2016,2,6,9,45,858.0,77.0,7.35,10.5,466.0,707.13,597.54
2016,2,6,10,0,883.0,80.0,7.6,11.0,513.0,739.29,621.07
2016,2,6,10,15,900.0,82.5,7.6,11.5,554.5,757.46,632.66
2016,2,6,10,30,917.0,85.0,7.6,12.0,596.0,777.69,645.87
2016,2,6,10,45,929.0,86.5,7.65,12.5,630.0,789.89,652.93
2016,2,6,11,0,941.0,88.0,7.7,13.0,664.0,798.7,657.46
2016,2,6,11,15,949.0,89.5,7.6,13.0,690.0,801.04,657.91
2016,2,6,11,30,957.0,91.0,7.5,13.0,716.0,799.79,655.76
2016,2,6,11,45,966.0,90.0,7.45,13.0,735.0,792.98,649.64
2016,2,6,12,0,975.0,89.0,7.4,13.0,754.0,782.53,640.89
2016,2,6,12,15,977.5,89.5,7.25,13.0,763.0,765.47,626.9
2016,2,6,12,30,980.0,90.0,7.1,13.0,772.0,744.94,609.51
2016,2,6,12,45,980.5,89.5,7.0,13.5,772.0,718.75,586.22
2016,2,6,13,0,981.0,89.0,6.9,14.0,772.0,689.37,560.25
2016,2,6,13,15,978.5,89.0,6.75,14.0,763.0,655.67,531.5
2016,2,6,13,30,976.0,89.0,6.6,14.0,754.0,619.21,500.1
2016,2,6,13,45,971.0,88.0,6.45,14.0,736.0,577.95,464.36
2016,2,6,14,0,966.0,87.0,6.3,14.0,718.0,534.5,426.13
2016,2,6,14,15,958.0,85.5,6.15,14.0,692.0,487.31,384.13
2016,2,6,14,30,950.0,84.0,6.0,14.0,666.0,438.59,339.99
2016,2,6,14,45,934.5,84.0,5.9,14.0,631.0,387.35,293.13
2016,2,6,15,0,919.0,84.0,5.8,14.0,596.0,335.7,245.36
2016,2,6,15,15,902.5,81.5,5.6,13.5,555.0,281.57,195.96
2016,2,6,15,30,886.0,79.0,5.4,13.0,514.0,222.52,143.5
2016,2,6,15,45,862.5,76.0,5.2,13.0,467.0,167.69,97.81
2016,2,6,16,0,839.0,73.0,5.0,13.0,420.0,114.52,60.7
2016,2,6,16,15,805.0,69.0,4.45,12.0,368.5,62.26,38.5
2016,2,6,16,30,771.0,65.0,3.9,11.0,317.0,48.25,38.08
2016,2,6,16,45,720.0,59.5,3.4,10.5,263.5,45.59,35.77
2016,2,6,17,0,669.0,54.0,2.9,10.0,210.0,42.93,33.31
2016,2,6,17,15,584.0,46.0,2.65,9.0,157.0,34.5,25.51
2016,2,6,17,30,499.0,38.0,2.4,8.0,104.0,29.72,20.73
2016,2,6,17,45,341.5,25.5,2.2,7.5,61.0,20.4,10.11
2016,2,6,18,0,184.0,13.0,2.0,7.0,18.0,12.39,0.0
2016,2,6,18,15,92.0,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,67.0,7.5,1.3,2.5,9.5,0.0,0.0
2016,2,7,7,30,134.0,15.0,1.5,3.0,19.0,72.08,0.0
2016,2,7,7,45,292.5,29.0,1.7,3.5,61.5,200.02,145.24
2016,2,7,8,0,451.0,43.0,1.9,4.0,104.0,307.64,254.76
2016,2,7,8,15,538.5,52.0,1.9,4.5,156.5,382.11,322.59
2016,2,7,8,30,626.0,61.0,1.9,5.0,209.0,460.97,390.89
2016,2,7,8,45,689.0,65.5,1.95,6.0,264.0,523.05,442.17
2016,2,7,9,0,752.0,70.0,2.0,7.0,319.0,582.85,489.44
2016,2,7,9,15,787.0,74.5,2.2,8.0,370.5,628.97,524.66
2016,2,7,9,30,822.0,79.0,2.4,9.0,422.0,673.83,557.63
2016,2,7,9,45,849.5,81.0,2.6,10.0,469.5,708.87,581.54
2016,2,7,10,0,877.0,83.0,2.8,11.0,517.0,741.65,603.37
2016,2,7,10,15,894.0,85.5,2.95,11.5,558.0,764.77,618.54
2016,2,7,10,30,911.0,88.0,3.1,12.0,599.0,779.97,627.88
2016,2,7,10,45,924.0,89.5,3.3,13.0,633.5,792.91,634.74
2016,2,7,11,0,937.0,91.0,3.5,14.0,668.0,802.47,639.16
2016,2,7,11,15,945.0,92.5,3.65,14.0,694.0,804.82,640.53
2016,2,7,11,30,953.0,94.0,3.8,14.0,720.0,803.57,639.46
2016,2,7,11,45,954.5,96.5,4.0,14.5,737.0,795.03,632.22
2016,2,7,12,0,956.0,99.0,4.2,15.0,754.0,782.96,622.51
2016,2,7,12,15,958.5,99.5,4.3,15.5,763.0,766.07,609.15
2016,2,7,12,30,961.0,100.0,4.4,16.0,772.0,745.78,592.41
2016,2,7,12,45,961.5,99.5,4.5,16.5,772.0,719.89,571.16
2016,2,7,13,0,962.0,99.0,4.6,17.0,772.0,690.88,547.26
2016,2,7,13,15,959.0,98.5,4.55,17.0,762.5,656.81,519.56
2016,2,7,13,30,956.0,98.0,4.5,17.0,753.0,620.09,489.33
2016,2,7,13,45,952.0,96.5,4.5,17.0,735.5,579.44,455.65
2016,2,7,14,0,948.0,95.0,4.5,17.0,718.0,536.58,419.43
2016,2,7,14,15,939.5,93.5,4.4,17.0,691.5,489.75,379.01
2016,2,7,14,30,931.0,92.0,4.3,17.0,665.0,441.48,336.52
2016,2,7,14,45,919.5,89.5,4.2,17.0,631.0,390.1,290.76
2016,2,7,15,0,908.0,87.0,4.1,17.0,597.0,338.03,243.75
2016,2,7,15,15,891.0,84.5,3.8,16.5,555.5,279.34,191.75
2016,2,7,15,30,874.0,82.0,3.5,16.0,514.0,225.56,144.47
2016,2,7,15,45,849.5,79.0,3.25,16.0,467.0,171.09,99.66
2016,2,7,16,0,825.0,76.0,3.0,16.0,420.0,118.4,63.0
2016,2,7,16,15,790.5,71.5,2.6,15.0,368.5,66.33,39.94
2016,2,7,16,30,756.0,67.0,2.2,14.0,317.0,49.74,38.96
2016,2,7,16,45,704.0,61.5,1.85,13.0,263.5,47.17,36.83
2016,2,7,17,0,652.0,56.0,1.5,12.0,210.0,40.61,30.99
2016,2,7,17,15,567.5,47.5,1.5,11.5,157.0,35.62,26.28
2016,2,7,17,30,483.0,39.0,1.5,11.0,104.0,30.46,21.17
2016,2,7,17,45,327.0,26.5,1.55,10.5,61.5,21.2,10.98
2016,2,7,18,0,171.0,14.0,1.6,10.0,19.0,13.34,0.0
2016,2,7,18,15,85.5,7.0,1.6,9.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,247.0,14.0,4.3,5.0,22.0,120.57,0.0
2016,2,8,7,45,404.0,24.5,4.4,5.5,67.0,243.54,180.64
2016,2,8,8,0,561.0,35.0,4.5,6.0,112.0,351.35,291.96
2016,2,8,8,15,640.5,41.5,4.8,7.0,166.0,423.14,358.76
2016,2,8,8,30,720.0,48.0,5.1,8.0,220.0,498.43,425.28
2016,2,8,8,45,768.0,52.5,5.4,9.0,274.5,554.77,473.5
2016,2,8,9,0,816.0,57.0,5.7,10.0,329.0,611.43,519.91
2016,2,8,9,15,847.0,60.0,5.8,10.5,381.0,654.65,554.09
2016,2,8,9,30,878.0,63.0,5.9,11.0,433.0,691.23,581.05
2016,2,8,9,45,900.0,65.5,6.0,11.5,480.0,724.16,604.61
2016,2,8,10,0,922.0,68.0,6.1,12.0,527.0,754.66,625.95
2016,2,8,10,15,653.5,148.0,6.0,12.0,486.5,663.41,550.45
2016,2,8,10,30,385.0,228.0,5.9,12.0,446.0,537.76,444.51
2016,2,8,10,45,399.0,239.5,5.8,12.5,476.5,558.48,459.43
2016,2,8,11,0,413.0,251.0,5.7,13.0,507.0,577.53,472.39
2016,2,8,11,15,701.0,164.0,5.65,13.5,619.0,709.16,578.39
2016,2,8,11,30,989.0,77.0,5.6,14.0,731.0,815.42,658.16
2016,2,8,11,45,987.0,81.0,5.6,14.5,747.5,805.87,648.5
2016,2,8,12,0,985.0,85.0,5.6,15.0,764.0,792.69,636.89
2016,2,8,12,15,988.0,85.5,5.6,15.0,773.5,775.85,623.92
2016,2,8,12,30,991.0,86.0,5.6,15.0,783.0,755.47,608.15
2016,2,8,12,45,994.0,84.5,5.65,15.0,783.5,729.65,587.31
2016,2,8,13,0,997.0,83.0,5.7,15.0,784.0,700.48,563.58
2016,2,8,13,15,995.0,82.5,5.7,15.0,775.0,666.1,535.2
2016,2,8,13,30,993.0,82.0,5.7,15.0,766.0,628.88,504.06
2016,2,8,13,45,991.0,80.0,5.75,15.5,749.0,587.59,468.31
2016,2,8,14,0,989.0,78.0,5.8,16.0,732.0,543.84,429.88
2016,2,8,14,15,982.0,76.5,5.8,16.0,705.5,496.09,388.13
2016,2,8,14,30,975.0,75.0,5.8,16.0,679.0,446.66,344.01
2016,2,8,14,45,966.5,72.5,5.8,16.0,645.5,394.39,296.63
2016,2,8,15,0,958.0,70.0,5.8,16.0,612.0,341.06,247.57
2016,2,8,15,15,943.5,68.0,5.6,15.5,570.5,285.89,197.24
2016,2,8,15,30,929.0,66.0,5.4,15.0,529.0,230.72,147.75
2016,2,8,15,45,910.0,63.0,5.2,15.0,482.0,174.38,100.33
2016,2,8,16,0,891.0,60.0,5.0,15.0,435.0,119.03,60.79
2016,2,8,16,15,861.0,57.0,4.5,14.0,383.5,64.63,36.12
2016,2,8,16,30,831.0,54.0,4.0,13.0,332.0,44.43,34.35
2016,2,8,16,45,787.0,49.5,3.55,12.5,277.5,36.86,27.63
2016,2,8,17,0,743.0,45.0,3.1,12.0,223.0,34.63,25.6
2016,2,8,17,15,666.0,39.0,2.95,11.0,169.0,30.98,22.19
2016,2,8,17,30,589.0,33.0,2.8,10.0,115.0,27.29,18.5
2016,2,8,17,45,437.5,23.5,2.65,9.0,69.0,19.98,10.42
2016,2,8,18,0,286.0,14.0,2.5,8.0,23.0,13.34,0.0
2016,2,8,18,15,143.0,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,132.0,7.0,2.8,3.5,11.5,0.0,0.0
2016,2,9,7,30,264.0,14.0,3.0,4.0,23.0,128.73,0.0
2016,2,9,7,45,416.0,24.0,3.25,5.0,68.5,250.34,188.94
2016,2,9,8,0,568.0,34.0,3.5,6.0,114.0,355.94,295.42
2016,2,9,8,15,645.5,40.0,3.25,7.0,167.5,426.36,359.51
2016,2,9,8,30,723.0,46.0,3.0,8.0,221.0,500.24,422.63
2016,2,9,8,45,769.5,50.5,2.8,9.0,275.5,555.87,467.69
2016,2,9,9,0,816.0,55.0,2.6,10.0,330.0,611.8,510.36
2016,2,9,9,15,846.0,58.0,2.85,11.0,381.0,649.3,538.15
2016,2,9,9,30,876.0,61.0,3.1,12.0,432.0,690.48,567.24
2016,2,9,9,45,896.5,63.5,3.4,13.0,479.0,722.46,588.88
2016,2,9,10,0,917.0,66.0,3.7,14.0,526.0,751.98,608.34
2016,2,9,10,15,931.5,68.0,3.8,14.5,566.5,773.69,622.05
2016,2,9,10,30,946.0,70.0,3.9,15.0,607.0,792.25,633.45
2016,2,9,10,45,955.5,71.5,4.0,16.0,640.5,803.15,638.07
2016,2,9,11,0,965.0,73.0,4.1,17.0,674.0,810.53,640.24
2016,2,9,11,15,971.5,74.5,4.1,17.0,700.0,812.05,640.28
2016,2,9,11,30,978.0,76.0,4.1,17.0,726.0,809.89,637.85
2016,2,9,11,45,972.0,82.0,4.2,17.5,742.0,799.67,628.98
2016,2,9,12,0,966.0,88.0,4.3,18.0,758.0,785.88,617.7
2016,2,9,12,15,968.0,88.5,4.3,18.0,766.5,768.63,604.86
2016,2,9,12,30,970.0,89.0,4.3,18.0,775.0,747.95,589.4
2016,2,9,12,45,970.0,88.5,4.3,18.5,774.5,721.63,567.57
2016,2,9,13,0,970.0,88.0,4.3,19.0,774.0,692.17,543.21
2016,2,9,13,15,967.5,87.5,4.2,19.0,765.0,658.22,515.89
2016,2,9,13,30,965.0,87.0,4.1,19.0,756.0,621.55,486.04
2016,2,9,13,45,960.5,86.0,4.1,19.5,738.5,580.82,451.88
2016,2,9,14,0,956.0,85.0,4.1,20.0,721.0,537.87,415.33
2016,2,9,14,15,948.0,83.5,4.05,20.0,694.5,490.91,375.6
2016,2,9,14,30,940.0,82.0,4.0,20.0,668.0,442.44,333.7
2016,2,9,14,45,925.5,81.5,3.95,20.0,633.5,391.31,288.84
2016,2,9,15,0,911.0,81.0,3.9,20.0,599.0,339.7,242.85
2016,2,9,15,15,894.5,78.5,3.45,19.5,558.0,285.72,194.98
2016,2,9,15,30,878.0,76.0,3.0,19.0,517.0,232.02,148.05
2016,2,9,15,45,857.5,72.5,2.65,19.0,471.0,171.88,98.55
2016,2,9,16,0,837.0,69.0,2.3,19.0,425.0,118.44,60.65
2016,2,9,16,15,804.0,65.5,2.0,18.0,373.5,66.25,36.33
2016,2,9,16,30,771.0,62.0,1.7,17.0,322.0,45.23,34.49
2016,2,9,16,45,725.5,56.5,1.45,16.0,269.0,42.49,32.24
2016,2,9,17,0,680.0,51.0,1.2,15.0,216.0,39.68,29.8
2016,2,9,17,15,600.0,44.0,1.2,14.0,163.5,35.38,25.84
2016,2,9,17,30,520.0,37.0,1.2,13.0,111.0,28.36,19.25
2016,2,9,17,45,374.0,25.5,1.3,12.5,67.0,20.01,10.53
2016,2,9,18,0,228.0,14.0,1.4,12.0,23.0,13.34,0.0
2016,2,9,18,15,114.0,7.0,1.35,12.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,116.0,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,232.0,15.0,1.7,5.0,24.0,116.4,0.0
2016,2,10,7,45,380.5,26.0,1.9,6.0,68.5,242.65,184.55
2016,2,10,8,0,529.0,37.0,2.1,7.0,113.0,340.61,280.98
2016,2,10,8,15,608.0,44.0,2.0,7.5,166.5,412.26,345.41
2016,2,10,8,30,687.0,51.0,1.9,8.0,220.0,487.43,409.31
2016,2,10,8,45,735.5,56.0,1.85,9.0,274.0,544.15,454.75
2016,2,10,9,0,784.0,61.0,1.8,10.0,328.0,601.26,498.13
2016,2,10,9,15,816.0,64.5,2.1,11.0,379.0,645.27,531.36
2016,2,10,9,30,848.0,68.0,2.4,12.0,430.0,687.93,561.76
2016,2,10,9,45,869.5,71.0,2.75,13.5,477.0,715.47,579.34
2016,2,10,10,0,891.0,74.0,3.1,15.0,524.0,745.85,598.69
2016,2,10,10,15,907.0,76.0,3.1,15.5,565.0,768.3,612.34
2016,2,10,10,30,923.0,78.0,3.1,16.0,606.0,787.72,623.77
2016,2,10,10,45,933.5,80.0,3.1,16.5,640.0,799.75,629.85
2016,2,10,11,0,944.0,82.0,3.1,17.0,674.0,808.32,633.58
2016,2,10,11,15,951.5,83.0,3.05,17.5,700.0,809.98,632.22
2016,2,10,11,30,959.0,84.0,3.0,18.0,726.0,808.04,628.5
2016,2,10,11,45,963.5,85.0,3.0,18.5,743.5,800.24,621.11
2016,2,10,12,0,968.0,86.0,3.0,19.0,761.0,788.83,611.38
2016,2,10,12,15,970.0,86.5,3.0,19.0,770.0,771.57,598.8
2016,2,10,12,30,972.0,87.0,3.0,19.0,779.0,750.86,583.89
2016,2,10,12,45,971.0,87.5,3.0,19.5,778.5,724.82,562.77
2016,2,10,13,0,970.0,88.0,3.0,20.0,778.0,695.66,539.13
2016,2,10,13,15,968.0,87.5,3.0,20.0,769.5,661.97,512.86
2016,2,10,13,30,966.0,87.0,3.0,20.0,761.0,625.51,484.0
2016,2,10,13,45,960.0,86.5,3.0,20.5,743.0,584.36,450.14
2016,2,10,14,0,954.0,86.0,3.0,21.0,725.0,541.09,413.98
2016,2,10,14,15,946.5,85.0,3.0,21.0,699.0,494.79,375.45
2016,2,10,14,30,939.0,84.0,3.0,21.0,673.0,446.92,334.67
2016,2,10,14,45,927.5,82.5,3.0,21.0,639.0,395.87,290.47
2016,2,10,15,0,916.0,81.0,3.0,21.0,605.0,344.09,244.81
2016,2,10,15,15,900.0,78.5,2.75,20.5,564.5,289.87,197.19
2016,2,10,15,30,884.0,76.0,2.5,20.0,524.0,235.88,150.29
2016,2,10,15,45,861.5,73.5,2.3,20.0,477.0,175.82,101.03
2016,2,10,16,0,839.0,71.0,2.1,20.0,430.0,122.67,63.25
2016,2,10,16,15,807.5,67.0,1.95,19.0,379.0,69.84,37.77
2016,2,10,16,30,776.0,63.0,1.8,18.0,328.0,45.92,34.94
2016,2,10,16,45,727.0,58.0,1.7,17.0,274.0,43.63,33.11
2016,2,10,17,0,678.0,53.0,1.6,16.0,220.0,41.34,31.14
2016,2,10,17,15,599.0,45.5,1.7,15.0,167.0,36.64,26.85
2016,2,10,17,30,520.0,38.0,1.8,14.0,114.0,29.11,19.84
2016,2,10,17,45,373.5,26.5,1.9,13.5,69.0,20.8,11.33
2016,2,10,18,0,227.0,15.0,2.0,13.0,24.0,12.02,0.0
2016,2,10,18,15,113.5,7.5,2.1,13.0,12.0,7.15,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,124.5,8.0,3.4,8.5,13.0,7.63,0.0
2016,2,11,7,30,249.0,16.0,3.5,9.0,26.0,144.63,0.0
2016,2,11,7,45,397.0,27.0,3.65,10.0,72.5,253.03,192.86
2016,2,11,8,0,545.0,38.0,3.8,11.0,119.0,351.89,288.35
2016,2,11,8,15,623.0,45.0,3.75,12.0,173.0,423.96,352.54
2016,2,11,8,30,701.0,52.0,3.7,13.0,227.0,499.39,416.14
2016,2,11,8,45,749.5,57.0,3.7,14.0,281.5,556.77,462.42
2016,2,11,9,0,798.0,62.0,3.7,15.0,336.0,614.49,506.74
2016,2,11,9,15,829.5,65.5,3.9,16.0,388.0,658.67,538.96
2016,2,11,9,30,861.0,69.0,4.1,17.0,440.0,701.4,568.42
2016,2,11,9,45,883.0,71.5,4.35,18.0,487.5,729.0,586.14
2016,2,11,10,0,905.0,74.0,4.6,19.0,535.0,759.46,606.07
2016,2,11,10,15,920.5,76.0,4.65,19.5,576.0,781.77,619.9
2016,2,11,10,30,936.0,78.0,4.7,20.0,617.0,800.99,631.45
2016,2,11,10,45,947.0,79.5,4.8,21.0,651.0,812.93,636.78
2016,2,11,11,0,958.0,81.0,4.9,22.0,685.0,821.38,639.7
2016,2,11,11,15,965.5,82.0,4.9,22.0,711.5,823.04,639.83
2016,2,11,11,30,973.0,83.0,4.9,22.0,738.0,821.03,637.54
2016,2,11,11,45,969.5,88.0,4.95,22.5,754.0,811.41,628.99
2016,2,11,12,0,966.0,93.0,5.0,23.0,770.0,798.21,618.06
2016,2,11,12,15,968.0,93.0,4.95,23.0,778.5,780.35,604.66
2016,2,11,12,30,970.0,93.0,4.9,23.0,787.0,759.06,588.92
2016,2,11,12,45,968.5,93.5,4.85,23.5,786.5,732.61,567.05
2016,2,11,13,0,967.0,94.0,4.8,24.0,786.0,703.07,542.73
2016,2,11,13,15,964.0,94.0,4.7,24.0,777.0,669.2,515.81
2016,2,11,13,30,961.0,94.0,4.6,24.0,768.0,632.64,486.46
2016,2,11,13,45,954.0,93.5,4.55,24.5,749.5,590.98,452.05
2016,2,11,14,0,947.0,93.0,4.5,25.0,731.0,547.28,415.52
2016,2,11,14,15,938.5,92.0,4.35,24.5,704.0,500.66,377.35
2016,2,11,14,30,930.0,91.0,4.2,24.0,677.0,452.57,337.13
2016,2,11,14,45,917.5,89.0,4.05,24.0,643.0,400.97,292.64
2016,2,11,15,0,905.0,87.0,3.9,24.0,609.0,348.76,246.9
2016,2,11,15,15,888.0,84.5,3.45,23.5,567.5,289.7,195.91
2016,2,11,15,30,871.0,82.0,3.0,23.0,526.0,235.62,149.27
2016,2,11,15,45,845.5,79.5,2.6,23.0,479.0,181.04,104.72
2016,2,11,16,0,820.0,77.0,2.2,23.0,432.0,128.35,67.33
2016,2,11,16,15,787.0,73.0,2.05,21.5,380.5,76.36,41.89
2016,2,11,16,30,754.0,69.0,1.9,20.0,329.0,50.73,38.81
2016,2,11,16,45,702.5,63.5,1.75,19.0,275.0,48.22,36.84
2016,2,11,17,0,651.0,58.0,1.6,18.0,221.0,41.62,31.12
