Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,91.0,24.5,2.3,17.5,35.5,86.51,45.1
2016,3,3,7,30,182.0,49.0,2.6,18.0,71.0,174.32,135.9
2016,3,3,7,45,292.0,64.5,2.9,19.0,121.5,269.63,217.57
2016,3,3,8,0,402.0,80.0,3.2,20.0,172.0,364.63,296.85
2016,3,3,8,15,211.0,101.5,3.4,20.5,151.0,268.12,218.41
2016,3,3,8,30,20.0,123.0,3.6,21.0,130.0,137.94,108.9
2016,3,3,8,45,360.5,111.5,3.8,21.5,265.0,407.18,331.97
2016,3,3,9,0,701.0,100.0,4.0,22.0,400.0,660.66,528.38
2016,3,3,9,15,733.0,104.5,4.2,22.5,452.0,706.27,558.73
2016,3,3,9,30,765.0,109.0,4.4,23.0,504.0,750.62,588.74
2016,3,3,9,45,813.5,103.0,4.6,23.5,557.0,791.12,615.95
2016,3,3,10,0,862.0,97.0,4.8,24.0,610.0,833.91,644.56
2016,3,3,10,15,878.0,99.5,5.1,24.0,652.0,857.29,661.07
2016,3,3,10,30,894.0,102.0,5.4,24.0,694.0,871.46,671.23
2016,3,3,10,45,917.0,98.0,5.75,24.5,731.5,887.38,681.67
2016,3,3,11,0,940.0,94.0,6.1,25.0,769.0,899.97,689.79
2016,3,3,11,15,947.5,95.5,6.25,25.0,796.0,901.9,690.84
2016,3,3,11,30,955.0,97.0,6.4,25.0,823.0,900.1,689.45
2016,3,3,11,45,965.0,95.0,6.55,25.5,842.5,892.97,683.05
2016,3,3,12,0,975.0,93.0,6.7,26.0,862.0,882.08,674.14
2016,3,3,12,15,977.5,93.5,6.7,26.0,870.5,864.02,660.99
2016,3,3,12,30,980.0,94.0,6.7,26.0,879.0,842.41,645.43
2016,3,3,12,45,983.0,92.5,6.7,26.0,879.5,815.73,626.33
2016,3,3,13,0,986.0,91.0,6.7,26.0,880.0,785.68,604.84
2016,3,3,13,15,984.0,90.5,6.6,26.0,870.5,749.95,578.45
2016,3,3,13,30,982.0,90.0,6.5,26.0,861.0,711.39,548.32
2016,3,3,13,45,981.5,87.5,6.4,26.0,843.0,669.21,515.05
2016,3,3,14,0,981.0,85.0,6.3,26.0,825.0,624.46,479.17
2016,3,3,14,15,974.5,84.0,6.2,26.0,798.0,575.58,439.37
2016,3,3,14,30,968.0,83.0,6.1,26.0,771.0,524.98,397.3
2016,3,3,14,45,955.5,83.0,6.0,26.0,735.0,471.27,351.87
2016,3,3,15,0,943.0,83.0,5.9,26.0,699.0,416.88,304.87
2016,3,3,15,15,930.0,81.0,5.7,25.5,657.0,360.22,255.72
2016,3,3,15,30,917.0,79.0,5.5,25.0,615.0,303.49,205.92
2016,3,3,15,45,901.0,75.5,5.3,25.0,566.5,245.11,155.08
2016,3,3,16,0,885.0,72.0,5.1,25.0,518.0,187.52,107.49
2016,3,3,16,15,859.5,69.0,4.75,24.0,464.5,130.46,67.24
2016,3,3,16,30,834.0,66.0,4.4,23.0,411.0,69.1,35.62
2016,3,3,16,45,798.0,61.5,4.05,22.5,354.5,43.63,32.23
2016,3,3,17,0,762.0,57.0,3.7,22.0,298.0,41.86,30.83
2016,3,3,17,15,703.5,51.5,3.4,20.5,240.5,39.13,28.63
2016,3,3,17,30,645.0,46.0,3.1,19.0,183.0,36.35,26.21
2016,3,3,17,45,543.5,37.5,2.85,18.0,129.0,30.62,20.93
2016,3,3,18,0,442.0,29.0,2.6,17.0,75.0,24.71,14.94
2016,3,3,18,15,221.0,14.5,2.6,16.5,37.5,11.24,0.0
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,7,15,237.5,17.5,1.8,9.5,47.0,160.73,100.4
2016,3,4,7,30,475.0,35.0,1.8,10.0,94.0,322.28,260.85
2016,3,4,7,45,571.0,43.5,1.8,11.0,150.5,406.37,335.52
2016,3,4,8,0,667.0,52.0,1.8,12.0,207.0,492.91,408.07
2016,3,4,8,15,722.5,57.5,1.8,13.0,265.5,560.08,461.47
2016,3,4,8,30,778.0,63.0,1.8,14.0,324.0,628.84,512.68
2016,3,4,8,45,813.5,67.5,1.85,15.0,381.5,683.11,550.0
2016,3,4,9,0,849.0,72.0,1.9,16.0,439.0,736.73,585.5
2016,3,4,9,15,873.5,75.0,2.05,16.5,492.5,778.93,613.65
2016,3,4,9,30,898.0,78.0,2.2,17.0,546.0,812.95,635.62
2016,3,4,9,45,914.0,81.0,2.35,18.0,594.0,843.95,654.05
2016,3,4,10,0,930.0,84.0,2.5,19.0,642.0,872.09,670.3
2016,3,4,10,15,942.0,86.0,2.3,19.5,683.5,892.63,679.53
2016,3,4,10,30,954.0,88.0,2.1,20.0,725.0,909.8,686.27
2016,3,4,10,45,961.0,90.5,1.95,20.5,758.5,919.73,688.53
2016,3,4,11,0,968.0,93.0,1.8,21.0,792.0,925.96,688.39
2016,3,4,11,15,973.5,94.0,1.7,21.0,818.0,925.53,685.84
2016,3,4,11,30,979.0,95.0,1.6,21.0,844.0,921.32,681.01
2016,3,4,11,45,978.0,98.0,1.5,21.5,860.0,910.04,670.42
2016,3,4,12,0,977.0,101.0,1.4,22.0,876.0,895.08,657.69
2016,3,4,12,15,978.5,101.5,1.35,22.0,883.5,876.0,644.38
2016,3,4,12,30,980.0,102.0,1.3,22.0,891.0,853.41,628.91
2016,3,4,12,45,977.0,103.0,1.3,22.5,889.0,824.55,608.86
2016,3,4,13,0,974.0,104.0,1.3,23.0,887.0,792.6,586.86
2016,3,4,13,15,971.0,103.5,1.3,23.0,876.5,756.33,562.33
2016,3,4,13,30,968.0,103.0,1.3,23.0,866.0,717.33,534.53
2016,3,4,13,45,961.5,102.5,1.3,23.0,846.5,673.69,502.85
2016,3,4,14,0,955.0,102.0,1.3,23.0,827.0,627.96,468.89
2016,3,4,14,15,947.5,101.0,1.3,23.0,799.0,579.41,431.95
2016,3,4,14,30,940.0,100.0,1.3,23.0,771.0,529.3,392.74
2016,3,4,14,45,928.5,98.0,1.35,23.0,735.0,475.34,349.72
2016,3,4,15,0,917.0,96.0,1.4,23.0,699.0,420.7,304.77
2016,3,4,15,15,902.0,94.0,1.4,22.5,656.0,364.51,257.82
2016,3,4,15,30,887.0,92.0,1.4,22.0,613.0,302.9,205.81
2016,3,4,15,45,866.5,89.0,1.45,22.0,564.0,245.08,156.57
2016,3,4,16,0,846.0,86.0,1.5,22.0,515.0,188.68,110.48
2016,3,4,16,15,818.0,82.0,1.35,21.5,461.0,132.49,70.46
2016,3,4,16,30,790.0,78.0,1.2,21.0,407.0,79.11,43.93
2016,3,4,16,45,748.5,73.0,1.05,20.5,350.5,52.68,40.37
2016,3,4,17,0,707.0,68.0,0.9,20.0,294.0,46.25,34.97
2016,3,4,17,15,645.0,61.0,0.95,19.0,236.5,43.06,32.31
2016,3,4,17,30,583.0,54.0,1.0,18.0,179.0,39.75,29.36
2016,3,4,17,45,478.5,43.5,1.1,17.0,126.0,33.12,23.26
2016,3,4,18,0,374.0,33.0,1.2,16.0,73.0,26.17,16.37
2016,3,4,18,15,187.0,16.5,1.2,15.5,36.5,12.96,0.0
2016,3,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,5,7,15,184.0,20.5,0.75,11.5,44.0,141.53,93.13
2016,3,5,7,30,368.0,41.0,0.8,12.0,88.0,273.81,219.77
2016,3,5,7,45,466.0,51.5,0.9,13.0,141.5,357.93,292.43
2016,3,5,8,0,564.0,62.0,1.0,14.0,195.0,448.92,367.18
2016,3,5,8,15,368.0,100.0,1.05,15.0,196.0,382.4,313.04
2016,3,5,8,30,172.0,138.0,1.1,16.0,197.0,280.83,229.18
2016,3,5,8,45,104.5,155.5,1.15,17.0,193.0,254.24,205.83
2016,3,5,9,0,37.0,173.0,1.2,18.0,189.0,211.89,169.04
2016,3,5,9,15,125.5,203.0,1.25,18.5,267.5,324.62,259.46
2016,3,5,9,30,214.0,233.0,1.3,19.0,346.0,428.95,339.3
2016,3,5,9,45,246.5,251.5,1.4,19.5,392.5,488.55,382.18
2016,3,5,10,0,279.0,270.0,1.5,20.0,439.0,535.73,415.59
2016,3,5,10,15,209.0,296.0,1.6,20.5,427.0,492.64,380.6
2016,3,5,10,30,139.0,322.0,1.7,21.0,415.0,459.04,352.84
2016,3,5,10,45,138.0,338.5,1.8,21.5,435.0,472.01,361.32
2016,3,5,11,0,137.0,355.0,1.9,22.0,455.0,484.11,368.86
2016,3,5,11,15,527.0,234.5,1.95,22.0,637.0,702.97,535.3
2016,3,5,11,30,917.0,114.0,2.0,22.0,819.0,892.54,666.1
2016,3,5,11,45,920.5,115.5,2.15,22.5,836.0,883.77,657.83
2016,3,5,12,0,924.0,117.0,2.3,23.0,853.0,871.46,649.27
2016,3,5,12,15,925.5,117.5,2.35,23.0,861.0,853.09,637.1
2016,3,5,12,30,927.0,118.0,2.4,23.0,869.0,831.4,622.76
2016,3,5,12,45,924.5,119.0,2.45,23.5,867.5,803.96,603.36
2016,3,5,13,0,922.0,120.0,2.5,24.0,866.0,773.6,582.0
2016,3,5,13,15,919.0,119.5,2.55,24.0,855.5,738.74,557.4
2016,3,5,13,30,916.0,119.0,2.6,24.0,845.0,701.32,530.13
2016,3,5,13,45,908.0,119.5,2.65,24.5,825.5,659.39,498.01
2016,3,5,14,0,900.0,120.0,2.7,25.0,806.0,615.62,463.91
2016,3,5,14,15,891.5,118.5,2.7,24.5,778.5,568.24,427.98
2016,3,5,14,30,883.0,117.0,2.7,24.0,751.0,516.4,387.67
2016,3,5,14,45,855.0,122.0,2.75,24.0,712.0,463.46,344.71
2016,3,5,15,0,827.0,127.0,2.8,24.0,673.0,411.61,301.57
2016,3,5,15,15,820.5,114.0,2.75,24.0,627.5,352.64,251.76
2016,3,5,15,30,814.0,101.0,2.7,24.0,582.0,293.4,200.94
2016,3,5,15,45,766.5,110.5,2.7,24.0,534.0,239.34,155.69
2016,3,5,16,0,719.0,120.0,2.7,24.0,486.0,193.75,119.37
2016,3,5,16,15,698.0,111.5,2.4,23.0,436.5,141.26,81.63
2016,3,5,16,30,677.0,103.0,2.1,22.0,387.0,90.97,54.91
2016,3,5,16,45,629.0,96.5,1.85,21.5,332.0,65.28,51.06
2016,3,5,17,0,581.0,90.0,1.6,21.0,277.0,63.61,49.85
2016,3,5,17,15,516.0,79.5,1.6,20.0,222.0,58.33,45.45
2016,3,5,17,30,451.0,69.0,1.6,19.0,167.0,52.79,40.58
2016,3,5,17,45,349.5,54.0,1.6,18.0,116.5,41.08,30.05
2016,3,5,18,0,248.0,39.0,1.6,17.0,66.0,30.33,19.85
2016,3,5,18,15,124.0,19.5,1.65,16.5,33.0,15.34,0.0
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,2.5,2.4,12.0,2.5,0.0,0.0
2016,3,6,7,0,0.0,5.0,2.8,13.0,5.0,4.77,0.0
2016,3,6,7,15,3.5,25.0,2.95,13.5,25.5,26.61,13.7
2016,3,6,7,30,7.0,45.0,3.1,14.0,46.0,50.43,36.37
2016,3,6,7,45,20.0,68.5,3.3,14.5,73.0,89.68,70.42
2016,3,6,8,0,33.0,92.0,3.5,15.0,100.0,123.91,99.99
2016,3,6,8,15,46.5,115.0,3.7,15.5,129.5,158.02,128.92
2016,3,6,8,30,60.0,138.0,3.9,16.0,159.0,192.57,157.57
2016,3,6,8,45,80.0,163.5,4.15,17.0,196.5,235.43,192.24
2016,3,6,9,0,100.0,189.0,4.4,18.0,234.0,278.82,226.55
2016,3,6,9,15,97.0,212.0,4.5,18.5,259.5,301.62,243.43
2016,3,6,9,30,94.0,235.0,4.6,19.0,285.0,323.72,259.54
2016,3,6,9,45,83.0,253.0,4.7,19.5,300.5,332.76,264.98
2016,3,6,10,0,72.0,271.0,4.8,20.0,316.0,341.09,269.85
2016,3,6,10,15,39.5,238.5,4.9,20.5,264.0,275.12,216.35
2016,3,6,10,30,7.0,206.0,5.0,21.0,212.0,203.08,157.88
2016,3,6,10,45,9.0,219.0,5.1,21.5,226.0,216.9,168.32
2016,3,6,11,0,11.0,232.0,5.2,22.0,240.0,230.61,178.49
2016,3,6,11,15,13.5,250.5,5.3,22.5,260.5,250.0,193.03
2016,3,6,11,30,16.0,269.0,5.4,23.0,281.0,269.13,207.25
2016,3,6,11,45,11.0,231.0,5.55,23.5,239.5,227.19,174.18
2016,3,6,12,0,6.0,193.0,5.7,24.0,198.0,186.18,141.84
2016,3,6,12,15,5.5,189.5,5.75,24.0,194.5,182.01,138.55
2016,3,6,12,30,5.0,186.0,5.8,24.0,191.0,177.88,135.28
2016,3,6,12,45,7.0,203.0,5.9,24.5,209.0,194.78,148.19
2016,3,6,13,0,9.0,220.0,6.0,25.0,227.0,211.35,160.76
2016,3,6,13,15,36.5,295.0,6.0,25.0,324.0,298.53,228.24
2016,3,6,13,30,64.0,370.0,6.0,25.0,421.0,379.67,289.87
2016,3,6,13,45,32.5,262.5,6.05,25.0,288.5,259.96,198.55
2016,3,6,14,0,1.0,155.0,6.1,25.0,156.0,144.29,108.74
2016,3,6,14,15,298.5,194.5,6.05,25.0,410.0,325.26,251.32
2016,3,6,14,30,596.0,234.0,6.0,25.0,664.0,481.11,366.89
2016,3,6,14,45,377.5,276.0,5.95,25.0,544.0,393.44,298.57
2016,3,6,15,0,159.0,318.0,5.9,25.0,424.0,326.3,248.18
2016,3,6,15,15,178.5,296.5,5.8,24.5,408.0,302.71,229.48
2016,3,6,15,30,198.0,275.0,5.7,24.0,392.0,277.12,208.61
2016,3,6,15,45,139.5,249.5,5.65,24.0,329.0,230.32,173.39
2016,3,6,16,0,81.0,224.0,5.6,24.0,266.0,196.87,149.46
2016,3,6,16,15,363.5,165.5,5.45,23.5,323.0,153.12,104.32
2016,3,6,16,30,646.0,107.0,5.3,23.0,380.0,94.49,57.58
2016,3,6,16,45,602.0,99.0,5.15,23.0,326.0,66.99,52.23
2016,3,6,17,0,558.0,91.0,5.0,23.0,272.0,64.17,49.93
2016,3,6,17,15,493.5,80.5,4.85,22.0,218.5,58.95,45.6
2016,3,6,17,30,429.0,70.0,4.7,21.0,165.0,52.0,39.56
2016,3,6,17,45,331.0,55.5,4.55,20.5,116.0,42.16,30.65
2016,3,6,18,0,233.0,41.0,4.4,20.0,67.0,31.87,20.92
2016,3,6,18,15,116.5,20.5,4.35,19.5,33.5,16.12,0.32
2016,3,6,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.5,4.1,16.5,2.5,0.0,0.0
2016,3,7,7,0,0.0,5.0,4.2,17.0,5.0,4.77,0.0
2016,3,7,7,15,0.0,24.5,4.4,17.0,24.5,23.63,11.84
2016,3,7,7,30,0.0,44.0,4.6,17.0,44.0,44.68,31.19
2016,3,7,7,45,10.0,67.5,4.85,17.5,70.0,75.59,57.81
2016,3,7,8,0,20.0,91.0,5.1,18.0,96.0,106.35,84.11
2016,3,7,8,15,32.5,114.0,5.45,18.5,124.5,147.01,118.25
2016,3,7,8,30,45.0,137.0,5.8,19.0,153.0,180.54,145.91
2016,3,7,8,45,22.5,106.5,6.2,19.5,114.5,124.96,99.1
2016,3,7,9,0,0.0,76.0,6.6,20.0,76.0,70.74,53.2
2016,3,7,9,15,0.0,63.0,6.8,20.5,63.0,58.61,42.93
2016,3,7,9,30,0.0,50.0,7.0,21.0,50.0,46.5,32.73
2016,3,7,9,45,0.0,75.0,7.25,21.5,75.0,69.85,51.63
2016,3,7,10,0,0.0,100.0,7.5,22.0,100.0,93.45,70.48
2016,3,7,10,15,31.5,203.0,7.45,22.0,224.5,230.28,180.83
2016,3,7,10,30,63.0,306.0,7.4,22.0,349.0,365.83,287.09
2016,3,7,10,45,45.5,299.0,7.35,22.5,331.0,340.08,265.24
2016,3,7,11,0,28.0,292.0,7.3,23.0,313.0,314.83,244.16
2016,3,7,11,15,29.0,301.5,7.2,23.0,323.5,322.78,249.94
2016,3,7,11,30,30.0,311.0,7.1,23.0,334.0,330.49,255.51
2016,3,7,11,45,65.0,353.5,7.0,23.0,405.5,399.23,308.77
2016,3,7,12,0,100.0,396.0,6.9,23.0,477.0,465.66,359.39
2016,3,7,12,15,97.0,399.0,6.85,23.0,478.0,460.47,354.89
2016,3,7,12,30,94.0,402.0,6.8,23.0,479.0,455.0,350.39
2016,3,7,12,45,82.5,395.0,6.75,23.0,462.5,433.55,333.73
2016,3,7,13,0,71.0,388.0,6.7,23.0,446.0,412.68,317.58
2016,3,7,13,15,116.0,396.0,6.65,23.0,490.0,445.44,343.23
2016,3,7,13,30,161.0,404.0,6.6,23.0,534.0,472.29,363.95
2016,3,7,13,45,150.0,393.5,6.6,23.0,512.0,444.99,342.96
2016,3,7,14,0,139.0,383.0,6.6,23.0,490.0,418.4,322.57
2016,3,7,14,15,109.0,361.5,6.6,23.0,443.5,376.85,290.6
2016,3,7,14,30,79.0,340.0,6.6,23.0,397.0,335.84,259.08
2016,3,7,14,45,102.0,329.5,6.6,23.0,399.5,329.24,253.89
2016,3,7,15,0,125.0,319.0,6.6,23.0,402.0,314.85,242.24
2016,3,7,15,15,62.5,238.5,6.6,22.5,280.0,226.97,174.96
2016,3,7,15,30,0.0,158.0,6.6,22.0,158.0,143.81,111.02
2016,3,7,15,45,0.0,117.5,6.65,22.0,117.5,108.17,82.67
2016,3,7,16,0,0.0,77.0,6.7,22.0,77.0,71.69,53.26
2016,3,7,16,15,0.0,56.5,6.6,21.5,56.5,52.54,37.82
2016,3,7,16,30,0.0,36.0,6.5,21.0,36.0,33.43,22.19
2016,3,7,16,45,0.0,30.5,6.4,21.0,30.5,28.31,19.08
2016,3,7,17,0,0.0,25.0,6.3,21.0,25.0,23.19,14.65
2016,3,7,17,15,0.0,20.0,6.25,20.5,20.0,18.54,10.61
2016,3,7,17,30,0.0,15.0,6.2,20.0,15.0,13.89,6.51
2016,3,7,17,45,0.0,10.5,6.2,20.0,10.5,9.72,2.75
2016,3,7,18,0,0.0,6.0,6.2,20.0,6.0,5.55,0.0
2016,3,7,18,15,0.0,3.0,6.25,19.5,3.0,2.77,0.0
2016,3,7,18,30,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,6.35,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,6.2,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,1.5,5.55,19.0,1.5,1.39,0.0
2016,3,8,7,30,0.0,3.0,5.5,19.0,3.0,2.77,0.0
2016,3,8,7,45,0.0,5.0,5.45,19.5,5.0,4.63,0.0
2016,3,8,8,0,0.0,7.0,5.4,20.0,7.0,6.48,0.0
2016,3,8,8,15,0.0,9.0,5.5,20.0,9.0,8.34,1.36
2016,3,8,8,30,0.0,11.0,5.6,20.0,11.0,10.19,2.91
2016,3,8,8,45,0.0,9.0,5.75,20.5,9.0,8.34,1.33
2016,3,8,9,0,0.0,7.0,5.9,21.0,7.0,6.49,0.0
2016,3,8,9,15,1.0,87.5,5.95,21.5,88.0,82.38,62.28
2016,3,8,9,30,2.0,168.0,6.0,22.0,169.0,164.23,128.07
2016,3,8,9,45,52.0,227.0,6.1,22.5,259.0,277.5,218.89
2016,3,8,10,0,102.0,286.0,6.2,23.0,349.0,383.36,301.37
2016,3,8,10,15,81.5,296.5,6.1,23.5,348.5,374.54,292.25
2016,3,8,10,30,61.0,307.0,6.0,24.0,348.0,365.22,283.09
2016,3,8,10,45,161.5,331.5,5.95,24.5,449.0,485.73,376.07
2016,3,8,11,0,262.0,356.0,5.9,25.0,550.0,604.07,464.24
2016,3,8,11,15,262.0,369.0,5.7,25.0,568.5,611.09,467.63
2016,3,8,11,30,262.0,382.0,5.5,25.0,587.0,616.67,470.36
2016,3,8,11,45,284.0,386.0,5.3,25.5,612.5,630.17,478.56
2016,3,8,12,0,306.0,390.0,5.1,26.0,638.0,641.81,485.26
2016,3,8,12,15,433.5,348.5,4.85,26.0,703.0,696.37,526.0
2016,3,8,12,30,561.0,307.0,4.6,26.0,768.0,740.3,557.99
2016,3,8,12,45,453.0,346.5,4.45,26.0,719.0,675.14,508.1
2016,3,8,13,0,345.0,386.0,4.3,26.0,670.0,612.04,460.28
2016,3,8,13,15,409.5,354.0,4.1,25.5,686.5,610.13,460.58
2016,3,8,13,30,474.0,322.0,3.9,25.0,703.0,603.54,456.8
2016,3,8,13,45,421.5,336.0,3.75,25.0,669.0,559.19,422.84
2016,3,8,14,0,369.0,350.0,3.6,25.0,635.0,519.43,392.28
2016,3,8,14,15,586.0,247.5,3.45,25.0,682.0,522.65,395.1
2016,3,8,14,30,803.0,145.0,3.3,25.0,729.0,509.53,383.27
2016,3,8,14,45,777.5,148.5,3.2,25.5,692.5,455.83,339.03
2016,3,8,15,0,752.0,152.0,3.1,26.0,656.0,406.3,297.37
2016,3,8,15,15,586.5,194.0,3.0,26.0,572.5,345.19,249.88
2016,3,8,15,30,421.0,236.0,2.9,26.0,489.0,297.92,214.79
2016,3,8,15,45,546.0,184.5,2.85,26.0,485.0,257.14,176.7
2016,3,8,16,0,671.0,133.0,2.8,26.0,481.0,201.54,126.55
2016,3,8,16,15,638.0,126.0,2.6,25.5,430.0,151.57,90.65
2016,3,8,16,30,605.0,119.0,2.4,25.0,379.0,105.29,65.29
2016,3,8,16,45,560.0,110.5,2.2,24.5,325.5,75.87,59.39
2016,3,8,17,0,515.0,102.0,2.0,24.0,272.0,72.0,56.37
2016,3,8,17,15,449.5,90.5,1.95,23.0,218.5,65.5,51.04
2016,3,8,17,30,384.0,79.0,1.9,22.0,165.0,58.68,45.17
2016,3,8,17,45,287.0,62.5,1.9,21.5,116.5,47.49,35.15
2016,3,8,18,0,190.0,46.0,1.9,21.0,68.0,35.77,24.25
2016,3,8,18,15,95.0,23.0,2.2,21.0,34.0,19.12,4.05
2016,3,8,18,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.5,3.55,19.0,1.5,1.39,0.0
2016,3,9,7,30,0.0,3.0,3.5,19.0,3.0,2.77,0.0
2016,3,9,7,45,0.0,5.5,3.5,19.5,5.5,5.09,0.0
2016,3,9,8,0,0.0,8.0,3.5,20.0,8.0,7.41,0.57
2016,3,9,8,15,0.0,10.5,3.35,20.0,10.5,9.73,2.54
2016,3,9,8,30,0.0,13.0,3.2,20.0,13.0,12.05,4.49
2016,3,9,8,45,0.0,14.5,3.1,20.0,14.5,13.45,5.63
2016,3,9,9,0,0.0,16.0,3.0,20.0,16.0,14.85,6.77
2016,3,9,9,15,0.0,35.0,2.95,20.0,35.0,32.52,21.43
2016,3,9,9,30,0.0,54.0,2.9,20.0,54.0,50.24,35.96
2016,3,9,9,45,0.0,45.0,2.85,20.5,45.0,41.86,28.88
2016,3,9,10,0,0.0,36.0,2.8,21.0,36.0,33.49,21.87
2016,3,9,10,15,0.0,42.5,2.6,21.0,42.5,39.56,26.77
2016,3,9,10,30,0.0,49.0,2.4,21.0,49.0,45.64,31.64
2016,3,9,10,45,0.0,66.5,2.2,21.5,66.5,62.0,44.72
2016,3,9,11,0,0.0,84.0,2.0,22.0,84.0,78.38,57.66
2016,3,9,11,15,0.0,75.5,1.8,21.5,75.5,70.45,51.32
2016,3,9,11,30,0.0,67.0,1.6,21.0,67.0,62.52,45.0
2016,3,9,11,45,0.0,82.5,1.45,21.0,82.5,77.03,56.59
2016,3,9,12,0,0.0,98.0,1.3,21.0,98.0,91.58,68.12
2016,3,9,12,15,12.0,208.0,1.8,21.0,218.0,204.74,157.26
2016,3,9,12,30,24.0,318.0,2.3,21.0,338.0,316.88,242.98
2016,3,9,12,45,19.0,292.5,2.85,21.0,308.5,287.42,220.59
2016,3,9,13,0,14.0,267.0,3.4,21.0,279.0,258.6,198.86
2016,3,9,13,15,7.0,183.5,3.6,21.0,189.5,175.57,134.53
2016,3,9,13,30,0.0,100.0,3.8,21.0,100.0,93.33,69.55
2016,3,9,13,45,0.0,92.5,4.05,21.5,92.5,86.36,63.98
2016,3,9,14,0,0.0,85.0,4.3,22.0,85.0,79.34,58.33
2016,3,9,14,15,4.5,153.5,4.25,22.0,157.5,144.5,110.29
2016,3,9,14,30,9.0,222.0,4.2,22.0,230.0,207.19,159.58
2016,3,9,14,45,4.5,169.5,4.2,22.0,173.5,157.73,120.89
2016,3,9,15,0,0.0,117.0,4.2,22.0,117.0,108.53,82.1
2016,3,9,15,15,0.0,75.0,4.05,21.5,75.0,69.89,51.35
2016,3,9,15,30,0.0,33.0,3.9,21.0,33.0,30.69,19.6
2016,3,9,15,45,0.0,22.0,3.75,21.0,22.0,20.44,11.24
2016,3,9,16,0,0.0,11.0,3.6,21.0,11.0,10.21,2.81
2016,3,9,16,15,108.5,96.5,3.4,20.5,143.5,92.71,66.52
2016,3,9,16,30,217.0,182.0,3.2,20.0,276.0,148.96,111.7
2016,3,9,16,45,201.5,160.0,3.05,20.0,238.0,122.07,100.19
2016,3,9,17,0,186.0,138.0,2.9,20.0,200.0,106.95,87.46
2016,3,9,17,15,162.0,114.5,2.8,19.5,161.0,90.31,73.3
2016,3,9,17,30,138.0,91.0,2.7,19.0,122.0,73.11,58.29
2016,3,9,17,45,105.0,67.0,2.65,19.0,87.0,55.01,42.03
2016,3,9,18,0,72.0,43.0,2.6,19.0,52.0,36.31,25.0
2016,3,9,18,15,36.0,21.5,2.75,19.0,26.0,18.84,4.97
2016,3,9,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,5.15,13.0,0.5,0.48,0.0
2016,3,10,7,0,0.0,1.0,5.0,13.0,1.0,0.92,0.0
2016,3,10,7,15,0.0,3.5,4.8,13.0,3.5,3.24,0.0
2016,3,10,7,30,0.0,6.0,4.6,13.0,6.0,5.55,0.0
2016,3,10,7,45,0.0,9.5,4.4,13.5,9.5,8.79,1.87
2016,3,10,8,0,0.0,13.0,4.2,14.0,13.0,12.04,4.7
2016,3,10,8,15,0.0,16.5,4.3,14.5,16.5,15.29,7.48
2016,3,10,8,30,0.0,20.0,4.4,15.0,20.0,18.55,10.23
2016,3,10,8,45,0.0,18.0,4.5,15.5,18.0,16.7,8.58
2016,3,10,9,0,0.0,16.0,4.6,16.0,16.0,14.85,6.94
2016,3,10,9,15,30.0,125.0,4.75,16.0,141.5,149.38,120.3
2016,3,10,9,30,60.0,234.0,4.9,16.0,267.0,294.85,238.57
2016,3,10,9,45,174.5,257.5,5.1,16.5,364.5,426.6,345.1
2016,3,10,10,0,289.0,281.0,5.3,17.0,462.0,561.1,450.31
2016,3,10,10,15,297.0,295.0,5.45,17.0,491.5,582.13,465.24
2016,3,10,10,30,305.0,309.0,5.6,17.0,521.0,601.86,479.58
2016,3,10,10,45,161.0,287.5,5.8,17.5,400.5,439.07,349.94
2016,3,10,11,0,17.0,266.0,6.0,18.0,280.0,269.44,211.9
2016,3,10,11,15,8.5,201.5,6.0,18.0,208.5,197.96,154.98
2016,3,10,11,30,0.0,137.0,6.0,18.0,137.0,128.5,98.95
2016,3,10,11,45,0.0,132.0,6.05,18.5,132.0,123.67,94.83
2016,3,10,12,0,0.0,127.0,6.1,19.0,127.0,118.87,90.74
2016,3,10,12,15,0.0,83.5,6.0,19.0,83.5,77.99,57.78
2016,3,10,12,30,0.0,40.0,5.9,19.0,40.0,37.32,24.8
2016,3,10,12,45,0.0,70.0,5.85,19.0,70.0,65.36,47.58
2016,3,10,13,0,0.0,100.0,5.8,19.0,100.0,93.39,70.22
2016,3,10,13,15,2.0,136.5,5.7,19.0,138.5,128.64,98.6
2016,3,10,13,30,4.0,173.0,5.6,19.0,177.0,163.39,126.4
2016,3,10,13,45,9.0,214.5,5.6,19.0,222.0,203.83,158.64
2016,3,10,14,0,14.0,256.0,5.6,19.0,267.0,242.94,189.6
2016,3,10,14,15,7.0,182.0,5.35,19.0,187.5,171.61,133.18
2016,3,10,14,30,0.0,108.0,5.1,19.0,108.0,100.55,76.35
2016,3,10,14,45,4.0,158.5,4.95,19.0,161.0,147.75,114.55
2016,3,10,15,0,8.0,209.0,4.8,19.0,214.0,192.7,150.58
2016,3,10,15,15,18.0,223.5,4.75,19.0,234.5,206.57,161.63
2016,3,10,15,30,28.0,238.0,4.7,19.0,255.0,211.37,165.38
2016,3,10,15,45,14.0,133.0,4.7,19.0,141.5,124.76,96.42
2016,3,10,16,0,0.0,28.0,4.7,19.0,28.0,26.01,16.03
2016,3,10,16,15,0.0,84.5,4.45,18.5,84.5,78.67,59.99
2016,3,10,16,30,0.0,141.0,4.2,18.0,141.0,124.42,98.13
2016,3,10,16,45,0.0,121.5,3.95,18.0,121.5,107.33,88.33
2016,3,10,17,0,0.0,102.0,3.7,18.0,102.0,90.85,74.22
2016,3,10,17,15,0.0,82.5,3.7,17.5,82.5,74.17,59.83
2016,3,10,17,30,0.0,63.0,3.7,17.0,63.0,57.29,44.94
2016,3,10,17,45,0.0,44.5,3.75,17.0,44.5,41.01,30.25
2016,3,10,18,0,0.0,26.0,3.8,17.0,26.0,24.13,14.94
2016,3,10,18,15,0.0,13.0,3.8,16.5,13.0,12.05,1.73
2016,3,10,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,0.65,15.0,4.0,3.81,0.0
2016,3,11,7,0,0.0,8.0,0.7,15.0,8.0,7.41,0.0
2016,3,11,7,15,0.0,25.0,0.9,15.0,25.0,23.21,12.95
2016,3,11,7,30,0.0,42.0,1.1,15.0,42.0,40.41,28.27
2016,3,11,7,45,0.0,64.0,1.35,15.5,64.0,63.5,48.14
2016,3,11,8,0,0.0,86.0,1.6,16.0,86.0,85.97,67.2
2016,3,11,8,15,4.0,107.5,1.8,16.5,109.0,110.17,87.4
2016,3,11,8,30,8.0,129.0,2.0,17.0,132.0,134.4,107.22
2016,3,11,8,45,15.5,152.0,2.2,17.5,159.0,162.99,130.33
2016,3,11,9,0,23.0,175.0,2.4,18.0,186.0,191.78,153.19
2016,3,11,9,15,11.5,92.5,2.6,18.0,98.0,95.65,74.23
2016,3,11,9,30,0.0,10.0,2.8,18.0,10.0,9.29,2.11
2016,3,11,9,45,31.0,144.0,3.0,18.5,163.5,169.49,134.51
2016,3,11,10,0,62.0,278.0,3.2,19.0,317.0,340.47,268.82
2016,3,11,10,15,62.5,295.5,3.2,19.0,337.0,357.2,280.38
2016,3,11,10,30,63.0,313.0,3.2,19.0,357.0,373.53,292.13
2016,3,11,10,45,142.5,338.0,3.25,19.5,443.5,477.39,371.76
2016,3,11,11,0,222.0,363.0,3.3,20.0,530.0,568.64,439.47
2016,3,11,11,15,217.0,379.5,3.25,20.0,547.5,575.82,443.08
2016,3,11,11,30,212.0,396.0,3.2,20.0,565.0,581.79,446.31
2016,3,11,11,45,358.0,358.0,3.15,20.5,649.5,667.17,510.3
2016,3,11,12,0,504.0,320.0,3.1,21.0,734.0,746.03,567.29
2016,3,11,12,15,468.5,337.5,3.0,21.0,724.5,718.22,545.14
2016,3,11,12,30,433.0,355.0,2.9,21.0,715.0,689.59,523.19
2016,3,11,12,45,332.5,386.5,2.85,21.5,663.5,622.13,471.53
2016,3,11,13,0,232.0,418.0,2.8,22.0,612.0,559.97,423.65
2016,3,11,13,15,133.5,380.0,2.85,22.0,491.0,444.5,338.3
2016,3,11,13,30,35.0,342.0,2.9,22.0,370.0,336.58,256.69
2016,3,11,13,45,23.5,295.5,2.95,22.0,314.5,285.91,218.8
2016,3,11,14,0,12.0,249.0,3.0,22.0,259.0,235.59,180.5
2016,3,11,14,15,6.0,185.5,3.0,22.0,190.5,174.26,133.2
2016,3,11,14,30,0.0,122.0,3.0,22.0,122.0,113.34,85.46
2016,3,11,14,45,0.0,110.0,3.0,22.0,110.0,102.31,76.91
2016,3,11,15,0,0.0,98.0,3.0,22.0,98.0,91.33,68.3
2016,3,11,15,15,0.0,62.5,2.95,21.5,62.5,58.21,41.87
2016,3,11,15,30,0.0,27.0,2.9,21.0,27.0,25.11,15.01
2016,3,11,15,45,12.0,114.5,2.85,21.0,121.0,108.28,82.51
2016,3,11,16,0,24.0,202.0,2.8,21.0,215.0,180.91,140.38
2016,3,11,16,15,12.0,135.0,2.5,20.5,141.5,122.83,94.75
2016,3,11,16,30,0.0,68.0,2.2,20.0,68.0,63.27,47.01
2016,3,11,16,45,0.0,58.5,1.9,19.5,58.5,54.39,42.01
2016,3,11,17,0,0.0,49.0,1.6,19.0,49.0,45.53,34.46
2016,3,11,17,15,0.0,39.5,1.4,18.5,39.5,36.67,26.78
2016,3,11,17,30,0.0,30.0,1.2,18.0,30.0,27.83,18.96
2016,3,11,17,45,0.0,21.5,1.05,17.5,21.5,19.93,11.85
2016,3,11,18,0,0.0,13.0,0.9,17.0,13.0,12.04,4.68
2016,3,11,18,15,0.0,6.5,0.9,16.5,6.5,6.01,0.0
2016,3,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,48.0,9.5,1.15,13.5,12.0,29.49,0.0
2016,3,12,7,0,96.0,19.0,1.3,14.0,24.0,85.33,3.63
2016,3,12,7,15,220.0,36.5,1.35,14.5,66.5,186.01,143.86
2016,3,12,7,30,344.0,54.0,1.4,15.0,109.0,284.74,230.94
2016,3,12,7,45,443.0,63.5,1.5,15.5,163.5,371.35,304.56
2016,3,12,8,0,542.0,73.0,1.6,16.0,218.0,463.88,380.01
2016,3,12,8,15,596.5,81.0,1.75,16.5,274.0,530.03,432.06
2016,3,12,8,30,651.0,89.0,1.9,17.0,330.0,598.04,483.67
2016,3,12,8,45,704.5,89.5,2.1,17.5,387.5,657.48,526.61
2016,3,12,9,0,758.0,90.0,2.3,18.0,445.0,714.05,566.18
2016,3,12,9,15,783.0,94.0,2.4,18.0,496.5,756.01,594.9
2016,3,12,9,30,808.0,98.0,2.5,18.0,548.0,796.18,622.11
2016,3,12,9,45,833.5,98.5,2.6,18.5,596.0,830.59,643.81
2016,3,12,10,0,859.0,99.0,2.7,19.0,644.0,862.6,663.7
2016,3,12,10,15,872.0,101.0,2.65,19.5,684.0,876.27,669.67
2016,3,12,10,30,885.0,103.0,2.6,20.0,724.0,893.49,678.29
2016,3,12,10,45,897.0,103.5,2.6,20.5,758.0,904.89,683.36
2016,3,12,11,0,909.0,104.0,2.6,21.0,792.0,912.87,686.26
2016,3,12,11,15,559.0,251.5,2.6,21.0,679.0,760.85,577.77
2016,3,12,11,30,209.0,399.0,2.6,21.0,566.0,582.84,442.14
2016,3,12,11,45,318.5,375.5,2.6,21.5,635.5,652.25,494.32
2016,3,12,12,0,428.0,352.0,2.6,22.0,705.0,715.05,539.04
2016,3,12,12,15,220.0,300.0,2.65,22.0,482.0,476.21,364.31
2016,3,12,12,30,12.0,248.0,2.7,22.0,259.0,241.72,184.2
2016,3,12,12,45,180.0,320.5,2.8,22.0,471.5,442.35,340.21
2016,3,12,13,0,348.0,393.0,2.9,22.0,684.0,624.31,473.57
2016,3,12,13,15,634.0,252.0,2.95,22.0,774.0,680.22,518.19
2016,3,12,13,30,920.0,111.0,3.0,22.0,864.0,714.19,546.26
2016,3,12,13,45,912.0,112.0,3.1,22.0,844.0,672.12,514.46
2016,3,12,14,0,904.0,113.0,3.2,22.0,824.0,628.21,481.02
2016,3,12,14,15,897.0,111.5,3.15,22.0,797.0,581.06,443.86
2016,3,12,14,30,890.0,110.0,3.1,22.0,770.0,532.46,404.67
2016,3,12,14,45,872.0,111.5,3.05,22.0,733.0,480.32,361.8
2016,3,12,15,0,854.0,113.0,3.0,22.0,696.0,423.77,314.61
2016,3,12,15,15,839.5,110.5,2.95,21.5,654.5,369.4,268.48
2016,3,12,15,30,825.0,108.0,2.9,21.0,613.0,315.4,221.72
2016,3,12,15,45,806.0,104.0,2.85,21.0,565.5,259.78,173.35
2016,3,12,16,0,787.0,100.0,2.8,21.0,518.0,205.57,127.6
2016,3,12,16,15,759.5,95.5,2.6,20.5,465.5,151.67,86.8
2016,3,12,16,30,732.0,91.0,2.4,20.0,413.0,94.86,52.18
2016,3,12,16,45,699.0,84.0,2.2,20.0,358.5,54.51,41.98
2016,3,12,17,0,666.0,77.0,2.0,20.0,304.0,51.96,39.91
2016,3,12,17,15,608.0,69.5,1.85,19.0,248.0,48.76,37.3
2016,3,12,17,30,550.0,62.0,1.7,18.0,192.0,45.4,34.4
2016,3,12,17,45,463.5,50.5,1.6,17.5,139.5,38.26,27.87
2016,3,12,18,0,377.0,39.0,1.5,17.0,87.0,30.72,20.68
2016,3,12,18,15,188.5,19.5,1.55,16.5,43.5,15.02,4.58
2016,3,12,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,65.0,10.0,2.7,14.0,13.5,37.44,0.0
2016,3,13,7,0,130.0,20.0,3.0,15.0,27.0,104.37,26.01
2016,3,13,7,15,265.0,36.0,3.25,15.5,72.0,208.89,163.3
2016,3,13,7,30,400.0,52.0,3.5,16.0,117.0,316.65,258.39
2016,3,13,7,45,494.5,61.0,3.75,16.5,174.0,401.86,331.93
2016,3,13,8,0,589.0,70.0,4.0,17.0,231.0,493.14,407.69
2016,3,13,8,15,324.5,111.0,4.1,17.5,203.0,376.81,311.24
2016,3,13,8,30,60.0,152.0,4.2,18.0,175.0,208.79,169.14
2016,3,13,8,45,433.5,119.0,4.35,19.0,321.0,484.7,397.68
2016,3,13,9,0,807.0,86.0,4.5,20.0,467.0,750.61,599.47
2016,3,13,9,15,833.0,89.5,4.4,20.5,520.5,794.05,626.05
2016,3,13,9,30,859.0,93.0,4.3,21.0,574.0,835.57,652.12
2016,3,13,9,45,886.5,92.5,4.2,22.0,625.0,864.75,667.74
2016,3,13,10,0,914.0,92.0,4.1,23.0,676.0,898.28,686.18
2016,3,13,10,15,927.0,94.0,4.1,23.5,717.5,919.3,697.53
2016,3,13,10,30,940.0,96.0,4.1,24.0,759.0,936.98,706.69
2016,3,13,10,45,953.0,96.0,4.15,24.5,794.5,948.94,712.31
2016,3,13,11,0,966.0,96.0,4.2,25.0,830.0,957.29,715.64
