Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,15,971.5,97.0,4.3,25.0,855.5,956.39,714.55
2016,3,13,11,30,977.0,98.0,4.4,25.0,881.0,951.7,711.12
2016,3,13,11,45,981.5,98.0,4.5,25.5,898.0,941.32,702.6
2016,3,13,12,0,986.0,98.0,4.6,26.0,915.0,927.2,691.88
2016,3,13,12,15,986.5,98.5,4.7,26.0,922.0,906.59,678.34
2016,3,13,12,30,987.0,99.0,4.8,26.0,929.0,882.48,662.44
2016,3,13,12,45,986.5,98.5,4.9,26.5,927.0,853.25,641.67
2016,3,13,13,0,986.0,98.0,5.0,27.0,925.0,820.82,618.68
2016,3,13,13,15,982.5,98.0,5.0,27.0,913.5,783.69,593.06
2016,3,13,13,30,979.0,98.0,5.0,27.0,902.0,743.85,564.28
2016,3,13,13,45,972.5,97.5,5.05,27.0,881.0,699.15,530.83
2016,3,13,14,0,966.0,97.0,5.1,27.0,860.0,652.36,495.08
2016,3,13,14,15,958.0,96.0,4.95,27.0,831.0,602.46,455.56
2016,3,13,14,30,950.0,95.0,4.8,27.0,802.0,551.06,414.03
2016,3,13,14,45,937.0,94.0,4.65,27.0,764.5,496.19,368.95
2016,3,13,15,0,924.0,93.0,4.5,27.0,727.0,440.79,322.4
2016,3,13,15,15,910.0,91.0,4.1,26.5,683.5,383.95,274.16
2016,3,13,15,30,896.0,89.0,3.7,26.0,640.0,327.21,225.23
2016,3,13,15,45,874.0,87.0,3.35,26.0,590.0,269.01,175.08
2016,3,13,16,0,852.0,85.0,3.0,26.0,540.0,205.89,122.79
2016,3,13,16,15,825.5,81.5,2.65,25.0,486.0,149.13,80.34
2016,3,13,16,30,799.0,78.0,2.3,24.0,432.0,95.04,48.93
2016,3,13,16,45,759.0,73.5,2.0,23.5,374.0,51.83,39.06
2016,3,13,17,0,719.0,69.0,1.7,23.0,316.0,50.54,38.17
2016,3,13,17,15,661.5,62.5,1.65,22.0,258.0,43.14,31.96
2016,3,13,17,30,604.0,56.0,1.6,21.0,200.0,40.29,29.53
2016,3,13,17,45,507.0,47.0,1.55,20.0,145.5,35.09,24.84
2016,3,13,18,0,410.0,38.0,1.5,19.0,91.0,29.68,19.65
2016,3,13,18,15,205.0,19.0,1.45,18.5,45.5,14.51,4.52
2016,3,13,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,6,45,121.0,10.0,2.35,14.0,17.0,61.92,0.0
2016,3,14,7,0,242.0,20.0,2.5,15.0,34.0,161.92,65.81
2016,3,14,7,15,383.0,32.0,2.7,15.5,83.0,269.14,212.04
2016,3,14,7,30,524.0,44.0,2.9,16.0,132.0,380.09,309.64
2016,3,14,7,45,601.0,51.5,3.15,17.0,189.5,457.54,375.78
2016,3,14,8,0,678.0,59.0,3.4,18.0,247.0,535.76,439.52
2016,3,14,8,15,726.0,64.5,3.25,18.5,306.0,600.1,488.8
2016,3,14,8,30,774.0,70.0,3.1,19.0,365.0,665.45,535.51
2016,3,14,8,45,806.0,74.5,3.0,20.0,422.0,718.01,569.94
2016,3,14,9,0,838.0,79.0,2.9,21.0,479.0,769.65,602.44
2016,3,14,9,15,861.0,82.5,3.15,22.0,532.5,811.47,628.91
2016,3,14,9,30,884.0,86.0,3.4,23.0,586.0,844.55,648.84
2016,3,14,9,45,900.5,88.5,3.7,24.0,633.5,875.16,667.13
2016,3,14,10,0,917.0,91.0,4.0,25.0,681.0,902.93,683.28
2016,3,14,10,15,929.0,93.0,4.2,25.5,722.5,923.1,694.99
2016,3,14,10,30,941.0,95.0,4.4,26.0,764.0,939.91,704.5
2016,3,14,10,45,949.5,97.0,4.6,27.0,797.5,950.09,708.28
2016,3,14,11,0,958.0,99.0,4.8,28.0,831.0,956.59,710.14
2016,3,14,11,15,964.0,100.0,4.85,28.0,857.0,956.06,709.17
2016,3,14,11,30,970.0,101.0,4.9,28.0,883.0,951.76,705.87
2016,3,14,11,45,973.0,102.5,4.95,28.5,899.5,941.62,697.36
2016,3,14,12,0,976.0,104.0,5.0,29.0,916.0,927.75,686.53
2016,3,14,12,15,977.0,104.0,5.0,29.0,923.5,907.09,672.32
2016,3,14,12,30,978.0,104.0,5.0,29.0,931.0,882.95,655.86
2016,3,14,12,45,976.5,104.5,5.0,29.0,929.0,854.01,636.16
2016,3,14,13,0,975.0,105.0,5.0,29.0,927.0,821.93,614.32
2016,3,14,13,15,972.5,104.5,4.95,29.0,915.5,785.24,588.99
2016,3,14,13,30,970.0,104.0,4.9,29.0,904.0,745.81,560.5
2016,3,14,13,45,963.5,104.0,4.85,29.0,883.5,701.76,527.49
2016,3,14,14,0,957.0,104.0,4.8,29.0,863.0,655.65,492.34
2016,3,14,14,15,949.5,102.5,4.65,29.0,834.0,605.83,453.41
2016,3,14,14,30,942.0,101.0,4.5,29.0,805.0,554.5,412.49
2016,3,14,14,45,924.5,102.0,4.4,29.0,766.5,499.57,368.16
2016,3,14,15,0,907.0,103.0,4.3,29.0,728.0,444.54,322.68
2016,3,14,15,15,892.5,100.5,4.0,28.5,684.5,387.83,275.3
2016,3,14,15,30,878.0,98.0,3.7,28.0,641.0,325.65,222.98
2016,3,14,15,45,856.0,95.5,3.4,28.0,590.5,267.56,173.42
2016,3,14,16,0,834.0,93.0,3.1,28.0,540.0,211.12,126.68
2016,3,14,16,15,806.5,89.0,2.8,27.0,486.0,154.78,84.76
2016,3,14,16,30,779.0,85.0,2.5,26.0,432.0,101.28,53.48
2016,3,14,16,45,740.0,79.5,2.2,25.5,374.5,56.53,42.7
2016,3,14,17,0,701.0,74.0,1.9,25.0,317.0,49.47,36.91
2016,3,14,17,15,643.5,67.0,1.85,24.0,259.0,46.54,34.6
2016,3,14,17,30,586.0,60.0,1.8,23.0,201.0,43.48,32.02
2016,3,14,17,45,492.5,50.0,1.8,22.0,146.5,37.59,26.77
2016,3,14,18,0,399.0,40.0,1.8,21.0,92.0,31.41,20.96
2016,3,14,18,15,238.5,24.5,1.85,20.5,51.5,19.5,8.32
2016,3,14,18,30,78.0,9.0,1.9,20.0,11.0,8.58,0.0
2016,3,14,18,45,39.0,4.5,2.0,20.0,5.5,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,15,6,45,0.0,10.5,2.65,16.5,10.5,10.01,0.0
2016,3,15,7,0,0.0,21.0,3.0,17.0,21.0,20.62,5.46
2016,3,15,7,15,46.0,44.0,3.2,17.5,52.0,85.8,64.31
2016,3,15,7,30,92.0,67.0,3.4,18.0,83.0,140.53,112.03
2016,3,15,7,45,120.5,91.5,3.65,19.0,120.5,189.31,153.64
2016,3,15,8,0,149.0,116.0,3.9,20.0,158.0,239.32,195.11
2016,3,15,8,15,161.5,141.5,4.0,20.5,196.0,280.8,228.47
2016,3,15,8,30,174.0,167.0,4.1,21.0,234.0,322.2,260.83
2016,3,15,8,45,192.5,187.5,4.25,22.0,272.0,361.72,290.62
2016,3,15,9,0,211.0,208.0,4.4,23.0,310.0,401.63,320.02
2016,3,15,9,15,285.0,220.5,4.3,23.5,374.0,490.18,387.28
2016,3,15,9,30,359.0,233.0,4.2,24.0,438.0,568.55,445.06
2016,3,15,9,45,603.5,173.5,4.15,24.5,550.5,731.7,567.25
2016,3,15,10,0,848.0,114.0,4.1,25.0,663.0,879.32,668.25
2016,3,15,10,15,861.0,116.5,4.0,25.5,703.5,899.79,677.96
2016,3,15,10,30,874.0,119.0,3.9,26.0,744.0,917.05,686.32
2016,3,15,10,45,886.5,119.5,3.8,26.5,777.5,921.62,686.14
2016,3,15,11,0,899.0,120.0,3.7,27.0,811.0,929.73,688.56
2016,3,15,11,15,905.0,121.5,3.55,27.5,836.0,929.62,685.26
2016,3,15,11,30,911.0,123.0,3.4,28.0,861.0,925.94,679.79
2016,3,15,11,45,697.0,229.5,3.25,28.5,800.5,844.15,621.69
2016,3,15,12,0,483.0,336.0,3.1,29.0,740.0,749.71,550.17
2016,3,15,12,15,695.5,234.5,2.95,29.0,821.5,812.53,597.39
2016,3,15,12,30,908.0,133.0,2.8,29.0,903.0,857.57,627.43
2016,3,15,12,45,787.0,201.5,2.7,29.5,868.0,806.49,590.3
2016,3,15,13,0,666.0,270.0,2.6,30.0,833.0,751.48,548.42
2016,3,15,13,15,604.5,292.5,2.5,30.0,799.0,700.74,512.09
2016,3,15,13,30,543.0,315.0,2.4,30.0,765.0,651.83,476.72
2016,3,15,13,45,713.0,223.5,2.35,30.0,800.5,651.1,478.18
2016,3,15,14,0,883.0,132.0,2.3,30.0,836.0,638.87,470.05
2016,3,15,14,15,682.0,210.5,2.2,30.0,743.0,552.12,405.34
2016,3,15,14,30,481.0,289.0,2.1,30.0,650.0,482.88,353.5
2016,3,15,14,45,530.5,256.0,2.05,30.0,637.5,449.16,327.62
2016,3,15,15,0,580.0,223.0,2.0,30.0,625.0,410.22,296.47
2016,3,15,15,15,587.0,204.0,1.8,29.5,589.5,362.62,258.52
2016,3,15,15,30,594.0,185.0,1.6,29.0,554.0,313.48,218.55
2016,3,15,15,45,562.0,178.5,1.45,29.0,506.0,264.71,179.34
2016,3,15,16,0,530.0,172.0,1.3,29.0,458.0,218.67,143.29
2016,3,15,16,15,468.5,166.0,1.2,28.5,400.5,172.93,111.46
2016,3,15,16,30,407.0,160.0,1.1,28.0,343.0,134.05,89.07
2016,3,15,16,45,378.0,145.0,1.0,27.5,297.5,98.83,77.57
2016,3,15,17,0,349.0,130.0,0.9,27.0,252.0,96.75,76.27
2016,3,15,17,15,319.0,109.5,0.9,26.0,205.5,83.18,65.27
2016,3,15,17,30,289.0,89.0,0.9,25.0,159.0,65.47,50.43
2016,3,15,17,45,239.0,68.5,0.9,24.5,116.0,54.18,40.54
2016,3,15,18,0,189.0,48.0,0.9,24.0,73.0,36.89,25.28
2016,3,15,18,15,94.5,28.5,1.05,23.5,41.0,23.51,11.42
2016,3,15,18,30,0.0,9.0,1.2,23.0,9.0,8.58,0.0
2016,3,15,18,45,0.0,4.5,1.4,22.5,4.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,16,6,45,54.5,12.0,2.7,14.5,15.5,35.44,0.0
2016,3,16,7,0,109.0,24.0,2.9,15.0,31.0,105.27,59.3
2016,3,16,7,15,187.5,43.0,2.95,15.5,70.5,179.72,142.12
2016,3,16,7,30,266.0,62.0,3.0,16.0,110.0,254.75,208.39
2016,3,16,7,45,324.5,76.5,3.1,16.5,155.5,317.66,262.76
2016,3,16,8,0,383.0,91.0,3.2,17.0,201.0,384.77,318.6
2016,3,16,8,15,331.5,121.5,3.35,17.5,231.0,385.29,317.86
2016,3,16,8,30,280.0,152.0,3.5,18.0,261.0,393.14,322.01
2016,3,16,8,45,306.0,172.5,3.7,19.0,308.0,442.81,359.59
2016,3,16,9,0,332.0,193.0,3.9,20.0,355.0,492.71,396.18
2016,3,16,9,15,381.5,205.0,4.05,20.5,410.0,551.7,440.2
2016,3,16,9,30,431.0,217.0,4.2,21.0,465.0,624.6,493.34
2016,3,16,9,45,635.0,165.5,4.4,21.5,563.0,752.26,589.72
2016,3,16,10,0,839.0,114.0,4.6,22.0,661.0,874.42,674.96
2016,3,16,10,15,851.0,116.5,4.45,22.5,700.5,893.9,683.86
2016,3,16,10,30,863.0,119.0,4.3,23.0,740.0,910.19,691.6
2016,3,16,10,45,866.5,124.0,4.15,23.5,770.5,918.3,693.74
2016,3,16,11,0,870.0,129.0,4.0,24.0,801.0,922.86,693.6
2016,3,16,11,15,875.5,130.5,3.75,24.0,825.0,915.58,686.31
2016,3,16,11,30,881.0,132.0,3.5,24.0,849.0,911.53,681.41
2016,3,16,11,45,873.5,139.5,3.25,24.5,861.5,904.38,673.15
2016,3,16,12,0,866.0,147.0,3.0,25.0,874.0,888.0,658.8
2016,3,16,12,15,867.0,147.5,2.8,25.0,881.0,868.58,644.23
2016,3,16,12,30,868.0,148.0,2.6,25.0,888.0,846.01,627.65
2016,3,16,12,45,711.0,235.5,2.4,25.5,841.0,781.79,579.44
2016,3,16,13,0,554.0,323.0,2.2,26.0,794.0,718.45,529.99
2016,3,16,13,15,568.0,306.5,2.1,26.0,784.0,688.95,509.53
2016,3,16,13,30,582.0,290.0,2.0,26.0,774.0,657.21,486.95
2016,3,16,13,45,397.5,344.5,1.9,26.0,672.0,560.69,415.89
2016,3,16,14,0,213.0,399.0,1.8,26.0,570.0,478.7,355.0
2016,3,16,14,15,179.0,385.5,1.8,26.0,525.5,434.16,323.03
2016,3,16,14,30,145.0,372.0,1.8,26.0,481.0,392.6,292.78
2016,3,16,14,45,82.0,313.5,1.85,26.0,375.0,310.49,232.8
2016,3,16,15,0,19.0,255.0,1.9,26.0,269.0,236.71,178.44
2016,3,16,15,15,182.5,260.5,1.9,26.0,375.5,281.88,210.17
2016,3,16,15,30,346.0,266.0,1.9,26.0,482.0,312.28,227.49
2016,3,16,15,45,174.5,217.5,1.95,26.0,326.5,219.66,161.06
2016,3,16,16,0,3.0,169.0,2.0,26.0,171.0,151.7,115.12
2016,3,16,16,15,59.0,182.0,1.85,25.5,208.5,159.35,119.52
2016,3,16,16,30,115.0,195.0,1.7,25.0,246.0,156.05,116.43
2016,3,16,16,45,93.5,173.0,1.6,24.5,211.0,136.95,110.49
2016,3,16,17,0,72.0,151.0,1.5,24.0,176.0,120.69,97.41
2016,3,16,17,15,179.5,127.0,1.35,23.5,175.0,98.91,79.32
2016,3,16,17,30,287.0,103.0,1.2,23.0,174.0,78.73,62.18
2016,3,16,17,45,202.5,80.5,1.1,22.5,124.0,62.68,48.15
2016,3,16,18,0,118.0,58.0,1.0,22.0,74.0,46.01,33.23
2016,3,16,18,15,62.0,32.0,1.1,21.5,40.0,27.17,14.63
2016,3,16,18,30,6.0,6.0,1.2,21.0,6.0,5.72,0.0
2016,3,16,18,45,3.0,3.0,1.3,21.0,3.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,9.5,1.6,18.5,9.5,9.05,0.0
2016,3,17,7,0,0.0,19.0,1.8,19.0,19.0,17.64,5.98
2016,3,17,7,15,8.0,42.0,1.85,19.0,43.5,47.57,33.17
2016,3,17,7,30,16.0,65.0,1.9,19.0,68.0,83.22,63.68
2016,3,17,7,45,29.0,89.5,1.95,19.5,97.0,118.97,93.97
2016,3,17,8,0,42.0,114.0,2.0,20.0,126.0,154.86,123.75
2016,3,17,8,15,50.5,138.5,1.95,20.5,156.5,187.92,150.35
2016,3,17,8,30,59.0,163.0,1.9,21.0,187.0,221.05,176.32
2016,3,17,8,45,63.5,187.5,1.9,21.5,216.5,251.16,199.18
2016,3,17,9,0,68.0,212.0,1.9,22.0,246.0,281.04,221.39
2016,3,17,9,15,71.0,235.5,1.85,22.0,274.0,308.23,241.45
2016,3,17,9,30,74.0,259.0,1.8,22.0,302.0,335.07,260.97
2016,3,17,9,45,76.0,279.5,1.8,22.5,327.0,357.2,276.23
2016,3,17,10,0,78.0,300.0,1.8,23.0,352.0,378.94,291.04
2016,3,17,10,15,79.5,318.0,1.8,23.0,373.5,397.0,303.56
2016,3,17,10,30,81.0,336.0,1.8,23.0,395.0,414.6,315.71
2016,3,17,10,45,82.0,351.0,1.8,23.0,413.0,428.02,324.78
2016,3,17,11,0,83.0,366.0,1.8,23.0,431.0,440.94,333.5
2016,3,17,11,15,83.5,377.0,1.75,23.0,444.0,448.71,338.38
2016,3,17,11,30,84.0,388.0,1.7,23.0,457.0,456.0,342.96
2016,3,17,11,45,81.5,398.0,1.7,23.5,466.0,459.15,344.02
2016,3,17,12,0,79.0,408.0,1.7,24.0,475.0,461.86,344.82
2016,3,17,12,15,78.5,411.0,1.65,24.0,478.5,458.96,342.31
2016,3,17,12,30,78.0,414.0,1.6,24.0,482.0,455.74,339.65
2016,3,17,12,45,51.5,373.5,1.6,24.0,418.5,391.31,292.7
2016,3,17,13,0,25.0,333.0,1.6,24.0,355.0,328.09,246.26
2016,3,17,13,15,89.5,378.5,1.5,24.0,454.0,413.03,309.74
2016,3,17,13,30,154.0,424.0,1.4,24.0,553.0,489.12,364.13
2016,3,17,13,45,159.5,414.0,1.35,24.0,545.0,472.4,351.5
2016,3,17,14,0,165.0,404.0,1.3,24.0,537.0,455.01,338.94
2016,3,17,14,15,207.0,385.5,1.25,24.0,546.5,449.89,335.34
2016,3,17,14,30,249.0,367.0,1.2,24.0,556.0,440.82,328.32
2016,3,17,14,45,326.0,330.0,1.15,24.0,565.0,423.63,314.85
2016,3,17,15,0,403.0,293.0,1.1,24.0,574.0,403.2,297.74
2016,3,17,15,15,338.5,288.0,1.1,24.0,514.5,350.92,258.35
2016,3,17,15,30,274.0,283.0,1.1,24.0,455.0,304.96,224.06
2016,3,17,15,45,363.0,240.0,1.1,24.0,449.5,273.65,196.21
2016,3,17,16,0,452.0,197.0,1.1,24.0,444.0,226.09,154.91
2016,3,17,16,15,426.0,184.5,1.0,23.5,398.5,183.66,123.59
2016,3,17,16,30,400.0,172.0,0.9,23.0,353.0,144.19,98.49
2016,3,17,16,45,470.5,137.5,0.85,23.0,323.5,93.49,74.45
2016,3,17,17,0,541.0,103.0,0.8,23.0,294.0,71.89,56.39
2016,3,17,17,15,482.0,92.0,0.8,22.5,240.0,65.77,51.37
2016,3,17,17,30,423.0,81.0,0.8,22.0,186.0,59.43,45.94
2016,3,17,17,45,340.0,66.0,0.8,21.5,136.0,49.59,37.21
2016,3,17,18,0,257.0,51.0,0.8,21.0,86.0,39.26,27.74
2016,3,17,18,15,146.5,31.0,0.8,20.5,48.5,24.28,12.88
2016,3,17,18,30,36.0,11.0,0.8,20.0,11.0,10.48,0.0
2016,3,17,18,45,18.0,5.5,0.85,20.0,5.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,3,18,6,45,0.0,5.0,1.1,18.5,5.0,4.77,0.0
2016,3,18,7,0,0.0,10.0,1.2,19.0,10.0,9.26,0.82
2016,3,18,7,15,0.0,22.0,1.4,19.0,22.0,20.4,11.06
2016,3,18,7,30,0.0,34.0,1.6,19.0,34.0,31.56,20.73
2016,3,18,7,45,0.0,48.0,1.8,19.5,48.0,44.61,31.82
2016,3,18,8,0,0.0,62.0,2.0,20.0,62.0,57.75,42.79
2016,3,18,8,15,0.0,77.0,2.05,20.0,77.0,72.47,54.96
2016,3,18,8,30,0.0,92.0,2.1,20.0,92.0,87.13,66.89
2016,3,18,8,45,0.0,97.5,2.15,20.5,97.5,92.0,70.5
2016,3,18,9,0,0.0,103.0,2.2,21.0,103.0,97.01,74.17
2016,3,18,9,15,0.0,91.0,2.2,21.0,91.0,84.87,64.05
2016,3,18,9,30,0.0,79.0,2.2,21.0,79.0,73.59,54.69
2016,3,18,9,45,0.0,121.0,2.25,21.5,121.5,113.89,86.85
2016,3,18,10,0,0.0,163.0,2.3,22.0,164.0,155.0,118.97
2016,3,18,10,15,0.0,152.5,2.25,22.0,153.0,144.23,110.11
2016,3,18,10,30,0.0,142.0,2.2,22.0,142.0,133.78,101.65
2016,3,18,10,45,0.0,127.5,2.2,22.5,127.5,119.7,90.19
2016,3,18,11,0,0.0,113.0,2.2,23.0,113.0,105.82,78.95
2016,3,18,11,15,5.5,175.5,2.05,23.0,180.0,170.33,129.5
2016,3,18,11,30,11.0,238.0,1.9,23.0,247.0,234.89,178.87
2016,3,18,11,45,6.0,193.5,1.8,23.5,199.0,187.27,141.61
2016,3,18,12,0,1.0,149.0,1.7,24.0,151.0,140.5,105.15
2016,3,18,12,15,18.5,257.5,1.5,24.0,274.5,257.21,194.64
2016,3,18,12,30,36.0,366.0,1.3,24.0,398.0,376.37,281.83
2016,3,18,12,45,30.0,348.5,1.15,24.5,375.0,351.26,261.81
2016,3,18,13,0,24.0,331.0,1.0,25.0,352.0,325.56,242.26
2016,3,18,13,15,13.5,247.0,0.8,25.0,259.0,238.93,178.27
2016,3,18,13,30,3.0,163.0,0.6,25.0,166.0,153.63,114.14
2016,3,18,13,45,119.5,281.5,0.45,25.5,378.5,332.48,248.68
2016,3,18,14,0,236.0,400.0,0.3,26.0,591.0,494.2,359.64
2016,3,18,14,15,259.0,381.0,0.4,26.0,584.0,471.62,343.03
2016,3,18,14,30,282.0,362.0,0.5,26.0,577.0,449.59,328.11
2016,3,18,14,45,170.0,337.0,0.6,26.0,465.0,364.6,268.21
2016,3,18,15,0,58.0,312.0,0.7,26.0,353.0,292.29,217.19
2016,3,18,15,15,390.0,229.0,0.75,26.0,477.0,318.01,231.31
2016,3,18,15,30,722.0,146.0,0.8,26.0,601.0,322.19,223.43
2016,3,18,15,45,698.5,141.0,0.85,26.0,553.0,269.41,179.91
2016,3,18,16,0,675.0,136.0,0.9,26.0,505.0,218.76,139.04
2016,3,18,16,15,488.0,159.5,0.85,25.5,412.5,173.47,111.96
2016,3,18,16,30,301.0,183.0,0.8,25.0,320.0,153.3,107.71
2016,3,18,16,45,278.0,163.5,0.75,25.0,277.5,117.6,93.88
2016,3,18,17,0,255.0,144.0,0.7,25.0,235.0,105.64,84.24
2016,3,18,17,15,227.0,121.5,0.7,24.0,192.0,91.05,72.43
2016,3,18,17,30,199.0,99.0,0.7,23.0,149.0,75.77,59.65
2016,3,18,17,45,155.5,76.0,0.75,22.5,109.0,59.43,45.44
2016,3,18,18,0,112.0,53.0,0.8,22.0,69.0,42.41,30.3
2016,3,18,18,15,56.0,31.0,0.95,21.5,39.0,26.56,14.83
2016,3,18,18,30,0.0,9.0,1.1,21.0,9.0,8.58,0.0
2016,3,18,18,45,0.0,4.5,1.25,21.0,4.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.0,16.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.05,9.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.55,8.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,19,6,45,22.0,14.0,6.9,8.0,16.0,23.28,0.0
2016,3,19,7,0,44.0,28.0,7.0,8.0,32.0,63.04,42.18
2016,3,19,7,15,91.5,52.0,7.05,8.0,67.0,121.05,98.17
2016,3,19,7,30,139.0,76.0,7.1,8.0,102.0,180.45,152.3
2016,3,19,7,45,192.0,94.0,7.2,8.5,143.5,248.11,212.63
2016,3,19,8,0,245.0,112.0,7.3,9.0,185.0,309.98,266.88
2016,3,19,8,15,438.5,111.0,7.3,9.5,275.0,464.69,400.27
2016,3,19,8,30,632.0,110.0,7.3,10.0,365.0,626.01,534.55
2016,3,19,8,45,492.5,152.5,7.3,10.5,368.5,580.0,491.66
2016,3,19,9,0,353.0,195.0,7.3,11.0,372.0,515.01,433.58
2016,3,19,9,15,561.5,162.0,7.3,11.5,477.0,668.75,560.04
2016,3,19,9,30,770.0,129.0,7.3,12.0,582.0,824.06,679.85
2016,3,19,9,45,793.5,131.5,7.3,12.5,629.5,858.15,702.3
2016,3,19,10,0,817.0,134.0,7.3,13.0,677.0,885.68,720.02
2016,3,19,10,15,831.0,137.0,7.25,13.5,717.5,907.07,732.86
2016,3,19,10,30,845.0,140.0,7.2,14.0,758.0,925.29,743.35
2016,3,19,10,45,858.5,140.0,7.2,14.5,791.5,936.54,748.93
2016,3,19,11,0,872.0,140.0,7.2,15.0,825.0,944.38,752.12
2016,3,19,11,15,879.5,142.0,7.15,15.0,850.0,945.41,751.67
2016,3,19,11,30,887.0,144.0,7.1,15.0,875.0,942.84,748.76
2016,3,19,11,45,895.0,142.5,7.05,15.5,892.5,927.65,735.32
2016,3,19,12,0,903.0,141.0,7.0,16.0,910.0,915.45,724.33
2016,3,19,12,15,904.5,141.5,6.95,16.0,917.0,896.25,709.72
2016,3,19,12,30,906.0,142.0,6.9,16.0,924.0,873.81,692.87
2016,3,19,12,45,909.5,139.5,6.85,16.5,923.0,847.04,671.6
2016,3,19,13,0,913.0,137.0,6.8,17.0,922.0,817.2,648.2
2016,3,19,13,15,910.5,136.0,6.75,17.0,911.0,781.4,621.65
2016,3,19,13,30,908.0,135.0,6.7,17.0,900.0,743.1,591.49
2016,3,19,13,45,907.0,131.5,6.65,17.0,881.0,701.25,558.14
2016,3,19,14,0,906.0,128.0,6.6,17.0,862.0,657.14,522.42
2016,3,19,14,15,898.5,126.5,6.5,17.0,833.5,609.05,482.71
2016,3,19,14,30,891.0,125.0,6.4,17.0,805.0,559.59,441.05
2016,3,19,14,45,886.5,119.5,6.35,17.0,770.0,507.03,396.11
2016,3,19,15,0,882.0,114.0,6.3,17.0,735.0,448.79,345.6
2016,3,19,15,15,868.0,111.5,6.2,16.5,692.0,392.69,296.2
2016,3,19,15,30,854.0,109.0,6.1,16.0,649.0,336.9,246.1
2016,3,19,15,45,839.5,103.5,6.05,16.0,600.5,279.08,193.76
2016,3,19,16,0,825.0,98.0,6.0,16.0,552.0,222.16,143.37
2016,3,19,16,15,799.0,94.0,5.8,15.5,498.0,166.19,98.18
2016,3,19,16,30,773.0,90.0,5.6,15.0,444.0,112.92,63.19
2016,3,19,16,45,739.5,83.5,5.45,15.0,387.0,54.7,42.98
2016,3,19,17,0,706.0,77.0,5.3,15.0,330.0,51.1,39.94
2016,3,19,17,15,651.0,70.0,4.95,14.0,272.0,48.31,37.68
2016,3,19,17,30,596.0,63.0,4.6,13.0,214.0,45.37,35.13
2016,3,19,17,45,509.5,53.0,4.3,12.5,158.5,39.6,29.78
2016,3,19,18,0,423.0,43.0,4.0,12.0,103.0,33.55,23.9
2016,3,19,18,15,270.5,28.0,3.9,11.5,60.0,22.28,12.37
2016,3,19,18,30,118.0,13.0,3.8,11.0,17.0,12.39,0.0
2016,3,19,18,45,59.0,6.5,3.75,10.5,8.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,151.0,13.5,3.2,4.5,26.5,81.66,0.0
2016,3,20,7,0,302.0,27.0,3.4,5.0,53.0,215.05,162.71
2016,3,20,7,15,418.5,39.0,3.55,6.0,104.5,305.95,256.23
2016,3,20,7,30,535.0,51.0,3.7,7.0,156.0,407.59,346.94
2016,3,20,7,45,603.0,59.5,3.9,8.0,214.0,482.95,412.32
2016,3,20,8,0,671.0,68.0,4.1,9.0,272.0,562.25,477.96
2016,3,20,8,15,716.5,74.0,4.25,9.5,331.5,625.51,528.09
2016,3,20,8,30,762.0,80.0,4.4,10.0,391.0,686.09,573.81
2016,3,20,8,45,792.5,85.0,4.6,11.0,448.0,738.15,610.84
2016,3,20,9,0,823.0,90.0,4.8,12.0,505.0,789.17,646.22
2016,3,20,9,15,845.5,94.0,4.8,12.0,558.0,830.91,675.31
2016,3,20,9,30,868.0,98.0,4.8,12.0,611.0,870.51,702.51
2016,3,20,9,45,885.5,100.5,4.8,12.5,659.0,901.54,721.81
2016,3,20,10,0,903.0,103.0,4.8,13.0,707.0,922.68,733.8
2016,3,20,10,15,915.0,105.5,4.8,13.5,748.0,942.92,745.22
2016,3,20,10,30,927.0,108.0,4.8,14.0,789.0,959.79,754.27
2016,3,20,10,45,936.5,109.0,4.85,14.5,823.0,969.28,758.55
2016,3,20,11,0,946.0,110.0,4.9,15.0,857.0,975.15,760.45
2016,3,20,11,15,952.0,111.5,4.95,15.0,882.0,974.69,759.52
2016,3,20,11,30,958.0,113.0,5.0,15.0,907.0,970.48,756.14
2016,3,20,11,45,963.0,113.0,5.05,15.5,924.0,960.12,747.12
2016,3,20,12,0,968.0,113.0,5.1,16.0,941.0,946.07,735.68
2016,3,20,12,15,969.5,113.5,5.1,16.0,948.0,925.93,721.12
2016,3,20,12,30,971.0,114.0,5.1,16.0,955.0,902.31,704.19
2016,3,20,12,45,972.0,113.0,5.15,16.0,953.5,873.53,683.91
2016,3,20,13,0,973.0,112.0,5.2,16.0,952.0,841.55,661.3
2016,3,20,13,15,970.5,111.5,5.2,16.0,940.5,804.45,634.6
2016,3,20,13,30,968.0,111.0,5.2,16.0,929.0,764.64,605.17
2016,3,20,13,45,966.0,108.5,5.2,16.5,909.5,720.85,569.89
2016,3,20,14,0,964.0,106.0,5.2,17.0,890.0,674.7,532.24
2016,3,20,14,15,957.0,105.0,5.2,17.0,861.0,624.91,491.97
2016,3,20,14,30,950.0,104.0,5.2,17.0,832.0,573.56,449.47
2016,3,20,14,45,943.0,101.0,5.2,17.0,795.5,519.19,403.49
2016,3,20,15,0,936.0,98.0,5.2,17.0,759.0,463.76,355.37
2016,3,20,15,15,923.0,95.5,5.1,16.5,715.0,405.78,304.58
2016,3,20,15,30,910.0,93.0,5.0,16.0,671.0,347.82,252.72
2016,3,20,15,45,895.0,89.0,4.95,16.0,621.5,288.46,199.05
2016,3,20,16,0,880.0,85.0,4.9,16.0,572.0,229.86,147.16
2016,3,20,16,15,856.0,81.5,4.6,15.5,517.0,164.81,94.3
2016,3,20,16,30,832.0,78.0,4.3,15.0,462.0,108.69,57.06
2016,3,20,16,45,801.0,73.0,4.05,14.5,404.0,53.97,42.41
2016,3,20,17,0,770.0,68.0,3.8,14.0,346.0,49.0,38.24
2016,3,20,17,15,718.5,62.0,3.35,13.0,286.5,46.28,36.03
2016,3,20,17,30,667.0,56.0,2.9,12.0,227.0,43.47,33.61
2016,3,20,17,45,585.0,47.5,2.45,11.0,169.5,34.86,25.76
2016,3,20,18,0,503.0,39.0,2.0,10.0,112.0,29.86,20.91
2016,3,20,18,15,343.0,26.5,1.95,9.5,66.0,20.82,11.51
2016,3,20,18,30,183.0,14.0,1.9,9.0,20.0,13.34,0.0
2016,3,20,18,45,91.5,7.0,1.85,8.5,10.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,6,45,189.0,14.0,1.35,4.0,30.5,100.18,0.0
2016,3,21,7,0,378.0,28.0,1.5,5.0,61.0,255.82,197.24
2016,3,21,7,15,493.5,38.0,1.5,5.5,115.5,347.84,289.56
2016,3,21,7,30,609.0,48.0,1.5,6.0,170.0,450.17,379.11
2016,3,21,7,45,674.5,54.5,1.55,7.0,230.0,520.46,438.25
2016,3,21,8,0,740.0,61.0,1.6,8.0,290.0,599.11,500.3
2016,3,21,8,15,781.5,66.0,1.75,9.0,350.0,661.37,545.9
2016,3,21,8,30,823.0,71.0,1.9,10.0,410.0,724.04,590.12
2016,3,21,8,45,851.5,75.0,2.1,11.0,468.0,775.21,624.82
2016,3,21,9,0,880.0,79.0,2.3,12.0,526.0,825.11,657.82
2016,3,21,9,15,900.0,82.0,2.2,12.5,579.5,858.23,676.81
2016,3,21,9,30,920.0,85.0,2.1,13.0,633.0,895.74,698.6
2016,3,21,9,45,934.5,87.5,2.05,13.5,680.5,925.22,714.85
2016,3,21,10,0,949.0,90.0,2.0,14.0,728.0,951.65,728.9
2016,3,21,10,15,959.5,92.0,1.95,14.5,769.5,970.63,737.83
2016,3,21,10,30,970.0,94.0,1.9,15.0,811.0,986.07,744.47
2016,3,21,10,45,977.0,95.5,1.9,15.5,844.0,994.11,746.96
2016,3,21,11,0,984.0,97.0,1.9,16.0,877.0,998.37,747.17
2016,3,21,11,15,989.0,98.0,1.85,16.0,902.0,996.45,744.25
2016,3,21,11,30,994.0,99.0,1.8,16.0,927.0,990.67,739.03
2016,3,21,11,45,997.0,99.5,1.8,16.5,943.0,978.77,729.29
2016,3,21,12,0,1000.0,100.0,1.8,17.0,959.0,963.09,717.3
2016,3,21,12,15,1001.0,100.5,1.8,17.0,965.5,942.02,703.26
2016,3,21,12,30,1002.0,101.0,1.8,17.0,972.0,917.39,686.97
2016,3,21,12,45,1001.0,101.0,1.85,17.5,969.5,887.26,666.33
2016,3,21,13,0,1000.0,101.0,1.9,18.0,967.0,853.93,643.54
2016,3,21,13,15,997.5,100.5,1.95,18.0,955.0,816.0,618.69
2016,3,21,13,30,995.0,100.0,2.0,18.0,943.0,775.29,591.6
2016,3,21,13,45,990.0,99.0,2.1,18.5,922.0,729.92,558.02
2016,3,21,14,0,985.0,98.0,2.2,19.0,901.0,682.33,521.98
2016,3,21,14,15,978.0,97.0,2.25,19.0,872.0,631.64,483.33
2016,3,21,14,30,971.0,96.0,2.3,19.0,843.0,579.35,442.27
2016,3,21,14,45,952.0,99.0,2.35,19.0,803.5,523.57,397.26
2016,3,21,15,0,933.0,102.0,2.4,19.0,764.0,467.76,350.86
2016,3,21,15,15,919.5,99.5,2.4,18.5,719.5,409.67,301.86
2016,3,21,15,30,906.0,97.0,2.4,18.0,675.0,351.67,251.62
2016,3,21,15,45,888.5,94.0,2.45,18.0,624.5,286.47,194.88
2016,3,21,16,0,871.0,91.0,2.5,18.0,574.0,228.22,144.39
2016,3,21,16,15,846.0,87.0,2.3,17.5,518.5,169.63,97.47
2016,3,21,16,30,821.0,83.0,2.1,17.0,463.0,113.58,60.41
2016,3,21,16,45,786.0,78.0,1.95,17.0,404.5,59.41,46.73
2016,3,21,17,0,751.0,73.0,1.8,17.0,346.0,52.98,41.28
2016,3,21,17,15,698.0,66.5,1.7,15.5,286.5,45.44,34.92
2016,3,21,17,30,645.0,60.0,1.6,14.0,227.0,42.73,32.69
2016,3,21,17,45,560.5,51.0,1.5,13.0,169.5,37.7,28.1
2016,3,21,18,0,476.0,42.0,1.4,12.0,112.0,32.44,23.03
2016,3,21,18,15,320.5,28.5,1.5,11.5,66.0,22.57,12.99
2016,3,21,18,30,165.0,15.0,1.6,11.0,20.0,14.3,0.0
2016,3,21,18,45,82.5,7.5,1.7,11.0,10.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,6,45,143.5,16.0,3.65,8.5,29.5,101.61,0.0
2016,3,22,7,0,287.0,32.0,4.0,9.0,59.0,214.92,166.72
2016,3,22,7,15,400.5,44.5,4.15,10.0,111.0,305.57,253.88
2016,3,22,7,30,514.0,57.0,4.3,11.0,163.0,406.24,342.32
2016,3,22,7,45,588.5,64.5,4.45,12.0,221.5,484.37,408.98
2016,3,22,8,0,663.0,72.0,4.6,13.0,280.0,566.8,476.15
2016,3,22,8,15,707.0,78.0,5.1,14.0,338.5,628.96,524.8
2016,3,22,8,30,751.0,84.0,5.6,15.0,397.0,688.03,569.01
2016,3,22,8,45,781.0,88.5,6.1,16.0,453.0,738.91,605.81
2016,3,22,9,0,811.0,93.0,6.6,17.0,509.0,788.71,641.09
2016,3,22,9,15,832.5,97.0,6.6,17.5,561.0,829.34,668.31
2016,3,22,9,30,854.0,101.0,6.6,18.0,613.0,867.81,693.57
2016,3,22,9,45,868.5,104.5,6.6,18.5,659.0,897.09,711.76
2016,3,22,10,0,883.0,108.0,6.6,19.0,705.0,923.43,727.74
2016,3,22,10,15,894.0,110.0,6.6,19.5,745.0,934.66,732.72
2016,3,22,10,30,905.0,112.0,6.6,20.0,785.0,949.82,740.73
2016,3,22,10,45,912.5,114.0,6.6,20.5,817.0,958.36,744.06
2016,3,22,11,0,920.0,116.0,6.6,21.0,849.0,963.34,745.02
2016,3,22,11,15,925.5,117.5,6.55,21.0,873.5,962.37,743.12
2016,3,22,11,30,931.0,119.0,6.5,21.0,898.0,957.75,738.82
2016,3,22,11,45,930.0,122.0,6.5,21.5,912.0,945.26,727.92
2016,3,22,12,0,929.0,125.0,6.5,22.0,926.0,929.28,714.76
2016,3,22,12,15,930.0,125.5,6.45,22.5,932.5,909.2,698.62
2016,3,22,12,30,931.0,126.0,6.4,23.0,939.0,885.82,680.32
2016,3,22,12,45,928.5,126.5,6.4,23.5,936.0,856.48,658.13
2016,3,22,13,0,926.0,127.0,6.4,24.0,933.0,824.28,634.0
2016,3,22,13,15,923.0,126.5,6.35,24.0,921.0,788.1,608.09
2016,3,22,13,30,920.0,126.0,6.3,24.0,909.0,749.41,579.31
2016,3,22,13,45,912.5,126.0,6.25,24.0,888.0,705.92,545.76
2016,3,22,14,0,905.0,126.0,6.2,24.0,867.0,660.63,510.26
2016,3,22,14,15,897.0,124.0,6.15,24.0,838.0,611.76,471.4
2016,3,22,14,30,889.0,122.0,6.1,24.0,809.0,561.61,430.68
2016,3,22,14,45,885.0,116.5,6.05,24.0,773.5,509.32,387.35
2016,3,22,15,0,881.0,111.0,6.0,24.0,738.0,455.82,341.94
2016,3,22,15,15,866.5,108.0,5.95,23.5,694.5,394.43,290.13
2016,3,22,15,30,852.0,105.0,5.9,23.0,651.0,338.07,241.07
2016,3,22,15,45,831.5,102.5,5.85,23.0,601.5,281.29,191.11
2016,3,22,16,0,811.0,100.0,5.8,23.0,552.0,226.07,143.47
2016,3,22,16,15,784.0,95.5,5.6,22.5,498.0,170.22,99.11
2016,3,22,16,30,757.0,91.0,5.4,22.0,444.0,117.2,64.09
2016,3,22,16,45,717.5,86.0,5.25,22.0,387.0,60.78,46.96
2016,3,22,17,0,678.0,81.0,5.1,22.0,330.0,53.66,40.98
2016,3,22,17,15,622.5,74.0,5.05,21.0,272.0,51.03,38.95
2016,3,22,17,30,567.0,67.0,5.0,20.0,214.0,48.28,36.66
2016,3,22,17,45,473.0,57.0,5.0,19.5,159.0,42.68,31.61
2016,3,22,18,0,379.0,47.0,5.0,19.0,104.0,36.83,26.06
2016,3,22,18,15,238.5,31.0,5.1,18.5,61.5,24.13,13.88
2016,3,22,18,30,98.0,15.0,5.2,18.0,19.0,11.83,0.0
2016,3,22,18,45,49.0,7.5,5.3,18.0,9.5,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,5.35,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,5.25,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,23,6,45,74.5,19.5,4.2,16.5,26.5,67.9,0.0
2016,3,23,7,0,149.0,39.0,4.4,17.0,53.0,143.63,108.18
2016,3,23,7,15,250.5,57.0,4.7,17.5,101.0,237.06,191.54
2016,3,23,7,30,352.0,75.0,5.0,18.0,149.0,329.51,271.37
2016,3,23,7,45,437.5,84.5,5.35,18.5,204.5,408.76,338.74
2016,3,23,8,0,523.0,94.0,5.7,19.0,260.0,498.39,412.25
2016,3,23,8,15,274.0,126.5,6.0,19.5,215.0,356.6,294.1
2016,3,23,8,30,25.0,159.0,6.3,20.0,170.0,178.44,142.42
2016,3,23,8,45,35.5,185.0,6.6,20.5,202.5,224.86,179.76
2016,3,23,9,0,46.0,211.0,6.9,21.0,235.0,261.0,208.07
2016,3,23,9,15,23.0,185.5,6.95,21.5,197.5,200.04,157.62
2016,3,23,9,30,0.0,160.0,7.0,22.0,160.0,153.04,118.42
2016,3,23,9,45,16.5,218.0,7.05,22.5,229.5,225.89,176.33
2016,3,23,10,0,33.0,276.0,7.1,23.0,299.0,312.1,243.32
2016,3,23,10,15,75.5,319.5,7.0,23.5,375.0,395.18,307.45
2016,3,23,10,30,118.0,363.0,6.9,24.0,451.0,489.78,378.68
2016,3,23,10,45,480.0,252.5,6.85,24.5,633.5,720.92,559.9
2016,3,23,11,0,842.0,142.0,6.8,25.0,816.0,929.3,711.14
2016,3,23,11,15,532.0,282.5,6.7,25.0,713.0,786.52,602.95
2016,3,23,11,30,222.0,423.0,6.6,25.0,610.0,624.36,475.3
2016,3,23,11,45,230.5,423.0,6.5,25.5,620.5,623.71,473.95
2016,3,23,12,0,239.0,423.0,6.4,26.0,631.0,621.96,471.35
2016,3,23,12,15,552.5,285.5,6.25,26.0,769.0,754.06,574.85
2016,3,23,12,30,866.0,148.0,6.1,26.0,907.0,859.5,652.93
2016,3,23,12,45,569.0,291.5,5.95,26.5,790.0,733.19,555.83
