Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,0,272.0,435.0,5.8,27.0,673.0,613.56,460.9
2016,3,23,13,15,325.0,412.5,5.65,27.0,693.5,615.95,463.64
2016,3,23,13,30,378.0,390.0,5.5,27.0,714.0,614.31,462.74
2016,3,23,13,45,248.5,399.5,5.4,27.0,610.5,517.59,389.96
2016,3,23,14,0,119.0,409.0,5.3,27.0,507.0,433.58,326.29
2016,3,23,14,15,476.0,274.0,5.15,27.0,646.0,503.23,381.47
2016,3,23,14,30,833.0,139.0,5.0,27.0,785.0,546.29,412.44
2016,3,23,14,45,561.5,235.0,4.9,27.0,662.0,454.99,341.24
2016,3,23,15,0,290.0,331.0,4.8,27.0,539.0,391.73,293.13
2016,3,23,15,15,534.5,229.5,4.65,26.5,584.0,373.78,275.15
2016,3,23,15,30,779.0,128.0,4.5,26.0,629.0,336.92,238.28
2016,3,23,15,45,754.0,125.5,4.4,26.0,580.0,277.55,187.95
2016,3,23,16,0,729.0,123.0,4.3,26.0,531.0,225.25,144.01
2016,3,23,16,15,700.0,117.5,4.05,25.5,478.5,172.52,102.98
2016,3,23,16,30,671.0,112.0,3.8,25.0,426.0,122.95,70.41
2016,3,23,16,45,627.5,106.0,3.6,25.0,370.5,76.17,51.69
2016,3,23,17,0,584.0,100.0,3.4,25.0,315.0,68.28,52.91
2016,3,23,17,15,527.0,90.5,3.2,24.0,259.5,64.36,49.88
2016,3,23,17,30,470.0,81.0,3.0,23.0,204.0,59.03,45.45
2016,3,23,17,45,382.5,67.5,2.8,22.5,151.5,50.38,37.83
2016,3,23,18,0,295.0,54.0,2.6,22.0,99.0,41.31,29.56
2016,3,23,18,15,147.5,36.0,2.85,21.5,58.5,28.06,16.98
2016,3,23,18,30,0.0,18.0,3.1,21.0,18.0,16.32,0.0
2016,3,23,18,45,0.0,9.0,3.4,20.5,9.0,8.58,0.0
2016,3,23,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,24,6,45,171.5,16.0,5.9,9.5,33.5,118.56,0.0
2016,3,24,7,0,343.0,32.0,6.1,10.0,67.0,246.33,196.05
2016,3,24,7,15,453.0,42.5,6.3,10.0,120.0,336.03,282.12
2016,3,24,7,30,563.0,53.0,6.5,10.0,173.0,435.24,371.59
2016,3,24,7,45,636.0,58.5,6.7,10.5,232.5,512.09,439.02
2016,3,24,8,0,709.0,64.0,6.9,11.0,292.0,589.52,504.03
2016,3,24,8,15,750.5,69.0,6.9,11.5,351.5,650.96,551.95
2016,3,24,8,30,792.0,74.0,6.9,12.0,411.0,712.87,598.71
2016,3,24,8,45,822.5,77.5,6.95,12.5,468.0,764.19,636.02
2016,3,24,9,0,853.0,81.0,7.0,13.0,525.0,814.42,671.73
2016,3,24,9,15,873.5,84.0,6.95,13.5,578.0,847.19,693.09
2016,3,24,9,30,894.0,87.0,6.9,14.0,631.0,884.56,717.72
2016,3,24,9,45,912.5,88.5,6.85,14.5,679.5,915.89,737.51
2016,3,24,10,0,931.0,90.0,6.8,15.0,728.0,944.38,755.06
2016,3,24,10,15,942.0,92.0,6.75,15.5,769.0,963.52,765.66
2016,3,24,10,30,953.0,94.0,6.7,16.0,810.0,979.2,773.8
2016,3,24,10,45,964.0,94.0,6.65,16.5,844.0,989.07,777.81
2016,3,24,11,0,975.0,94.0,6.6,17.0,878.0,995.25,779.32
2016,3,24,11,15,980.5,95.0,6.5,17.0,903.0,993.7,776.67
2016,3,24,11,30,986.0,96.0,6.4,17.0,928.0,988.32,771.47
2016,3,24,11,45,988.5,97.0,6.35,17.5,944.0,976.45,760.61
2016,3,24,12,0,991.0,98.0,6.3,18.0,960.0,960.84,747.3
2016,3,24,12,15,992.5,98.5,6.2,18.0,966.5,940.21,731.75
2016,3,24,12,30,994.0,99.0,6.1,18.0,973.0,916.04,713.8
2016,3,24,12,45,993.5,99.0,6.1,18.5,971.0,886.37,691.14
2016,3,24,13,0,993.0,99.0,6.1,19.0,969.0,853.51,666.28
2016,3,24,13,15,991.0,98.5,6.0,19.0,957.0,816.04,638.94
2016,3,24,13,30,989.0,98.0,5.9,19.0,945.0,775.79,609.52
2016,3,24,13,45,984.5,97.0,5.85,19.0,924.5,730.85,574.77
2016,3,24,14,0,980.0,96.0,5.8,19.0,904.0,683.69,537.35
2016,3,24,14,15,974.0,95.0,5.7,19.0,875.0,633.67,496.79
2016,3,24,14,30,968.0,94.0,5.6,19.0,846.0,581.98,453.99
2016,3,24,14,45,956.5,93.5,5.55,19.0,808.5,526.72,407.49
2016,3,24,15,0,945.0,93.0,5.5,19.0,771.0,470.78,359.25
2016,3,24,15,15,932.5,91.0,5.35,19.0,727.0,412.82,308.18
2016,3,24,15,30,920.0,89.0,5.2,19.0,683.0,354.84,256.18
2016,3,24,15,45,905.0,85.5,5.1,19.0,633.0,295.25,202.73
2016,3,24,16,0,890.0,82.0,5.0,19.0,583.0,236.42,150.84
2016,3,24,16,15,866.5,79.0,4.65,18.5,528.0,170.98,97.47
2016,3,24,16,30,843.0,76.0,4.3,18.0,473.0,114.53,58.92
2016,3,24,16,45,812.0,71.0,3.95,18.0,414.5,58.98,36.26
2016,3,24,17,0,781.0,66.0,3.6,18.0,356.0,46.98,35.81
2016,3,24,17,15,731.5,61.0,3.15,17.0,296.0,45.03,34.32
2016,3,24,17,30,682.0,56.0,2.7,16.0,236.0,43.05,32.69
2016,3,24,17,45,601.0,48.0,2.3,15.0,178.5,34.91,25.41
2016,3,24,18,0,520.0,40.0,1.9,14.0,121.0,30.35,21.07
2016,3,24,18,15,369.0,28.0,1.85,13.5,73.0,21.83,12.62
2016,3,24,18,30,218.0,16.0,1.8,13.0,25.0,12.78,0.0
2016,3,24,18,45,109.0,8.0,1.75,12.5,12.5,7.63,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,45,194.0,16.5,0.95,7.5,37.0,131.86,27.57
2016,3,25,7,0,388.0,33.0,1.0,8.0,74.0,272.29,217.18
2016,3,25,7,15,492.5,43.0,0.9,8.5,128.5,360.84,297.87
2016,3,25,7,30,597.0,53.0,0.8,9.0,183.0,458.22,379.63
2016,3,25,7,45,656.0,60.0,0.75,10.0,242.0,529.49,435.92
2016,3,25,8,0,715.0,67.0,0.7,11.0,301.0,599.86,487.82
2016,3,25,8,15,754.5,72.5,1.05,12.0,359.5,660.81,533.18
2016,3,25,8,30,794.0,78.0,1.4,13.0,418.0,722.03,577.27
2016,3,25,8,45,818.5,82.5,1.8,14.5,474.0,769.9,609.74
2016,3,25,9,0,843.0,87.0,2.2,16.0,530.0,816.3,640.29
2016,3,25,9,15,862.5,90.0,2.15,16.5,582.0,854.85,663.29
2016,3,25,9,30,882.0,93.0,2.1,17.0,634.0,883.98,679.38
2016,3,25,9,45,893.5,97.0,2.05,17.5,679.5,911.66,694.37
2016,3,25,10,0,905.0,101.0,2.0,18.0,725.0,936.26,707.12
2016,3,25,10,15,915.5,103.0,1.95,18.0,764.5,954.47,716.9
2016,3,25,10,30,926.0,105.0,1.9,18.0,804.0,969.31,724.55
2016,3,25,10,45,930.5,108.5,1.85,18.5,835.5,976.72,726.04
2016,3,25,11,0,935.0,112.0,1.8,19.0,867.0,980.44,725.32
2016,3,25,11,15,940.0,113.0,1.75,19.0,891.0,978.3,722.34
2016,3,25,11,30,945.0,114.0,1.7,19.0,915.0,972.49,717.19
2016,3,25,11,45,943.5,117.5,1.7,19.5,929.0,959.74,707.04
2016,3,25,12,0,942.0,121.0,1.7,20.0,943.0,943.46,694.82
2016,3,25,12,15,942.5,121.5,1.7,20.0,949.0,922.56,681.06
2016,3,25,12,30,943.0,122.0,1.7,20.0,955.0,898.36,665.22
2016,3,25,12,45,937.0,124.5,1.75,20.5,950.5,867.64,644.42
2016,3,25,13,0,931.0,127.0,1.8,21.0,946.0,834.19,621.78
2016,3,25,13,15,927.5,126.5,1.9,21.0,933.5,797.31,598.32
2016,3,25,13,30,924.0,126.0,2.0,21.0,921.0,757.98,572.2
2016,3,25,13,45,915.0,126.5,2.1,21.5,899.0,713.63,539.7
2016,3,25,14,0,906.0,127.0,2.2,22.0,877.0,667.6,505.24
2016,3,25,14,15,898.0,125.5,2.25,22.0,847.5,618.98,468.72
2016,3,25,14,30,890.0,124.0,2.3,22.0,818.0,569.08,430.15
2016,3,25,14,45,879.0,121.5,2.4,22.0,781.0,515.87,388.11
2016,3,25,15,0,868.0,119.0,2.5,22.0,744.0,457.69,341.04
2016,3,25,15,15,853.0,116.0,2.55,21.5,700.0,401.27,294.35
2016,3,25,15,30,838.0,113.0,2.6,21.0,656.0,345.34,246.74
2016,3,25,15,45,818.5,109.5,2.65,21.0,606.5,288.62,197.56
2016,3,25,16,0,799.0,106.0,2.7,21.0,557.0,233.39,150.22
2016,3,25,16,15,772.5,101.5,2.45,20.5,503.0,178.16,106.08
2016,3,25,16,30,746.0,97.0,2.2,20.0,449.0,119.85,65.76
2016,3,25,16,45,710.0,90.5,2.0,20.0,392.5,68.3,43.55
2016,3,25,17,0,674.0,84.0,1.8,20.0,336.0,55.53,42.94
2016,3,25,17,15,620.5,76.5,1.65,18.5,278.5,52.63,40.77
2016,3,25,17,30,567.0,69.0,1.5,17.0,221.0,49.56,38.3
2016,3,25,17,45,483.5,58.5,1.4,16.0,166.0,43.62,33.0
2016,3,25,18,0,400.0,48.0,1.3,15.0,111.0,37.36,27.13
2016,3,25,18,15,265.5,32.5,1.3,14.5,67.0,25.85,16.01
2016,3,25,18,30,131.0,17.0,1.3,14.0,23.0,13.4,0.0
2016,3,25,18,45,65.5,8.5,1.35,14.0,11.5,8.1,0.0
2016,3,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,26,6,45,99.5,21.5,0.75,10.5,32.5,93.44,32.53
2016,3,26,7,0,199.0,43.0,0.8,11.0,65.0,186.1,147.21
2016,3,26,7,15,295.0,60.5,0.95,11.5,115.0,269.12,221.16
2016,3,26,7,30,391.0,78.0,1.1,12.0,165.0,360.77,299.13
2016,3,26,7,45,195.5,82.0,1.25,13.0,125.5,236.15,196.73
2016,3,26,8,0,0.0,86.0,1.4,14.0,86.0,82.51,64.56
2016,3,26,8,15,25.0,130.5,1.55,14.5,141.5,156.74,127.26
2016,3,26,8,30,50.0,175.0,1.7,15.0,197.0,226.98,184.52
2016,3,26,8,45,383.0,149.5,1.85,16.0,350.0,500.19,406.65
2016,3,26,9,0,716.0,124.0,2.0,17.0,503.0,761.52,599.65
2016,3,26,9,15,442.0,205.0,1.95,17.5,446.5,628.88,494.09
2016,3,26,9,30,168.0,286.0,1.9,18.0,390.0,460.95,361.01
2016,3,26,9,45,166.5,310.5,1.9,18.5,420.0,485.8,378.6
2016,3,26,10,0,165.0,335.0,1.9,19.0,450.0,509.52,393.94
2016,3,26,10,15,98.5,321.5,1.9,19.5,391.0,418.41,323.21
2016,3,26,10,30,32.0,308.0,1.9,20.0,332.0,340.06,261.54
2016,3,26,10,45,228.0,325.0,1.9,20.5,509.0,558.15,427.72
2016,3,26,11,0,424.0,342.0,1.9,21.0,686.0,760.11,570.4
2016,3,26,11,15,475.0,336.0,1.9,21.0,732.0,792.77,591.19
2016,3,26,11,30,526.0,330.0,1.9,21.0,778.0,822.65,611.48
2016,3,26,11,45,535.0,336.0,1.95,21.5,798.5,823.7,610.57
2016,3,26,12,0,544.0,342.0,2.0,22.0,819.0,822.13,608.22
2016,3,26,12,15,569.5,334.0,2.05,22.0,836.0,818.68,606.43
2016,3,26,12,30,595.0,326.0,2.1,22.0,853.0,812.18,602.54
2016,3,26,12,45,597.5,323.5,2.15,22.5,851.5,789.21,585.88
2016,3,26,13,0,600.0,321.0,2.2,23.0,850.0,764.21,567.84
2016,3,26,13,15,508.0,347.5,2.2,23.0,791.5,693.91,517.45
2016,3,26,13,30,416.0,374.0,2.2,23.0,733.0,627.83,469.65
2016,3,26,13,45,480.5,342.5,2.25,23.0,748.0,619.88,465.29
2016,3,26,14,0,545.0,311.0,2.3,23.0,763.0,606.07,455.77
2016,3,26,14,15,505.0,310.0,2.25,23.0,718.0,552.51,415.84
2016,3,26,14,30,465.0,309.0,2.2,23.0,673.0,501.65,377.59
2016,3,26,14,45,463.5,294.0,2.15,23.0,643.0,460.49,345.96
2016,3,26,15,0,462.0,279.0,2.1,23.0,613.0,419.03,313.33
2016,3,26,15,15,480.0,254.5,2.05,23.0,583.5,376.9,279.2
2016,3,26,15,30,498.0,230.0,2.0,23.0,554.0,332.69,242.5
2016,3,26,15,45,483.5,216.5,1.95,23.0,512.0,286.72,204.7
2016,3,26,16,0,469.0,203.0,1.9,23.0,470.0,242.18,168.37
2016,3,26,16,15,315.5,205.0,1.7,22.5,377.0,198.44,140.27
2016,3,26,16,30,162.0,207.0,1.5,22.0,284.0,171.74,127.55
2016,3,26,16,45,149.5,183.5,1.35,21.5,247.5,140.93,107.8
2016,3,26,17,0,137.0,160.0,1.2,21.0,211.0,121.6,99.17
2016,3,26,17,15,124.0,134.0,1.1,20.0,175.0,103.93,84.7
2016,3,26,17,30,111.0,108.0,1.0,19.0,139.0,85.58,69.21
2016,3,26,17,45,87.5,83.5,0.95,18.5,104.0,67.55,53.42
2016,3,26,18,0,64.0,59.0,0.9,18.0,69.0,48.91,36.74
2016,3,26,18,15,32.0,36.5,0.9,17.5,41.5,32.18,21.13
2016,3,26,18,30,0.0,14.0,0.9,17.0,14.0,12.99,0.0
2016,3,26,18,45,0.0,7.0,0.95,17.0,7.0,6.67,0.0
2016,3,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,27,6,45,91.0,22.5,2.15,15.5,33.5,82.99,36.92
2016,3,27,7,0,182.0,45.0,2.6,16.0,67.0,180.17,141.21
2016,3,27,7,15,275.0,63.5,2.85,16.5,116.0,262.38,213.74
2016,3,27,7,30,368.0,82.0,3.1,17.0,165.0,352.83,290.74
2016,3,27,7,45,428.5,96.0,3.4,17.5,219.5,423.17,349.16
2016,3,27,8,0,489.0,110.0,3.7,18.0,274.0,497.38,408.62
2016,3,27,8,15,536.5,120.0,3.9,18.0,330.0,560.19,457.97
2016,3,27,8,30,584.0,130.0,4.1,18.0,386.0,629.56,510.95
2016,3,27,8,45,397.0,182.5,4.35,18.5,367.0,551.08,444.94
2016,3,27,9,0,210.0,235.0,4.6,19.0,348.0,438.35,352.08
2016,3,27,9,15,105.0,184.0,4.8,19.0,240.5,290.08,233.04
2016,3,27,9,30,0.0,133.0,5.0,19.0,133.0,125.8,97.36
2016,3,27,9,45,48.5,229.5,5.2,19.5,263.5,277.02,219.54
2016,3,27,10,0,97.0,326.0,5.4,20.0,394.0,425.15,334.52
2016,3,27,10,15,442.5,247.5,5.45,20.0,581.5,690.88,544.55
2016,3,27,10,30,788.0,169.0,5.5,20.0,769.0,928.59,719.96
2016,3,27,10,45,805.5,167.5,5.6,20.5,803.0,936.25,722.04
2016,3,27,11,0,823.0,166.0,5.7,21.0,837.0,945.86,726.94
2016,3,27,11,15,830.5,167.5,5.65,21.0,861.0,945.96,725.79
2016,3,27,11,30,838.0,169.0,5.6,21.0,885.0,942.62,722.42
2016,3,27,11,45,865.0,156.0,5.6,21.0,906.0,938.71,719.14
2016,3,27,12,0,892.0,143.0,5.6,21.0,927.0,925.45,709.42
2016,3,27,12,15,894.0,143.0,5.5,21.0,933.5,905.93,694.87
2016,3,27,12,30,896.0,143.0,5.4,21.0,940.0,883.23,678.22
2016,3,27,12,45,901.5,139.5,5.35,21.5,939.0,857.07,658.2
2016,3,27,13,0,907.0,136.0,5.3,22.0,938.0,827.79,636.1
2016,3,27,13,15,904.5,135.0,5.2,22.0,926.5,791.81,610.27
2016,3,27,13,30,902.0,134.0,5.1,22.0,915.0,753.4,581.92
2016,3,27,13,45,902.0,130.0,5.1,22.0,896.0,711.75,550.4
2016,3,27,14,0,902.0,126.0,5.1,22.0,877.0,667.81,516.52
2016,3,27,14,15,895.0,124.5,5.05,22.0,848.5,619.89,478.66
2016,3,27,14,30,888.0,123.0,5.0,22.0,820.0,570.6,438.87
2016,3,27,14,45,882.0,118.5,4.95,22.0,784.5,518.14,395.72
2016,3,27,15,0,876.0,114.0,4.9,22.0,749.0,464.69,350.64
2016,3,27,15,15,862.5,111.0,4.85,22.0,706.0,403.75,298.82
2016,3,27,15,30,849.0,108.0,4.8,22.0,663.0,347.75,249.77
2016,3,27,15,45,834.5,103.5,4.75,22.0,614.5,290.81,199.6
2016,3,27,16,0,820.0,99.0,4.7,22.0,566.0,234.8,150.85
2016,3,27,16,15,795.0,94.5,4.45,21.5,512.0,178.49,105.26
2016,3,27,16,30,770.0,90.0,4.2,21.0,458.0,124.79,68.08
2016,3,27,16,45,738.0,84.0,4.0,20.5,401.5,72.57,44.62
2016,3,27,17,0,706.0,78.0,3.8,20.0,345.0,50.85,38.85
2016,3,27,17,15,654.5,71.5,3.35,19.0,287.0,48.51,37.07
2016,3,27,17,30,603.0,65.0,2.9,18.0,229.0,46.03,35.04
2016,3,27,17,45,525.5,55.5,2.5,17.0,173.5,40.81,30.4
2016,3,27,18,0,448.0,46.0,2.1,16.0,118.0,35.3,25.26
2016,3,27,18,15,224.0,36.5,2.05,15.5,72.5,28.34,18.2
2016,3,27,18,30,0.0,27.0,2.0,15.0,27.0,23.43,0.0
2016,3,27,18,45,0.0,13.5,2.0,14.5,13.5,12.87,0.0
2016,3,27,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,6,45,183.0,18.5,2.9,8.5,40.5,135.42,76.81
2016,3,28,7,0,366.0,37.0,3.1,9.0,81.0,269.37,219.65
2016,3,28,7,15,464.0,48.0,3.15,10.0,135.0,355.78,297.93
2016,3,28,7,30,562.0,59.0,3.2,11.0,189.0,450.27,379.03
2016,3,28,7,45,620.5,66.5,3.3,12.0,247.0,521.04,437.41
2016,3,28,8,0,679.0,74.0,3.4,13.0,305.0,594.79,495.17
2016,3,28,8,15,719.0,79.5,3.45,13.5,363.0,654.59,539.27
2016,3,28,8,30,759.0,85.0,3.5,14.0,421.0,711.27,579.61
2016,3,28,8,45,785.0,90.0,3.55,15.0,476.0,759.94,611.74
2016,3,28,9,0,811.0,95.0,3.6,16.0,531.0,807.3,642.08
2016,3,28,9,15,831.5,98.5,3.45,16.5,582.5,846.5,666.03
2016,3,28,9,30,852.0,102.0,3.3,17.0,634.0,883.47,687.91
2016,3,28,9,45,865.0,106.0,3.2,17.5,679.5,911.8,703.65
2016,3,28,10,0,878.0,110.0,3.1,18.0,725.0,929.68,712.04
2016,3,28,10,15,889.0,112.0,3.0,18.5,764.5,947.83,720.69
2016,3,28,10,30,900.0,114.0,2.9,19.0,804.0,962.7,727.08
2016,3,28,10,45,905.5,117.0,2.85,19.5,835.0,970.11,728.93
2016,3,28,11,0,911.0,120.0,2.8,20.0,866.0,973.94,728.57
2016,3,28,11,15,916.5,121.0,2.7,20.0,889.5,972.1,725.56
2016,3,28,11,30,922.0,122.0,2.6,20.0,913.0,966.67,720.34
2016,3,28,11,45,922.0,124.5,2.55,20.5,927.0,954.21,709.73
2016,3,28,12,0,922.0,127.0,2.5,21.0,941.0,938.29,697.06
2016,3,28,12,15,922.5,127.5,2.45,21.0,946.5,917.53,682.68
2016,3,28,12,30,923.0,128.0,2.4,21.0,952.0,893.56,666.26
2016,3,28,12,45,918.5,130.0,2.35,21.5,947.5,863.84,644.82
2016,3,28,13,0,914.0,132.0,2.3,22.0,943.0,831.39,621.65
2016,3,28,13,15,910.0,131.0,2.2,22.0,930.5,794.08,596.01
2016,3,28,13,30,906.0,130.0,2.1,22.0,918.0,754.43,568.19
2016,3,28,13,45,896.5,131.0,2.05,22.5,895.5,710.72,535.23
2016,3,28,14,0,887.0,132.0,2.0,23.0,873.0,665.42,500.66
2016,3,28,14,15,878.5,130.5,1.95,23.0,844.0,617.23,464.34
2016,3,28,14,30,870.0,129.0,1.9,23.0,815.0,564.86,424.16
2016,3,28,14,45,857.5,127.5,1.9,23.0,777.5,511.96,382.64
2016,3,28,15,0,845.0,126.0,1.9,23.0,740.0,458.81,339.68
2016,3,28,15,15,830.0,123.0,1.9,23.0,696.5,403.48,293.92
2016,3,28,15,30,815.0,120.0,1.9,23.0,653.0,348.7,247.51
2016,3,28,15,45,794.0,116.5,1.95,23.0,604.0,292.77,199.88
2016,3,28,16,0,773.0,113.0,2.0,23.0,555.0,238.56,154.05
2016,3,28,16,15,746.0,108.0,1.9,22.5,501.5,178.42,106.3
2016,3,28,16,30,719.0,103.0,1.8,22.0,448.0,126.54,70.57
2016,3,28,16,45,681.0,97.0,1.75,21.5,391.5,76.73,47.69
2016,3,28,17,0,643.0,91.0,1.7,21.0,335.0,60.41,46.95
2016,3,28,17,15,590.0,83.0,1.55,20.0,278.5,57.39,44.65
2016,3,28,17,30,537.0,75.0,1.4,19.0,222.0,54.19,42.04
2016,3,28,17,45,457.0,63.5,1.25,18.0,168.0,47.61,36.25
2016,3,28,18,0,377.0,52.0,1.1,17.0,114.0,40.66,29.83
2016,3,28,18,15,253.5,35.5,1.1,16.5,70.0,27.52,17.52
2016,3,28,18,30,130.0,19.0,1.1,16.0,26.0,14.95,0.0
2016,3,28,18,45,65.0,9.5,1.15,15.5,13.0,9.05,0.0
2016,3,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,6,45,121.5,23.0,1.6,14.0,38.5,110.53,66.78
2016,3,29,7,0,243.0,46.0,1.9,15.0,77.0,214.7,170.88
2016,3,29,7,15,334.0,61.5,2.05,15.5,127.5,295.52,241.93
2016,3,29,7,30,425.0,77.0,2.2,16.0,178.0,384.42,317.03
2016,3,29,7,45,490.0,87.5,2.4,17.0,233.5,456.32,375.3
2016,3,29,8,0,555.0,98.0,2.6,18.0,289.0,537.43,438.15
2016,3,29,8,15,277.5,96.5,2.65,18.5,192.0,340.3,279.02
2016,3,29,8,30,0.0,95.0,2.7,19.0,95.0,89.5,68.62
2016,3,29,8,45,0.0,94.5,2.75,19.5,94.5,88.54,67.71
2016,3,29,9,0,0.0,94.0,2.8,20.0,94.0,87.81,66.73
2016,3,29,9,15,0.0,85.5,2.8,20.5,85.5,79.67,59.74
2016,3,29,9,30,0.0,77.0,2.8,21.0,77.0,71.75,53.01
2016,3,29,9,45,0.0,109.5,2.85,21.5,109.5,102.59,77.57
2016,3,29,10,0,0.0,142.0,2.9,22.0,142.0,134.05,102.18
2016,3,29,10,15,5.5,188.5,2.9,22.0,192.5,184.43,141.72
2016,3,29,10,30,11.0,235.0,2.9,22.0,243.0,234.97,180.72
2016,3,29,10,45,6.5,194.5,2.95,22.5,199.0,190.38,145.39
2016,3,29,11,0,2.0,154.0,3.0,23.0,155.0,146.83,110.97
2016,3,29,11,15,1.0,140.0,3.0,23.0,140.5,132.41,99.6
2016,3,29,11,30,0.0,126.0,3.0,23.0,126.0,118.14,88.29
2016,3,29,11,45,3.0,151.0,3.05,23.5,153.5,144.4,108.69
2016,3,29,12,0,6.0,176.0,3.1,24.0,181.0,170.44,128.64
2016,3,29,12,15,5.0,171.0,3.1,24.0,175.5,164.52,123.93
2016,3,29,12,30,4.0,166.0,3.1,24.0,170.0,158.65,119.33
2016,3,29,12,45,4.0,165.0,3.15,24.5,169.0,157.38,118.13
2016,3,29,13,0,4.0,164.0,3.2,25.0,168.0,156.1,116.94
2016,3,29,13,15,2.0,130.0,3.2,25.0,132.0,122.75,91.11
2016,3,29,13,30,0.0,96.0,3.2,25.0,96.0,89.65,65.3
2016,3,29,13,45,0.0,111.5,3.25,25.5,111.5,103.97,76.45
2016,3,29,14,0,0.0,127.0,3.3,26.0,127.0,118.18,87.43
2016,3,29,14,15,0.0,129.5,3.35,26.0,129.5,120.36,89.23
2016,3,29,14,30,0.0,132.0,3.4,26.0,132.0,122.51,91.05
2016,3,29,14,45,0.0,101.5,3.45,26.0,101.5,94.6,69.37
2016,3,29,15,0,0.0,71.0,3.5,26.0,71.0,66.21,47.14
2016,3,29,15,15,0.0,63.5,3.55,26.0,63.5,59.18,41.69
2016,3,29,15,30,0.0,56.0,3.6,26.0,56.0,52.15,36.21
2016,3,29,15,45,5.0,124.5,3.65,26.0,127.5,116.0,86.94
2016,3,29,16,0,10.0,193.0,3.7,26.0,199.0,173.6,132.22
2016,3,29,16,15,5.0,161.5,3.65,25.5,164.5,145.01,110.51
2016,3,29,16,30,0.0,130.0,3.6,25.0,130.0,117.18,89.21
2016,3,29,16,45,0.0,113.5,3.55,24.5,113.5,102.41,77.85
2016,3,29,17,0,0.0,97.0,3.5,24.0,97.0,87.96,69.84
2016,3,29,17,15,0.0,80.5,3.35,23.5,80.5,73.55,57.83
2016,3,29,17,30,0.0,64.0,3.2,23.0,64.0,58.99,45.45
2016,3,29,17,45,0.0,48.0,3.1,22.5,48.0,44.62,32.96
2016,3,29,18,0,0.0,32.0,3.0,22.0,32.0,29.71,19.83
2016,3,29,18,15,0.0,19.5,3.1,21.5,19.5,18.08,9.34
2016,3,29,18,30,0.0,7.0,3.2,21.0,7.0,6.48,0.0
2016,3,29,18,45,0.0,3.5,3.3,21.0,3.5,3.34,0.0
2016,3,29,19,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,3.0,3.7,20.0,3.0,2.77,0.0
2016,3,30,7,0,0.0,6.0,3.7,20.0,6.0,5.55,0.0
2016,3,30,7,15,0.0,10.0,3.75,20.0,10.0,9.26,2.05
2016,3,30,7,30,0.0,14.0,3.8,20.0,14.0,12.97,5.24
2016,3,30,7,45,0.0,18.5,3.85,20.5,18.5,17.15,8.76
2016,3,30,8,0,0.0,23.0,3.9,21.0,23.0,21.33,12.22
2016,3,30,8,15,0.0,46.5,3.95,21.0,46.5,43.2,30.39
2016,3,30,8,30,0.0,70.0,4.0,21.0,70.0,65.14,48.37
2016,3,30,8,45,0.0,75.5,4.05,21.0,75.5,70.29,52.39
2016,3,30,9,0,0.0,81.0,4.1,21.0,81.0,75.44,56.4
2016,3,30,9,15,0.0,84.0,4.35,21.0,84.0,78.27,58.5
2016,3,30,9,30,0.0,87.0,4.6,21.0,87.0,81.1,60.6
2016,3,30,9,45,0.0,84.0,4.9,21.5,84.0,78.32,58.06
2016,3,30,10,0,0.0,81.0,5.2,22.0,81.0,75.54,55.56
2016,3,30,10,15,0.0,114.0,5.35,22.0,114.5,106.85,80.5
2016,3,30,10,30,0.0,147.0,5.5,22.0,148.0,138.53,105.49
2016,3,30,10,45,4.0,176.5,5.65,22.5,180.5,170.57,130.49
2016,3,30,11,0,8.0,206.0,5.8,23.0,213.0,202.52,155.13
2016,3,30,11,15,8.5,207.0,5.8,23.0,214.5,203.48,155.68
2016,3,30,11,30,9.0,208.0,5.8,23.0,216.0,204.42,156.27
2016,3,30,11,45,9.0,207.0,5.8,23.5,215.0,202.96,154.7
2016,3,30,12,0,9.0,206.0,5.8,24.0,214.0,201.48,153.16
2016,3,30,12,15,10.5,224.5,5.7,24.0,234.0,219.65,167.12
2016,3,30,12,30,12.0,243.0,5.6,24.0,254.0,237.51,180.78
2016,3,30,12,45,16.0,283.5,5.6,24.5,298.5,277.53,211.0
2016,3,30,13,0,20.0,324.0,5.6,25.0,343.0,316.63,240.15
2016,3,30,13,15,48.0,373.0,5.5,25.0,416.0,379.65,287.99
2016,3,30,13,30,76.0,422.0,5.4,25.0,489.0,437.69,331.36
2016,3,30,13,45,81.0,415.0,5.3,25.5,484.5,427.76,323.25
2016,3,30,14,0,86.0,408.0,5.2,26.0,480.0,417.25,314.9
2016,3,30,14,15,69.5,381.5,5.1,26.0,438.5,377.57,285.29
2016,3,30,14,30,53.0,355.0,5.0,26.0,397.0,339.86,257.13
2016,3,30,14,45,116.0,356.0,4.95,26.0,442.5,358.56,271.42
2016,3,30,15,0,179.0,357.0,4.9,26.0,488.0,374.81,282.83
2016,3,30,15,15,265.5,320.0,4.7,26.0,502.0,357.51,267.77
2016,3,30,15,30,352.0,283.0,4.5,26.0,516.0,337.19,248.9
2016,3,30,15,45,245.5,273.0,4.3,26.0,430.0,277.62,204.5
2016,3,30,16,0,139.0,263.0,4.1,26.0,344.0,236.9,176.15
2016,3,30,16,15,119.0,236.5,3.8,25.5,301.0,202.27,150.5
2016,3,30,16,30,99.0,210.0,3.5,25.0,258.0,177.68,133.33
2016,3,30,16,45,94.5,185.0,3.25,25.0,226.5,149.76,113.84
2016,3,30,17,0,90.0,160.0,3.0,25.0,195.0,128.09,103.25
2016,3,30,17,15,324.5,115.0,2.65,24.0,210.5,80.89,63.92
2016,3,30,17,30,559.0,70.0,2.3,23.0,226.0,49.7,37.44
2016,3,30,17,45,488.0,59.5,2.0,22.5,172.5,43.84,32.32
2016,3,30,18,0,417.0,49.0,1.7,22.0,119.0,37.62,26.62
2016,3,30,18,15,289.0,35.0,1.7,21.5,74.5,27.63,17.32
2016,3,30,18,30,161.0,21.0,1.7,21.0,30.0,16.55,0.74
2016,3,30,18,45,80.5,10.5,1.7,20.5,15.0,10.01,0.0
2016,3,30,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,31,6,15,9.0,4.0,1.4,17.0,4.5,0.0,0.0
2016,3,31,6,30,18.0,8.0,1.7,17.0,9.0,15.7,0.0
2016,3,31,6,45,128.0,29.0,2.0,17.5,45.5,127.22,85.83
2016,3,31,7,0,238.0,50.0,2.3,18.0,82.0,218.5,173.24
2016,3,31,7,15,329.0,65.5,2.4,18.5,133.0,299.75,243.54
2016,3,31,7,30,420.0,81.0,2.5,19.0,184.0,389.01,317.91
2016,3,31,7,45,504.0,87.0,2.65,19.5,242.0,472.61,385.31
2016,3,31,8,0,588.0,93.0,2.8,20.0,300.0,559.36,452.67
2016,3,31,8,15,632.5,100.0,2.95,20.5,357.5,621.58,498.56
2016,3,31,8,30,677.0,107.0,3.1,21.0,415.0,684.67,543.04
2016,3,31,8,45,726.5,106.0,3.3,22.0,473.5,742.63,581.75
2016,3,31,9,0,776.0,105.0,3.5,23.0,532.0,796.89,616.88
2016,3,31,9,15,799.5,109.0,3.55,23.5,584.0,838.42,642.85
2016,3,31,9,30,823.0,113.0,3.6,24.0,636.0,877.91,667.13
2016,3,31,9,45,854.0,109.5,3.65,24.5,686.0,913.29,688.31
2016,3,31,10,0,885.0,106.0,3.7,25.0,736.0,938.88,702.72
2016,3,31,10,15,897.5,108.0,3.7,25.5,776.5,958.44,712.81
2016,3,31,10,30,910.0,110.0,3.7,26.0,817.0,974.7,720.78
2016,3,31,10,45,925.5,107.5,3.7,26.5,851.5,985.49,725.22
2016,3,31,11,0,941.0,105.0,3.7,27.0,886.0,992.79,727.52
2016,3,31,11,15,947.0,106.5,3.7,27.0,910.5,991.83,725.98
2016,3,31,11,30,953.0,108.0,3.7,27.0,935.0,987.14,722.23
2016,3,31,11,45,958.0,108.0,3.7,27.5,951.0,976.31,713.19
2016,3,31,12,0,963.0,108.0,3.7,28.0,967.0,961.83,701.95
2016,3,31,12,15,964.5,108.5,3.7,28.0,973.5,941.21,688.22
2016,3,31,12,30,966.0,109.0,3.7,28.0,980.0,917.19,672.33
2016,3,31,12,45,967.0,107.5,3.7,28.0,977.5,887.58,652.76
2016,3,31,13,0,968.0,106.0,3.7,28.0,975.0,854.86,631.11
2016,3,31,13,15,965.5,105.5,3.7,28.0,962.5,817.47,606.23
2016,3,31,13,30,963.0,105.0,3.7,28.0,950.0,777.45,579.42
2016,3,31,13,45,960.5,103.5,3.7,28.0,929.5,734.08,548.8
2016,3,31,14,0,958.0,102.0,3.7,28.0,909.0,688.45,515.18
2016,3,31,14,15,951.5,100.5,3.65,28.0,880.0,638.42,477.43
2016,3,31,14,30,945.0,99.0,3.6,28.0,851.0,586.88,437.6
2016,3,31,14,45,933.5,98.5,3.6,28.0,813.5,532.48,394.7
2016,3,31,15,0,922.0,98.0,3.6,28.0,776.0,477.49,350.11
2016,3,31,15,15,910.0,96.0,3.5,27.5,732.0,420.74,303.46
2016,3,31,15,30,898.0,94.0,3.4,27.0,688.0,363.97,255.56
2016,3,31,15,45,882.5,90.5,3.3,27.0,638.5,305.3,205.17
2016,3,31,16,0,867.0,87.0,3.2,27.0,589.0,247.51,155.91
2016,3,31,16,15,844.0,83.5,2.95,26.5,534.5,182.86,104.21
2016,3,31,16,30,821.0,80.0,2.7,26.0,480.0,127.2,65.34
2016,3,31,16,45,789.5,75.5,2.45,25.5,422.0,73.06,39.69
2016,3,31,17,0,758.0,71.0,2.2,25.0,364.0,50.21,37.45
2016,3,31,17,15,709.5,65.5,2.1,23.5,304.5,48.04,35.95
2016,3,31,17,30,661.0,60.0,2.0,22.0,245.0,41.7,30.7
2016,3,31,17,45,571.5,53.0,1.9,21.0,187.0,38.33,27.77
2016,3,31,18,0,482.0,46.0,1.8,20.0,129.0,34.87,24.53
2016,3,31,18,15,345.5,33.5,1.9,19.5,81.0,26.16,16.33
2016,3,31,18,30,209.0,21.0,2.0,19.0,33.0,16.92,2.05
2016,3,31,18,45,104.5,10.5,2.15,18.5,16.5,10.01,0.0
2016,3,31,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.5,4.15,12.0,0.5,0.0,0.0
2016,4,1,6,30,0.0,1.0,4.2,12.0,1.0,0.95,0.0
2016,4,1,6,45,0.0,5.0,4.3,12.5,5.0,4.62,0.0
2016,4,1,7,0,0.0,9.0,4.4,13.0,9.0,8.33,1.33
2016,4,1,7,15,0.0,14.5,4.75,13.5,14.5,13.43,5.81
2016,4,1,7,30,0.0,20.0,5.1,14.0,20.0,18.54,10.26
2016,4,1,7,45,0.0,25.5,5.45,15.0,25.5,23.65,14.61
2016,4,1,8,0,0.0,31.0,5.8,16.0,31.0,28.77,18.86
2016,4,1,8,15,69.0,114.5,6.0,16.0,146.0,180.69,148.56
2016,4,1,8,30,138.0,198.0,6.2,16.0,261.0,336.13,276.91
2016,4,1,8,45,397.5,176.5,6.45,16.5,389.5,550.6,453.57
2016,4,1,9,0,657.0,155.0,6.7,17.0,518.0,760.06,618.31
2016,4,1,9,15,681.5,161.0,6.6,17.0,568.5,801.71,646.87
2016,4,1,9,30,706.0,167.0,6.5,17.0,619.0,841.61,674.42
2016,4,1,9,45,354.5,171.0,6.4,17.0,398.5,528.69,429.32
2016,4,1,10,0,3.0,175.0,6.3,17.0,178.0,169.19,132.6
2016,4,1,10,15,4.5,183.5,6.2,17.0,187.5,178.54,140.21
2016,4,1,10,30,6.0,192.0,6.1,17.0,197.0,187.87,147.46
2016,4,1,10,45,3.0,113.5,6.05,17.5,116.0,109.17,83.59
2016,4,1,11,0,0.0,35.0,6.0,18.0,35.0,32.65,21.09
2016,4,1,11,15,0.0,35.0,6.05,18.0,35.0,32.66,21.08
2016,4,1,11,30,0.0,35.0,6.1,18.0,35.0,32.67,21.06
2016,4,1,11,45,5.5,135.0,6.15,18.0,140.5,131.56,101.23
2016,4,1,12,0,11.0,235.0,6.2,18.0,246.0,230.78,180.07
2016,4,1,12,15,100.0,350.0,6.25,18.0,441.5,425.99,334.44
2016,4,1,12,30,189.0,465.0,6.3,18.0,637.0,602.55,469.06
2016,4,1,12,45,116.0,431.0,6.35,18.5,536.5,500.87,389.47
2016,4,1,13,0,43.0,397.0,6.4,19.0,436.0,402.71,312.45
2016,4,1,13,15,30.0,346.5,6.4,19.0,373.5,342.41,266.19
2016,4,1,13,30,17.0,296.0,6.4,19.0,311.0,285.27,221.84
2016,4,1,13,45,10.5,230.0,6.4,19.5,239.5,219.54,170.18
2016,4,1,14,0,4.0,164.0,6.4,20.0,168.0,154.57,118.67
2016,4,1,14,15,7.5,203.0,6.35,19.5,209.5,191.37,148.34
2016,4,1,14,30,11.0,242.0,6.3,19.0,251.0,226.88,176.87
2016,4,1,14,45,23.5,272.5,6.25,19.0,290.5,257.7,201.37
2016,4,1,15,0,36.0,303.0,6.2,19.0,330.0,278.43,217.73
2016,4,1,15,15,173.5,298.5,6.15,18.5,415.5,314.51,244.87
2016,4,1,15,30,311.0,294.0,6.1,18.0,501.0,333.78,256.43
2016,4,1,15,45,482.0,229.5,6.05,18.0,523.0,301.81,223.87
2016,4,1,16,0,653.0,165.0,6.0,18.0,545.0,255.67,177.48
2016,4,1,16,15,378.0,188.5,5.85,17.5,403.5,192.59,136.64
2016,4,1,16,30,103.0,212.0,5.7,17.0,262.0,180.13,139.73
2016,4,1,16,45,91.5,189.0,5.6,16.5,229.5,152.97,120.48
2016,4,1,17,0,80.0,166.0,5.5,16.0,197.0,131.93,110.52
2016,4,1,17,15,70.0,140.0,5.2,15.5,164.0,113.06,94.48
2016,4,1,17,30,60.0,114.0,4.9,15.0,131.0,93.67,77.64
2016,4,1,17,45,47.0,88.5,4.6,14.5,100.0,74.11,60.24
2016,4,1,18,0,34.0,63.0,4.3,14.0,69.0,54.04,42.04
2016,4,1,18,15,17.0,40.0,4.05,13.5,43.0,35.24,24.62
2016,4,1,18,30,0.0,17.0,3.8,13.0,17.0,15.78,2.61
2016,4,1,18,45,0.0,8.5,3.6,12.5,8.5,8.1,0.0
2016,4,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,2,6,15,63.5,6.5,3.1,6.5,8.5,0.0,0.0
2016,4,2,6,30,127.0,13.0,3.2,7.0,17.0,70.28,0.0
2016,4,2,6,45,287.0,27.0,3.35,7.5,60.5,207.81,157.66
2016,4,2,7,0,447.0,41.0,3.5,8.0,104.0,325.41,270.85
2016,4,2,7,15,535.5,50.0,3.45,9.0,160.5,409.2,345.81
2016,4,2,7,30,624.0,59.0,3.4,10.0,217.0,499.83,422.64
2016,4,2,7,45,679.5,65.0,3.4,11.0,277.0,569.95,479.28
2016,4,2,8,0,735.0,71.0,3.4,12.0,337.0,638.98,530.95
2016,4,2,8,15,771.5,76.0,3.4,13.0,396.0,698.33,572.73
2016,4,2,8,30,808.0,81.0,3.4,14.0,455.0,757.67,612.97
2016,4,2,8,45,834.0,84.5,3.45,15.5,511.5,806.08,642.91
2016,4,2,9,0,860.0,88.0,3.5,17.0,568.0,853.03,670.96
2016,4,2,9,15,878.5,91.0,3.35,17.5,620.0,883.76,688.17
2016,4,2,9,30,897.0,94.0,3.2,18.0,672.0,919.28,708.51
2016,4,2,9,45,911.0,96.0,3.1,18.5,718.0,946.89,723.33
2016,4,2,10,0,925.0,98.0,3.0,19.0,764.0,971.49,735.98
2016,4,2,10,15,935.0,100.0,3.0,19.0,803.5,989.12,746.13
2016,4,2,10,30,945.0,102.0,3.0,19.0,843.0,1003.29,754.11
2016,4,2,10,45,952.5,103.5,3.0,19.5,875.0,1010.96,756.46
2016,4,2,11,0,960.0,105.0,3.0,20.0,907.0,1014.93,756.56
2016,4,2,11,15,964.5,106.0,3.05,20.0,930.5,1011.82,754.03
2016,4,2,11,30,969.0,107.0,3.1,20.0,954.0,1004.97,749.23
2016,4,2,11,45,971.5,108.0,3.15,20.5,968.5,992.57,739.47
2016,4,2,12,0,974.0,109.0,3.2,21.0,983.0,976.53,727.46
2016,4,2,12,15,975.0,109.0,3.2,21.0,989.0,954.63,712.69
2016,4,2,12,30,976.0,109.0,3.2,21.0,995.0,929.35,695.74
2016,4,2,12,45,974.5,109.0,3.25,21.5,991.0,898.75,674.24
2016,4,2,13,0,973.0,109.0,3.3,22.0,987.0,865.14,650.72
2016,4,2,13,15,970.5,108.5,3.3,22.0,974.5,827.46,625.3
2016,4,2,13,30,968.0,108.0,3.3,22.0,962.0,787.16,597.91
2016,4,2,13,45,963.0,107.0,3.3,22.0,940.5,742.28,565.88
2016,4,2,14,0,958.0,106.0,3.3,22.0,919.0,695.34,530.81
2016,4,2,14,15,951.0,105.0,3.3,22.0,889.0,645.37,492.66
2016,4,2,14,30,944.0,104.0,3.3,22.0,859.0,593.93,452.38
2016,4,2,14,45,928.5,105.0,3.3,22.0,820.0,538.82,408.21
2016,4,2,15,0,913.0,106.0,3.3,22.0,781.0,483.5,362.64
2016,4,2,15,15,900.0,103.5,3.25,22.0,736.5,426.34,314.37
