Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,30,887.0,101.0,3.2,22.0,692.0,369.29,265.07
2016,4,2,15,45,869.5,98.0,3.2,22.0,642.0,304.77,209.54
2016,4,2,16,0,852.0,95.0,3.2,22.0,592.0,247.34,159.74
2016,4,2,16,15,828.0,91.0,2.9,21.5,537.0,189.62,112.39
2016,4,2,16,30,804.0,87.0,2.6,21.0,482.0,134.36,72.57
2016,4,2,16,45,770.5,82.5,2.35,20.5,424.0,81.1,45.85
2016,4,2,17,0,737.0,78.0,2.1,20.0,366.0,55.64,42.98
2016,4,2,17,15,688.0,71.5,1.85,19.0,306.5,47.94,36.56
2016,4,2,17,30,639.0,65.0,1.6,18.0,247.0,45.43,34.54
2016,4,2,17,45,562.0,56.5,1.35,17.0,190.0,41.04,30.69
2016,4,2,18,0,485.0,48.0,1.1,16.0,133.0,36.44,26.41
2016,4,2,18,15,354.0,35.0,1.1,15.5,84.5,27.34,17.79
2016,4,2,18,30,223.0,22.0,1.1,15.0,36.0,17.68,4.39
2016,4,2,18,45,111.5,11.0,1.15,14.5,18.0,10.48,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,15,65.0,7.0,1.15,9.0,9.0,0.0,0.0
2016,4,3,6,30,130.0,14.0,1.3,10.0,18.0,73.05,0.0
2016,4,3,6,45,281.5,28.5,1.5,11.0,62.0,207.61,157.76
2016,4,3,7,0,433.0,43.0,1.7,12.0,106.0,321.47,262.52
2016,4,3,7,15,520.0,52.5,1.65,12.5,162.0,404.75,334.84
2016,4,3,7,30,607.0,62.0,1.6,13.0,218.0,494.67,408.84
2016,4,3,7,45,663.0,68.5,1.6,14.0,277.5,565.27,463.48
2016,4,3,8,0,719.0,75.0,1.6,15.0,337.0,638.5,516.13
2016,4,3,8,15,755.5,80.0,1.8,16.0,396.0,693.3,553.99
2016,4,3,8,30,792.0,85.0,2.0,17.0,455.0,752.17,593.77
2016,4,3,8,45,818.5,89.0,2.2,18.5,511.5,801.13,624.21
2016,4,3,9,0,845.0,93.0,2.4,20.0,568.0,848.69,652.95
2016,4,3,9,15,864.5,96.0,2.35,20.5,620.0,887.16,675.29
2016,4,3,9,30,884.0,99.0,2.3,21.0,672.0,915.8,690.65
2016,4,3,9,45,898.0,102.0,2.25,21.5,718.0,944.23,705.78
2016,4,3,10,0,912.0,105.0,2.2,22.0,764.0,969.65,718.77
2016,4,3,10,15,922.5,107.0,2.1,22.0,804.0,987.47,727.56
2016,4,3,10,30,933.0,109.0,2.0,22.0,844.0,1001.88,734.19
2016,4,3,10,45,940.5,110.5,1.95,22.5,875.5,1009.36,735.64
2016,4,3,11,0,948.0,112.0,1.9,23.0,907.0,1013.19,734.94
2016,4,3,11,15,953.0,113.0,1.85,23.0,931.0,1010.44,731.66
2016,4,3,11,30,958.0,114.0,1.8,23.0,955.0,1003.99,726.25
2016,4,3,11,45,960.5,115.0,1.8,23.5,969.5,991.57,716.5
2016,4,3,12,0,963.0,116.0,1.8,24.0,984.0,975.54,704.67
2016,4,3,12,15,964.0,116.5,1.8,24.0,990.0,954.2,690.95
2016,4,3,12,30,965.0,117.0,1.8,24.0,996.0,929.5,675.18
2016,4,3,12,45,964.0,117.0,1.85,24.5,992.5,899.45,655.24
2016,4,3,13,0,963.0,117.0,1.9,25.0,989.0,866.41,633.34
2016,4,3,13,15,960.5,116.5,1.9,25.0,976.5,828.94,609.17
2016,4,3,13,30,958.0,116.0,1.9,25.0,964.0,788.89,583.14
2016,4,3,13,45,953.5,115.0,1.95,25.0,942.5,744.63,553.05
2016,4,3,14,0,949.0,114.0,2.0,25.0,921.0,698.3,520.1
2016,4,3,14,15,942.0,112.5,2.0,25.0,891.0,648.21,483.26
2016,4,3,14,30,935.0,111.0,2.0,25.0,861.0,596.68,444.33
2016,4,3,14,45,926.5,108.5,2.05,25.0,824.0,542.37,402.41
2016,4,3,15,0,918.0,106.0,2.1,25.0,787.0,487.24,358.45
2016,4,3,15,15,905.0,103.5,2.1,24.5,742.5,429.8,311.89
2016,4,3,15,30,892.0,101.0,2.1,24.0,698.0,372.48,264.01
2016,4,3,15,45,874.5,98.0,2.15,24.0,647.5,307.66,209.25
2016,4,3,16,0,857.0,95.0,2.2,24.0,597.0,249.95,159.95
2016,4,3,16,15,833.5,91.5,2.05,23.5,542.0,192.4,113.22
2016,4,3,16,30,810.0,88.0,1.9,23.0,487.0,137.26,73.71
2016,4,3,16,45,778.5,83.0,1.8,23.0,429.0,83.29,46.17
2016,4,3,17,0,747.0,78.0,1.7,23.0,371.0,55.56,42.35
2016,4,3,17,15,698.5,71.5,1.55,21.5,311.5,47.86,36.11
2016,4,3,17,30,650.0,65.0,1.4,20.0,252.0,45.35,34.18
2016,4,3,17,45,576.0,56.5,1.25,19.0,194.5,40.96,30.36
2016,4,3,18,0,502.0,48.0,1.1,18.0,137.0,36.35,26.11
2016,4,3,18,15,371.5,35.5,1.15,17.0,88.0,27.72,18.02
2016,4,3,18,30,241.0,23.0,1.2,16.0,39.0,18.56,5.59
2016,4,3,18,45,120.5,11.5,1.3,15.5,19.5,10.96,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,7.5,2.6,9.5,10.0,7.15,0.0
2016,4,4,6,30,115.0,15.0,2.8,10.0,20.0,85.09,0.0
2016,4,4,6,45,259.0,31.0,3.0,11.0,63.5,199.75,154.32
2016,4,4,7,0,403.0,47.0,3.2,12.0,107.0,310.58,255.75
2016,4,4,7,15,489.0,57.5,3.2,13.0,162.5,393.66,328.31
2016,4,4,7,30,575.0,68.0,3.2,14.0,218.0,483.17,402.73
2016,4,4,7,45,633.5,74.5,3.25,15.0,277.5,554.5,459.36
2016,4,4,8,0,692.0,81.0,3.3,16.0,337.0,628.58,514.72
2016,4,4,8,15,729.5,86.5,3.45,17.0,395.5,687.5,556.07
2016,4,4,8,30,767.0,92.0,3.6,18.0,454.0,742.75,593.45
2016,4,4,8,45,794.5,96.0,3.75,19.0,509.5,791.85,625.32
2016,4,4,9,0,822.0,100.0,3.9,20.0,565.0,839.63,655.57
2016,4,4,9,15,841.5,103.5,3.85,20.5,616.5,878.11,678.96
2016,4,4,9,30,861.0,107.0,3.8,21.0,668.0,914.27,700.42
2016,4,4,9,45,876.0,109.5,3.75,21.5,714.0,942.55,716.18
2016,4,4,10,0,891.0,112.0,3.7,22.0,760.0,960.19,724.64
2016,4,4,10,15,901.5,114.5,3.6,22.5,799.0,978.21,733.14
2016,4,4,10,30,912.0,117.0,3.5,23.0,838.0,992.88,739.38
2016,4,4,10,45,920.0,118.5,3.45,24.0,870.0,1000.63,740.01
2016,4,4,11,0,928.0,120.0,3.4,25.0,902.0,1004.79,738.44
2016,4,4,11,15,933.5,121.0,3.3,25.0,925.0,1002.46,735.29
2016,4,4,11,30,939.0,122.0,3.2,25.0,948.0,996.48,729.95
2016,4,4,11,45,942.5,122.5,3.1,25.5,963.0,984.55,719.47
2016,4,4,12,0,946.0,123.0,3.0,26.0,978.0,969.07,706.9
2016,4,4,12,15,947.0,123.0,2.9,26.0,983.5,947.45,691.86
2016,4,4,12,30,948.0,123.0,2.8,26.0,989.0,922.55,674.82
2016,4,4,12,45,947.5,122.5,2.7,26.5,985.5,892.8,653.38
2016,4,4,13,0,947.0,122.0,2.6,27.0,982.0,860.11,630.13
2016,4,4,13,15,944.5,121.5,2.5,27.0,969.5,823.1,605.29
2016,4,4,13,30,942.0,121.0,2.4,27.0,957.0,783.56,578.7
2016,4,4,13,45,938.0,119.5,2.3,27.5,935.5,739.78,546.63
2016,4,4,14,0,934.0,118.0,2.2,28.0,914.0,693.94,512.18
2016,4,4,14,15,927.0,116.5,2.05,28.0,884.5,644.48,475.29
2016,4,4,14,30,920.0,115.0,1.9,28.0,855.0,593.61,436.58
2016,4,4,14,45,910.5,112.5,1.8,28.0,818.0,539.53,394.83
2016,4,4,15,0,901.0,110.0,1.7,28.0,781.0,484.75,351.42
2016,4,4,15,15,888.0,107.5,1.6,27.5,736.5,428.17,306.16
2016,4,4,15,30,875.0,105.0,1.5,27.0,692.0,371.74,259.72
2016,4,4,15,45,858.5,101.5,1.4,27.0,642.5,307.78,206.52
2016,4,4,16,0,842.0,98.0,1.3,27.0,593.0,250.77,158.61
2016,4,4,16,15,818.0,94.0,1.2,26.5,538.0,193.58,113.02
2016,4,4,16,30,794.0,90.0,1.1,26.0,483.0,138.89,74.28
2016,4,4,16,45,763.0,84.5,1.05,26.0,425.5,85.45,46.83
2016,4,4,17,0,732.0,79.0,1.0,26.0,368.0,56.21,42.34
2016,4,4,17,15,684.0,73.0,1.0,24.5,309.5,48.86,36.48
2016,4,4,17,30,636.0,67.0,1.0,23.0,251.0,46.82,35.0
2016,4,4,17,45,563.0,58.0,1.0,22.0,194.0,42.09,30.95
2016,4,4,18,0,490.0,49.0,1.0,21.0,137.0,37.1,26.43
2016,4,4,18,15,362.5,36.0,1.05,20.0,88.0,28.06,18.09
2016,4,4,18,30,235.0,23.0,1.1,19.0,39.0,18.45,6.02
2016,4,4,18,45,117.5,11.5,1.2,18.5,19.5,10.96,0.0
2016,4,4,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,6,15,78.0,8.5,1.85,11.0,11.5,40.8,0.0
2016,4,5,6,30,156.0,17.0,2.2,12.0,23.0,110.84,0.0
2016,4,5,6,45,300.5,31.0,2.6,13.0,68.5,222.0,172.31
2016,4,5,7,0,445.0,45.0,3.0,14.0,114.0,333.53,272.93
2016,4,5,7,15,529.0,54.5,3.0,15.0,170.5,416.11,344.22
2016,4,5,7,30,613.0,64.0,3.0,16.0,227.0,505.0,417.05
2016,4,5,7,45,665.5,71.0,3.05,17.0,286.5,574.35,471.13
2016,4,5,8,0,718.0,78.0,3.1,18.0,346.0,646.0,523.2
2016,4,5,8,15,753.5,83.0,3.15,19.0,404.5,699.93,559.72
2016,4,5,8,30,789.0,88.0,3.2,20.0,463.0,758.03,598.11
2016,4,5,8,45,814.0,92.0,3.3,21.0,518.5,805.67,628.07
2016,4,5,9,0,839.0,96.0,3.4,22.0,574.0,851.82,656.35
2016,4,5,9,15,857.5,99.5,3.4,22.5,625.0,889.82,679.13
2016,4,5,9,30,876.0,103.0,3.4,23.0,676.0,925.39,700.0
2016,4,5,9,45,889.5,105.5,3.45,23.5,721.5,944.92,710.13
2016,4,5,10,0,903.0,108.0,3.5,24.0,767.0,969.08,723.55
2016,4,5,10,15,913.0,110.0,3.5,24.5,806.0,986.22,731.9
2016,4,5,10,30,923.0,112.0,3.5,25.0,845.0,999.97,738.12
2016,4,5,10,45,930.0,113.5,3.55,25.5,876.0,1006.81,740.27
2016,4,5,11,0,937.0,115.0,3.6,26.0,907.0,1010.05,740.25
2016,4,5,11,15,941.5,116.0,3.65,26.0,930.0,1006.75,737.59
2016,4,5,11,30,946.0,117.0,3.7,26.0,953.0,999.8,732.72
2016,4,5,11,45,949.0,117.5,3.8,26.5,967.5,987.35,723.28
2016,4,5,12,0,952.0,118.0,3.9,27.0,982.0,971.34,711.64
2016,4,5,12,15,953.0,118.5,3.95,27.0,987.0,950.11,697.75
2016,4,5,12,30,954.0,119.0,4.0,27.0,992.0,925.56,681.72
2016,4,5,12,45,952.5,119.0,4.05,27.0,988.5,895.31,661.86
2016,4,5,13,0,951.0,119.0,4.1,27.0,985.0,862.15,640.0
2016,4,5,13,15,948.5,118.0,4.1,27.0,972.0,824.57,614.81
2016,4,5,13,30,946.0,117.0,4.1,27.0,959.0,784.46,587.75
2016,4,5,13,45,940.0,117.0,4.2,27.5,937.0,740.51,555.79
2016,4,5,14,0,934.0,117.0,4.3,28.0,915.0,694.63,521.13
2016,4,5,14,15,926.5,115.5,4.3,27.5,885.5,644.88,484.66
2016,4,5,14,30,919.0,114.0,4.3,27.0,856.0,593.78,446.09
2016,4,5,14,45,908.0,112.5,4.3,27.0,818.0,539.84,403.41
2016,4,5,15,0,897.0,111.0,4.3,27.0,780.0,485.36,359.12
2016,4,5,15,15,728.0,163.0,4.2,27.0,685.5,404.8,296.07
2016,4,5,15,30,559.0,215.0,4.1,27.0,591.0,349.97,253.38
2016,4,5,15,45,696.0,157.5,4.05,27.0,591.0,305.5,212.06
2016,4,5,16,0,833.0,100.0,4.0,27.0,591.0,252.0,161.62
2016,4,5,16,15,809.0,96.0,3.75,26.5,536.5,195.32,115.65
2016,4,5,16,30,785.0,92.0,3.5,26.0,482.0,141.14,76.59
2016,4,5,16,45,750.0,87.5,3.25,25.5,424.5,88.88,49.38
2016,4,5,17,0,715.0,83.0,3.0,25.0,367.0,53.53,40.25
2016,4,5,17,15,667.0,76.0,2.75,24.0,308.5,51.0,38.4
2016,4,5,17,30,619.0,69.0,2.5,23.0,250.0,48.28,36.25
2016,4,5,17,45,541.0,60.5,2.3,22.0,193.0,44.06,32.64
2016,4,5,18,0,463.0,52.0,2.1,21.0,136.0,39.65,28.61
2016,4,5,18,15,339.5,38.5,2.25,20.0,88.0,30.25,19.96
2016,4,5,18,30,216.0,25.0,2.4,19.0,40.0,20.27,7.75
2016,4,5,18,45,108.0,12.5,2.6,18.5,20.0,11.91,0.0
2016,4,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,6,15,27.0,9.0,1.45,13.5,10.0,19.98,0.0
2016,4,6,6,30,54.0,18.0,2.0,14.0,20.0,55.69,0.49
2016,4,6,6,45,129.5,41.5,2.6,15.0,59.0,136.99,104.91
2016,4,6,7,0,205.0,65.0,3.2,16.0,98.0,213.28,172.92
2016,4,6,7,15,280.0,84.0,3.25,16.5,148.5,288.4,237.93
2016,4,6,7,30,355.0,103.0,3.3,17.0,199.0,381.35,315.1
2016,4,6,7,45,177.5,59.0,3.4,18.0,107.0,210.94,174.61
2016,4,6,8,0,0.0,15.0,3.5,19.0,15.0,13.91,6.05
2016,4,6,8,15,0.0,39.5,3.55,19.5,39.5,36.69,25.09
2016,4,6,8,30,0.0,64.0,3.6,20.0,64.0,59.54,43.85
2016,4,6,8,45,4.5,126.5,3.7,20.5,129.5,124.24,96.54
2016,4,6,9,0,9.0,189.0,3.8,21.0,195.0,192.0,150.31
2016,4,6,9,15,176.0,235.0,3.9,21.5,351.5,412.71,326.9
2016,4,6,9,30,343.0,281.0,4.0,22.0,508.0,630.14,490.62
2016,4,6,9,45,575.0,212.0,4.15,22.5,621.5,782.62,604.06
2016,4,6,10,0,807.0,143.0,4.3,23.0,735.0,928.23,704.22
2016,4,6,10,15,821.5,145.5,4.4,23.5,775.0,948.83,715.01
2016,4,6,10,30,836.0,148.0,4.5,24.0,815.0,966.29,724.58
2016,4,6,10,45,863.0,140.5,4.65,24.5,851.5,981.65,733.52
2016,4,6,11,0,890.0,133.0,4.8,25.0,888.0,986.19,735.25
2016,4,6,11,15,693.0,245.5,4.9,25.0,843.0,919.9,689.98
2016,4,6,11,30,496.0,358.0,5.0,25.0,798.0,834.95,625.5
2016,4,6,11,45,479.0,369.5,5.15,25.5,799.5,817.37,612.17
2016,4,6,12,0,462.0,381.0,5.3,26.0,801.0,798.02,597.24
2016,4,6,12,15,703.5,254.0,5.35,26.0,898.0,872.09,655.71
2016,4,6,12,30,945.0,127.0,5.4,26.0,995.0,927.08,694.35
2016,4,6,12,45,956.5,121.0,5.45,26.0,997.0,902.06,677.14
2016,4,6,13,0,968.0,115.0,5.5,26.0,999.0,873.49,657.9
2016,4,6,13,15,967.0,114.5,5.45,26.0,987.5,836.92,632.53
2016,4,6,13,30,966.0,114.0,5.4,26.0,976.0,797.66,605.22
2016,4,6,13,45,970.5,109.0,5.35,26.5,958.0,755.61,573.79
2016,4,6,14,0,975.0,104.0,5.3,27.0,940.0,710.78,538.86
2016,4,6,14,15,969.0,103.0,5.2,26.5,910.5,660.59,501.16
2016,4,6,14,30,963.0,102.0,5.1,26.0,881.0,608.81,461.24
2016,4,6,14,45,937.0,109.0,5.0,26.0,839.0,552.59,415.96
2016,4,6,15,0,911.0,116.0,4.9,26.0,797.0,497.04,370.21
2016,4,6,15,15,897.5,113.0,4.7,26.0,752.0,439.28,321.62
2016,4,6,15,30,884.0,110.0,4.5,26.0,707.0,376.04,268.01
2016,4,6,15,45,874.5,103.5,4.35,26.0,658.0,316.8,216.69
2016,4,6,16,0,865.0,97.0,4.2,26.0,609.0,257.95,165.87
2016,4,6,16,15,841.0,93.0,3.8,25.5,553.0,199.43,118.03
2016,4,6,16,30,817.0,89.0,3.4,25.0,497.0,143.39,77.18
2016,4,6,16,45,792.5,82.5,3.05,24.5,439.5,88.04,47.2
2016,4,6,17,0,768.0,76.0,2.7,24.0,382.0,53.66,40.54
2016,4,6,17,15,721.5,70.0,2.35,22.5,322.0,51.26,38.87
2016,4,6,17,30,675.0,64.0,2.0,21.0,262.0,44.31,33.11
2016,4,6,17,45,608.5,55.5,1.7,20.0,204.0,39.88,29.3
2016,4,6,18,0,542.0,47.0,1.4,19.0,146.0,35.19,25.04
2016,4,6,18,15,415.0,35.5,1.35,18.5,95.5,27.44,17.78
2016,4,6,18,30,288.0,24.0,1.3,18.0,45.0,19.24,7.61
2016,4,6,18,45,144.0,12.0,1.3,17.5,22.5,11.44,0.0
2016,4,6,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.5,1.55,12.0,11.5,10.96,0.0
2016,4,7,6,30,0.0,23.0,1.8,13.0,23.0,25.03,1.83
2016,4,7,6,45,116.5,40.5,2.1,14.5,60.0,127.71,98.44
2016,4,7,7,0,233.0,58.0,2.4,16.0,97.0,229.63,186.56
2016,4,7,7,15,275.0,78.0,2.45,16.5,141.0,288.83,237.78
2016,4,7,7,30,317.0,98.0,2.5,17.0,185.0,350.97,289.53
2016,4,7,7,45,351.0,114.0,2.6,18.0,231.0,405.11,332.44
2016,4,7,8,0,385.0,130.0,2.7,19.0,277.0,460.91,374.97
2016,4,7,8,15,598.0,109.5,2.7,19.5,378.5,619.57,497.8
2016,4,7,8,30,811.0,89.0,2.7,20.0,480.0,781.56,612.77
2016,4,7,8,45,833.5,93.5,2.75,21.0,536.0,828.35,640.4
2016,4,7,9,0,856.0,98.0,2.8,22.0,592.0,873.42,667.11
2016,4,7,9,15,874.0,101.5,2.9,22.5,643.5,911.3,690.05
2016,4,7,9,30,892.0,105.0,3.0,23.0,695.0,938.97,705.93
2016,4,7,9,45,749.5,167.5,3.2,24.0,686.5,902.15,677.65
2016,4,7,10,0,607.0,230.0,3.4,25.0,678.0,841.71,632.64
2016,4,7,10,15,775.5,169.5,3.4,25.5,771.5,938.23,697.1
2016,4,7,10,30,944.0,109.0,3.4,26.0,865.0,1020.71,748.24
2016,4,7,10,45,951.0,110.5,3.45,26.5,896.5,1027.52,749.73
2016,4,7,11,0,958.0,112.0,3.5,27.0,928.0,1030.65,749.61
2016,4,7,11,15,962.0,113.0,3.5,27.0,950.5,1026.68,746.19
2016,4,7,11,30,966.0,114.0,3.5,27.0,973.0,1019.0,740.58
2016,4,7,11,45,941.0,132.0,3.55,27.5,979.0,997.81,725.25
2016,4,7,12,0,916.0,150.0,3.6,28.0,985.0,973.14,707.85
2016,4,7,12,15,916.5,150.0,3.55,28.0,990.0,951.17,693.09
2016,4,7,12,30,917.0,150.0,3.5,28.0,995.0,926.08,676.32
2016,4,7,12,45,709.5,265.0,3.5,28.5,917.0,839.7,615.72
2016,4,7,13,0,502.0,380.0,3.5,29.0,839.0,752.58,550.39
2016,4,7,13,15,569.0,341.5,3.4,29.0,856.0,744.99,546.57
2016,4,7,13,30,636.0,303.0,3.3,29.0,873.0,730.18,537.0
2016,4,7,13,45,770.0,221.5,3.2,29.0,895.5,718.93,530.82
2016,4,7,14,0,904.0,140.0,3.1,29.0,918.0,698.22,517.07
2016,4,7,14,15,896.0,138.5,2.95,29.0,887.5,649.29,480.38
2016,4,7,14,30,888.0,137.0,2.8,29.0,857.0,596.37,440.3
2016,4,7,14,45,680.5,211.0,2.7,29.0,748.5,506.66,372.86
2016,4,7,15,0,473.0,285.0,2.6,29.0,640.0,438.27,321.33
2016,4,7,15,15,577.0,229.0,2.45,28.5,637.5,404.21,293.61
2016,4,7,15,30,681.0,173.0,2.3,28.0,635.0,357.19,253.86
2016,4,7,15,45,739.5,145.5,2.2,28.0,613.5,310.21,212.45
2016,4,7,16,0,798.0,118.0,2.1,28.0,592.0,262.2,169.32
2016,4,7,16,15,792.5,98.5,1.9,27.5,533.0,197.72,117.25
2016,4,7,16,30,787.0,79.0,1.7,27.0,474.0,134.02,69.92
2016,4,7,16,45,716.0,90.0,1.55,26.5,417.0,86.62,46.75
2016,4,7,17,0,645.0,101.0,1.4,26.0,360.0,66.73,51.23
2016,4,7,17,15,596.0,92.0,1.3,25.0,302.5,63.29,48.69
2016,4,7,17,30,547.0,83.0,1.2,24.0,245.0,59.59,45.79
2016,4,7,17,45,474.0,71.5,1.15,23.0,189.5,53.34,40.49
2016,4,7,18,0,401.0,60.0,1.1,22.0,134.0,45.26,33.34
2016,4,7,18,15,290.0,43.5,1.1,21.0,87.0,33.5,22.71
2016,4,7,18,30,179.0,27.0,1.1,20.0,40.0,21.19,9.3
2016,4,7,18,45,89.5,13.5,1.15,19.5,20.0,12.87,0.0
2016,4,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,6,15,45.5,10.0,1.95,13.5,12.5,29.01,0.0
2016,4,8,6,30,91.0,20.0,2.3,14.0,25.0,86.55,31.79
2016,4,8,6,45,191.0,41.0,2.7,14.5,68.0,178.39,140.02
2016,4,8,7,0,291.0,62.0,3.1,15.0,111.0,268.82,220.12
2016,4,8,7,15,367.5,77.5,3.25,15.5,163.5,346.2,287.04
2016,4,8,7,30,444.0,93.0,3.4,16.0,216.0,429.83,356.7
2016,4,8,7,45,501.5,103.5,3.55,17.0,272.5,499.19,411.72
2016,4,8,8,0,559.0,114.0,3.7,18.0,329.0,576.5,470.61
2016,4,8,8,15,598.5,122.5,4.1,18.5,385.0,636.47,515.77
2016,4,8,8,30,638.0,131.0,4.5,19.0,441.0,696.88,560.1
2016,4,8,8,45,674.5,134.5,4.9,20.0,496.0,749.12,596.42
2016,4,8,9,0,711.0,138.0,5.3,21.0,551.0,800.75,631.72
2016,4,8,9,15,563.5,201.5,5.3,21.5,546.5,748.99,588.96
2016,4,8,9,30,416.0,265.0,5.3,22.0,542.0,692.9,540.97
2016,4,8,9,45,355.0,303.0,5.35,22.5,550.5,668.72,519.4
2016,4,8,10,0,294.0,341.0,5.4,23.0,559.0,653.55,504.14
2016,4,8,10,15,332.0,349.5,5.35,23.5,607.5,696.57,534.18
2016,4,8,10,30,370.0,358.0,5.3,24.0,656.0,738.61,562.8
2016,4,8,10,45,594.5,264.5,5.25,24.5,764.0,863.73,655.45
2016,4,8,11,0,819.0,171.0,5.2,25.0,872.0,969.57,727.46
2016,4,8,11,15,587.0,294.5,5.1,25.0,803.5,869.78,653.73
2016,4,8,11,30,355.0,418.0,5.0,25.0,735.0,758.05,567.85
2016,4,8,11,45,429.5,397.5,4.95,25.5,786.5,800.56,598.15
2016,4,8,12,0,504.0,377.0,4.9,26.0,838.0,833.51,620.68
2016,4,8,12,15,485.5,383.0,4.75,26.0,829.5,805.23,599.28
2016,4,8,12,30,467.0,389.0,4.6,26.0,821.0,775.84,577.48
2016,4,8,12,45,463.5,387.5,4.5,26.5,814.5,751.23,558.54
2016,4,8,13,0,460.0,386.0,4.4,27.0,808.0,725.42,538.95
2016,4,8,13,15,640.0,283.5,4.25,27.0,862.5,746.54,557.46
2016,4,8,13,30,820.0,181.0,4.1,27.0,917.0,755.95,566.65
2016,4,8,13,45,617.0,275.0,3.95,27.0,821.5,662.96,496.11
2016,4,8,14,0,414.0,369.0,3.8,27.0,726.0,583.6,435.41
2016,4,8,14,15,274.5,385.5,3.7,26.5,619.5,494.03,369.77
2016,4,8,14,30,135.0,402.0,3.6,26.0,513.0,418.39,313.78
2016,4,8,14,45,116.0,379.0,3.55,26.0,471.5,378.85,284.73
2016,4,8,15,0,97.0,356.0,3.5,26.0,430.0,347.91,261.78
2016,4,8,15,15,409.0,260.5,3.5,26.0,542.5,365.32,271.48
2016,4,8,15,30,721.0,165.0,3.5,26.0,655.0,365.07,262.61
2016,4,8,15,45,705.5,157.0,3.5,26.0,607.5,311.37,217.18
2016,4,8,16,0,690.0,149.0,3.5,26.0,560.0,258.99,173.02
2016,4,8,16,15,662.5,142.0,3.35,25.5,507.5,207.0,131.32
2016,4,8,16,30,635.0,135.0,3.2,25.0,455.0,158.12,95.77
2016,4,8,16,45,599.5,126.5,3.05,24.5,400.0,111.0,69.22
2016,4,8,17,0,564.0,118.0,2.9,24.0,345.0,80.05,63.01
2016,4,8,17,15,513.0,107.0,2.6,23.0,289.0,74.71,58.9
2016,4,8,17,30,462.0,96.0,2.3,22.0,233.0,68.88,54.18
2016,4,8,17,45,385.5,82.0,2.0,21.0,179.5,60.33,46.89
2016,4,8,18,0,309.0,68.0,1.7,20.0,126.0,51.33,38.88
2016,4,8,18,15,213.0,48.0,1.7,19.0,81.5,36.97,25.9
2016,4,8,18,30,117.0,28.0,1.7,18.0,37.0,23.13,11.2
2016,4,8,18,45,58.5,14.0,1.7,17.5,18.5,13.34,0.0
2016,4,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,3.0,2.2,14.5,3.0,2.86,0.0
2016,4,9,6,30,0.0,6.0,2.4,15.0,6.0,5.55,0.0
2016,4,9,6,45,0.0,16.5,2.65,15.5,16.5,15.29,6.87
2016,4,9,7,0,0.0,27.0,2.9,16.0,27.0,25.05,15.43
2016,4,9,7,15,0.0,40.0,2.85,16.5,40.0,37.15,25.87
2016,4,9,7,30,0.0,53.0,2.8,17.0,53.0,49.26,36.17
2016,4,9,7,45,0.0,85.5,2.8,17.5,85.5,81.83,63.4
2016,4,9,8,0,0.0,118.0,2.8,18.0,118.0,115.38,90.89
2016,4,9,8,15,270.5,140.5,3.05,18.5,273.0,382.52,313.5
2016,4,9,8,30,541.0,163.0,3.3,19.0,428.0,651.06,521.49
2016,4,9,8,45,296.5,203.5,3.55,19.5,351.5,490.75,392.15
2016,4,9,9,0,52.0,244.0,3.8,20.0,275.0,302.2,238.35
2016,4,9,9,15,78.5,277.0,3.9,20.5,328.0,361.11,284.14
2016,4,9,9,30,105.0,310.0,4.0,21.0,381.0,420.33,328.57
2016,4,9,9,45,52.5,223.5,4.15,21.5,259.0,274.42,214.21
2016,4,9,10,0,0.0,137.0,4.3,22.0,137.0,129.08,97.91
2016,4,9,10,15,0.5,143.5,4.3,22.0,144.0,135.72,103.13
2016,4,9,10,30,1.0,150.0,4.3,22.0,151.0,142.34,108.18
2016,4,9,10,45,72.5,288.0,4.35,22.5,350.5,355.02,274.47
2016,4,9,11,0,144.0,426.0,4.4,23.0,550.0,573.86,435.88
2016,4,9,11,15,140.5,440.0,4.4,23.5,563.5,578.89,436.9
2016,4,9,11,30,137.0,454.0,4.4,24.0,577.0,583.01,438.28
2016,4,9,11,45,70.0,304.5,4.4,24.5,367.5,358.73,272.5
2016,4,9,12,0,3.0,155.0,4.4,25.0,158.0,148.09,110.5
2016,4,9,12,15,3.5,157.0,4.4,25.0,160.5,150.18,112.35
2016,4,9,12,30,4.0,159.0,4.4,25.0,163.0,152.21,113.91
2016,4,9,12,45,32.0,294.5,4.45,25.5,324.5,303.11,229.26
2016,4,9,13,0,60.0,430.0,4.5,26.0,486.0,446.73,334.77
2016,4,9,13,15,144.0,442.5,4.5,26.0,573.0,515.19,386.02
2016,4,9,13,30,228.0,455.0,4.5,26.0,660.0,575.57,430.62
2016,4,9,13,45,505.0,323.5,4.55,26.0,764.5,631.16,475.92
2016,4,9,14,0,782.0,192.0,4.6,26.0,869.0,667.67,505.46
2016,4,9,14,15,430.5,288.5,4.6,26.0,659.5,502.25,380.29
2016,4,9,14,30,79.0,385.0,4.6,26.0,450.0,379.87,286.09
2016,4,9,14,45,413.5,280.5,4.65,26.0,595.5,435.87,329.44
2016,4,9,15,0,748.0,176.0,4.7,26.0,741.0,470.95,352.07
2016,4,9,15,15,504.0,244.0,4.7,25.5,615.5,389.76,290.1
2016,4,9,15,30,260.0,312.0,4.7,25.0,490.0,335.13,250.77
2016,4,9,15,45,471.5,232.0,4.7,25.0,525.5,307.88,222.8
2016,4,9,16,0,683.0,152.0,4.7,25.0,561.0,261.09,176.21
2016,4,9,16,15,655.0,145.5,4.65,24.5,508.5,209.82,134.72
2016,4,9,16,30,627.0,139.0,4.6,24.0,456.0,161.72,99.38
2016,4,9,16,45,598.0,128.0,4.6,24.0,402.0,113.32,70.85
2016,4,9,17,0,569.0,117.0,4.6,24.0,348.0,79.04,62.18
2016,4,9,17,15,517.0,107.0,4.45,23.5,292.0,74.64,58.74
2016,4,9,17,30,465.0,97.0,4.3,23.0,236.0,69.54,54.55
2016,4,9,17,45,399.5,82.0,4.2,22.5,183.5,60.28,46.57
2016,4,9,18,0,334.0,67.0,4.1,22.0,131.0,50.51,37.86
2016,4,9,18,15,228.5,48.5,4.05,21.5,85.5,37.34,25.93
2016,4,9,18,30,123.0,30.0,4.0,21.0,40.0,24.68,12.49
2016,4,9,18,45,61.5,15.0,4.0,20.5,20.0,14.3,0.0
2016,4,9,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,12.5,3.15,16.5,14.5,26.02,0.0
2016,4,10,6,30,65.0,25.0,3.3,17.0,29.0,75.23,39.16
2016,4,10,6,45,163.5,47.0,3.45,17.5,72.0,162.42,127.02
2016,4,10,7,0,262.0,69.0,3.6,18.0,115.0,262.51,213.16
2016,4,10,7,15,131.0,70.5,3.85,18.5,93.5,177.32,144.48
2016,4,10,7,30,0.0,72.0,4.1,19.0,72.0,68.74,52.07
2016,4,10,7,45,0.0,92.5,4.4,19.5,92.5,89.33,69.11
2016,4,10,8,0,0.0,113.0,4.7,20.0,113.0,109.74,85.61
2016,4,10,8,15,0.0,105.0,4.85,20.5,105.0,99.83,77.01
2016,4,10,8,30,0.0,97.0,5.0,21.0,97.0,91.06,69.42
2016,4,10,8,45,0.0,117.5,5.2,22.0,117.5,111.17,85.18
2016,4,10,9,0,0.0,138.0,5.4,23.0,138.0,131.26,100.63
2016,4,10,9,15,0.0,135.0,5.4,23.5,135.0,127.79,97.32
2016,4,10,9,30,0.0,132.0,5.4,24.0,132.0,124.54,94.26
2016,4,10,9,45,5.0,178.0,5.45,24.5,181.5,174.29,133.16
2016,4,10,10,0,10.0,224.0,5.5,25.0,231.0,224.35,171.58
2016,4,10,10,15,14.5,257.5,5.5,25.5,269.0,261.38,199.38
2016,4,10,10,30,19.0,291.0,5.5,26.0,307.0,298.2,226.65
2016,4,10,10,45,12.5,234.5,5.5,26.5,245.0,235.11,177.78
2016,4,10,11,0,6.0,178.0,5.5,27.0,183.0,173.7,130.12
2016,4,10,11,15,5.5,171.5,5.5,27.0,176.5,166.75,124.68
2016,4,10,11,30,5.0,165.0,5.5,27.0,170.0,159.85,119.25
2016,4,10,11,45,5.5,166.5,5.55,27.0,172.0,161.49,120.45
2016,4,10,12,0,6.0,168.0,5.6,27.0,174.0,163.06,121.62
2016,4,10,12,15,163.0,310.0,5.45,27.0,461.5,444.19,337.88
2016,4,10,12,30,320.0,452.0,5.3,27.0,749.0,707.85,528.32
2016,4,10,12,45,304.5,454.5,5.2,27.0,736.5,681.23,507.42
2016,4,10,13,0,289.0,457.0,5.1,27.0,724.0,654.5,487.71
2016,4,10,13,15,283.0,451.5,4.9,26.5,710.5,628.05,469.1
2016,4,10,13,30,277.0,446.0,4.7,26.0,697.0,601.47,450.26
2016,4,10,13,45,142.5,322.0,4.55,26.0,451.0,388.38,293.71
2016,4,10,14,0,8.0,198.0,4.4,26.0,205.0,188.15,141.12
2016,4,10,14,15,38.5,289.5,4.6,26.0,321.5,282.81,214.02
2016,4,10,14,30,69.0,381.0,4.8,26.0,438.0,371.34,280.49
2016,4,10,14,45,34.5,260.5,5.05,26.0,289.0,248.26,187.95
2016,4,10,15,0,0.0,140.0,5.3,26.0,140.0,129.45,96.71
2016,4,10,15,15,0.0,126.5,5.4,26.0,126.5,117.12,87.37
2016,4,10,15,30,0.0,113.0,5.5,26.0,113.0,104.84,77.93
2016,4,10,15,45,0.0,114.0,5.65,26.0,114.0,105.56,78.74
2016,4,10,16,0,0.0,115.0,5.8,26.0,115.0,106.18,79.5
2016,4,10,16,15,0.0,113.0,5.7,25.5,113.0,104.05,78.23
2016,4,10,16,30,0.0,111.0,5.6,25.0,111.0,101.78,76.86
2016,4,10,16,45,0.0,97.0,5.6,25.0,97.0,89.22,67.02
2016,4,10,17,0,0.0,83.0,5.6,25.0,83.0,76.73,59.98
2016,4,10,17,15,173.5,99.5,5.35,24.5,152.0,75.18,58.97
2016,4,10,17,30,347.0,116.0,5.1,24.0,221.0,83.4,66.19
2016,4,10,17,45,270.0,98.5,4.95,23.5,169.5,75.59,59.49
2016,4,10,18,0,193.0,81.0,4.8,23.0,118.0,63.01,48.37
2016,4,10,18,15,121.5,55.0,4.65,22.5,75.5,43.85,31.32
2016,4,10,18,30,50.0,29.0,4.5,22.0,33.0,24.95,12.96
2016,4,10,18,45,25.0,14.5,4.4,21.5,16.5,13.82,0.0
2016,4,10,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,4.5,3.65,20.0,4.5,4.29,0.0
2016,4,11,6,30,0.0,9.0,3.7,20.0,9.0,8.33,0.0
2016,4,11,6,45,0.0,24.5,3.8,20.5,24.5,22.73,12.74
2016,4,11,7,0,0.0,40.0,3.9,21.0,40.0,37.17,25.08
2016,4,11,7,15,0.0,58.5,4.1,21.5,58.5,55.6,40.6
2016,4,11,7,30,0.0,77.0,4.3,22.0,77.0,74.14,55.96
2016,4,11,7,45,0.0,96.5,4.5,22.5,96.5,93.58,71.76
2016,4,11,8,0,0.0,116.0,4.7,23.0,116.0,112.87,87.11
2016,4,11,8,15,0.0,127.5,4.8,23.5,127.5,123.42,95.14
2016,4,11,8,30,0.0,139.0,4.9,24.0,139.0,134.09,103.15
2016,4,11,8,45,0.0,123.5,5.0,24.5,123.5,117.18,89.07
2016,4,11,9,0,0.0,108.0,5.1,25.0,108.0,101.37,76.0
2016,4,11,9,15,0.0,99.5,5.05,25.5,99.5,92.98,68.93
2016,4,11,9,30,0.0,91.0,5.0,26.0,91.0,84.87,62.16
2016,4,11,9,45,1.0,127.5,4.95,26.5,128.5,120.91,90.25
2016,4,11,10,0,2.0,164.0,4.9,27.0,166.0,157.27,118.12
2016,4,11,10,15,139.5,276.5,4.75,27.5,390.5,423.01,323.32
2016,4,11,10,30,277.0,389.0,4.6,28.0,615.0,684.66,511.39
2016,4,11,10,45,310.0,396.0,4.5,28.5,657.0,718.53,532.27
2016,4,11,11,0,343.0,403.0,4.4,29.0,699.0,750.86,553.03
2016,4,11,11,15,340.0,415.5,4.2,29.0,715.0,752.74,552.58
2016,4,11,11,30,337.0,428.0,4.0,29.0,731.0,752.89,551.15
2016,4,11,11,45,284.0,449.0,3.85,29.5,707.0,713.59,520.67
2016,4,11,12,0,231.0,470.0,3.7,30.0,683.0,668.39,486.56
2016,4,11,12,15,510.0,335.5,3.55,30.0,809.5,784.38,573.16
2016,4,11,12,30,789.0,201.0,3.4,30.0,936.0,874.88,637.53
2016,4,11,12,45,796.0,196.0,3.25,30.5,934.5,849.58,618.04
2016,4,11,13,0,803.0,191.0,3.1,31.0,933.0,821.53,597.68
2016,4,11,13,15,800.0,189.5,2.95,31.0,920.5,786.31,573.39
2016,4,11,13,30,797.0,188.0,2.8,31.0,908.0,749.15,547.03
2016,4,11,13,45,798.0,182.0,2.65,31.5,889.0,709.0,517.36
2016,4,11,14,0,799.0,176.0,2.5,32.0,870.0,666.93,486.02
2016,4,11,14,15,791.0,174.0,2.4,31.5,841.5,621.19,453.62
2016,4,11,14,30,783.0,172.0,2.3,31.0,813.0,574.61,419.77
2016,4,11,14,45,784.0,162.0,2.2,31.0,780.0,525.04,382.15
2016,4,11,15,0,785.0,152.0,2.1,31.0,747.0,474.18,342.54
2016,4,11,15,15,770.0,148.5,1.95,31.0,704.5,421.4,300.42
2016,4,11,15,30,755.0,145.0,1.8,31.0,662.0,364.04,254.17
2016,4,11,15,45,742.5,137.5,1.7,31.0,615.5,309.86,209.57
2016,4,11,16,0,730.0,130.0,1.6,31.0,569.0,256.6,165.59
2016,4,11,16,15,704.0,124.5,1.45,30.5,516.5,203.77,123.92
2016,4,11,16,30,678.0,119.0,1.3,30.0,464.0,153.78,87.89
2016,4,11,16,45,653.5,109.5,1.15,30.0,410.5,103.81,58.89
2016,4,11,17,0,629.0,100.0,1.0,30.0,357.0,65.29,49.08
2016,4,11,17,15,579.5,91.5,0.9,29.0,300.5,62.23,46.94
2016,4,11,17,30,530.0,83.0,0.8,28.0,244.0,58.93,44.43
2016,4,11,17,45,467.0,71.0,0.75,27.5,190.5,52.27,38.82
2016,4,11,18,0,404.0,59.0,0.7,27.0,137.0,45.16,32.59
2016,4,11,18,15,292.5,44.0,0.8,26.0,90.5,33.7,22.49
2016,4,11,18,30,181.0,29.0,0.9,25.0,44.0,22.67,11.36
2016,4,11,18,45,90.5,14.5,1.0,24.5,22.0,13.82,0.0
2016,4,11,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,5.5,3.6,14.0,5.5,5.24,0.0
2016,4,12,6,30,0.0,11.0,3.6,14.0,11.0,10.19,1.41
2016,4,12,6,45,0.0,24.5,3.65,14.5,24.5,22.73,13.21
2016,4,12,7,0,0.0,38.0,3.7,15.0,38.0,35.3,24.22
2016,4,12,7,15,0.0,54.5,3.65,15.5,54.5,51.02,37.78
2016,4,12,7,30,0.0,71.0,3.6,16.0,71.0,67.4,51.66
2016,4,12,7,45,0.0,88.5,3.6,17.0,88.5,84.72,65.91
2016,4,12,8,0,0.0,106.0,3.6,18.0,106.0,101.93,79.73
2016,4,12,8,15,0.0,71.5,3.7,18.5,71.5,66.54,50.0
2016,4,12,8,30,0.0,37.0,3.8,19.0,37.0,34.38,23.05
2016,4,12,8,45,7.0,122.0,3.95,19.5,126.0,121.6,94.78
2016,4,12,9,0,14.0,207.0,4.1,20.0,215.0,214.84,169.08
2016,4,12,9,15,15.5,224.0,4.05,20.5,234.0,232.56,182.04
2016,4,12,9,30,17.0,241.0,4.0,21.0,253.0,250.25,194.98
2016,4,12,9,45,18.5,256.0,3.95,21.5,269.5,265.82,206.16
2016,4,12,10,0,20.0,271.0,3.9,22.0,286.0,281.33,217.19
2016,4,12,10,15,16.0,255.5,3.75,22.0,268.0,260.76,200.73
2016,4,12,10,30,12.0,240.0,3.6,22.0,250.0,240.69,184.79
2016,4,12,10,45,12.5,247.5,3.5,22.5,258.5,247.85,189.64
2016,4,12,11,0,13.0,255.0,3.4,23.0,267.0,254.93,194.37
2016,4,12,11,15,13.0,261.5,3.35,23.0,274.0,260.47,198.31
2016,4,12,11,30,13.0,268.0,3.3,23.0,281.0,265.91,202.21
2016,4,12,11,45,25.5,333.5,3.25,23.5,358.0,346.37,262.3
2016,4,12,12,0,38.0,399.0,3.2,24.0,435.0,418.51,314.62
2016,4,12,12,15,24.5,315.5,3.3,24.0,339.0,322.38,243.29
2016,4,12,12,30,11.0,232.0,3.4,24.0,243.0,226.62,171.17
2016,4,12,12,45,5.5,152.5,3.5,24.5,158.0,147.1,110.0
2016,4,12,13,0,0.0,73.0,3.6,25.0,73.0,68.28,48.36
2016,4,12,13,15,6.0,161.5,3.7,25.0,167.5,155.08,116.25
2016,4,12,13,30,12.0,250.0,3.8,25.0,262.0,240.16,181.4
2016,4,12,13,45,18.0,289.5,3.9,25.0,306.0,278.75,210.62
2016,4,12,14,0,24.0,329.0,4.0,25.0,350.0,315.83,238.62
2016,4,12,14,15,25.0,324.5,4.0,25.0,346.0,304.88,230.53
2016,4,12,14,30,26.0,320.0,4.0,25.0,342.0,297.7,225.39
2016,4,12,14,45,13.0,230.5,4.0,25.0,241.5,216.73,164.16
2016,4,12,15,0,0.0,141.0,4.0,25.0,141.0,130.36,97.67
2016,4,12,15,15,3.5,172.0,3.95,24.5,174.5,158.92,120.52
2016,4,12,15,30,7.0,203.0,3.9,24.0,208.0,185.93,142.04
2016,4,12,15,45,24.0,224.5,3.9,24.0,239.0,206.85,158.17
2016,4,12,16,0,41.0,246.0,3.9,24.0,270.0,215.25,164.34
2016,4,12,16,15,20.5,165.0,3.8,23.5,177.0,151.4,115.54
2016,4,12,16,30,0.0,84.0,3.7,23.0,84.0,78.23,58.3
2016,4,12,16,45,0.0,74.0,3.65,23.0,74.0,68.88,50.96
2016,4,12,17,0,0.0,64.0,3.6,23.0,64.0,59.53,45.72
2016,4,12,17,15,0.0,53.5,3.55,22.5,53.5,49.72,37.51
2016,4,12,17,30,0.0,43.0,3.5,22.0,43.0,39.93,29.16
2016,4,12,17,45,0.0,33.0,3.45,21.5,33.0,30.62,21.08
2016,4,12,18,0,0.0,23.0,3.4,21.0,23.0,21.32,12.87
2016,4,12,18,15,0.0,15.0,3.75,20.5,15.0,13.89,6.21
2016,4,12,18,30,0.0,7.0,4.1,20.0,7.0,6.48,0.0
2016,4,12,18,45,0.0,3.5,4.45,19.5,3.5,3.34,0.0
2016,4,12,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
