Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,19,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,7.5,3.05,15.0,7.5,7.15,0.0
2016,4,13,6,30,0.0,15.0,3.1,15.0,15.0,13.91,4.37
2016,4,13,6,45,0.0,33.0,3.15,15.5,33.0,30.72,19.79
2016,4,13,7,0,0.0,51.0,3.2,16.0,51.0,49.23,35.86
2016,4,13,7,15,0.0,72.5,3.15,16.5,72.5,71.41,54.8
2016,4,13,7,30,0.0,94.0,3.1,17.0,94.0,93.15,73.03
2016,4,13,7,45,17.5,124.5,3.1,17.5,131.5,137.63,110.25
2016,4,13,8,0,35.0,155.0,3.1,18.0,169.0,193.65,156.05
2016,4,13,8,15,26.0,168.5,2.95,18.0,180.0,199.54,159.83
2016,4,13,8,30,17.0,182.0,2.8,18.0,191.0,194.12,154.49
2016,4,13,8,45,8.5,134.0,2.7,18.5,138.5,135.02,105.77
2016,4,13,9,0,0.0,86.0,2.6,19.0,86.0,80.14,60.39
2016,4,13,9,15,0.0,91.5,2.55,19.0,91.5,85.31,64.45
2016,4,13,9,30,0.0,97.0,2.5,19.0,97.0,90.56,68.5
2016,4,13,9,45,0.0,119.0,2.5,19.5,119.0,111.73,85.21
2016,4,13,10,0,0.0,141.0,2.5,20.0,141.0,132.94,101.7
2016,4,13,10,15,5.5,190.0,2.55,20.0,195.0,185.75,143.35
2016,4,13,10,30,11.0,239.0,2.6,20.0,249.0,238.74,184.38
2016,4,13,10,45,6.5,196.5,2.65,20.5,203.0,192.35,147.57
2016,4,13,11,0,2.0,154.0,2.7,21.0,157.0,146.9,111.56
2016,4,13,11,15,26.0,281.5,2.7,21.0,306.5,300.03,230.43
2016,4,13,11,30,50.0,409.0,2.7,21.0,456.0,447.73,340.02
2016,4,13,11,45,57.0,424.0,2.7,21.5,477.0,464.85,351.05
2016,4,13,12,0,64.0,439.0,2.7,22.0,498.0,481.12,362.01
2016,4,13,12,15,40.0,371.5,2.7,22.0,409.0,389.77,294.69
2016,4,13,12,30,16.0,304.0,2.7,22.0,320.0,298.41,226.39
2016,4,13,12,45,18.5,320.5,2.7,22.5,338.5,314.4,238.26
2016,4,13,13,0,21.0,337.0,2.7,23.0,357.0,329.89,249.34
2016,4,13,13,15,32.0,368.5,2.65,23.0,398.0,364.2,274.96
2016,4,13,13,30,43.0,400.0,2.6,23.0,439.0,395.92,298.36
2016,4,13,13,45,101.0,420.5,2.6,23.5,509.5,448.16,337.03
2016,4,13,14,0,159.0,441.0,2.6,24.0,580.0,490.27,367.38
2016,4,13,14,15,195.5,422.5,2.45,24.0,588.0,484.07,362.75
2016,4,13,14,30,232.0,404.0,2.3,24.0,596.0,474.46,355.5
2016,4,13,14,45,120.5,311.5,2.2,24.0,411.0,328.59,248.02
2016,4,13,15,0,9.0,219.0,2.1,24.0,226.0,203.38,153.97
2016,4,13,15,15,41.0,264.5,2.0,23.5,293.5,246.18,187.26
2016,4,13,15,30,73.0,310.0,1.9,23.0,361.0,286.62,217.64
2016,4,13,15,45,163.0,289.0,1.85,23.0,391.5,280.66,210.46
2016,4,13,16,0,253.0,268.0,1.8,23.0,422.0,264.19,194.03
2016,4,13,16,15,204.5,246.5,1.8,22.5,363.5,228.9,168.44
2016,4,13,16,30,156.0,225.0,1.8,22.0,305.0,191.68,142.38
2016,4,13,16,45,408.5,158.0,1.8,22.0,334.5,130.4,88.67
2016,4,13,17,0,661.0,91.0,1.8,22.0,364.0,58.31,44.8
2016,4,13,17,15,614.5,84.0,1.7,21.5,308.0,56.1,43.2
2016,4,13,17,30,568.0,77.0,1.6,21.0,252.0,53.73,41.3
2016,4,13,17,45,496.5,67.5,1.5,20.5,197.0,48.99,37.2
2016,4,13,18,0,425.0,58.0,1.4,20.0,142.0,43.98,32.64
2016,4,13,18,15,318.0,44.0,1.4,19.5,95.0,34.39,23.84
2016,4,13,18,30,211.0,30.0,1.4,19.0,48.0,23.43,12.79
2016,4,13,18,45,105.5,15.0,1.4,18.5,24.0,14.3,0.0
2016,4,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,14,6,15,98.0,14.5,2.8,13.5,22.5,57.54,0.0
2016,4,14,6,30,196.0,29.0,3.0,14.0,45.0,161.0,114.23
2016,4,14,6,45,308.5,44.0,3.25,14.5,92.5,247.36,199.99
2016,4,14,7,0,421.0,59.0,3.5,15.0,140.0,347.86,287.57
2016,4,14,7,15,493.5,69.0,3.55,15.5,195.0,425.19,353.51
2016,4,14,7,30,566.0,79.0,3.6,16.0,250.0,507.43,420.67
2016,4,14,7,45,386.0,122.5,3.7,16.5,250.0,446.84,369.01
2016,4,14,8,0,206.0,166.0,3.8,17.0,250.0,349.46,286.84
2016,4,14,8,15,287.5,179.5,3.75,17.5,315.0,446.67,364.37
2016,4,14,8,30,369.0,193.0,3.7,18.0,380.0,536.04,432.91
2016,4,14,8,45,582.5,152.0,3.7,19.0,485.0,699.96,557.34
2016,4,14,9,0,796.0,111.0,3.7,20.0,590.0,850.07,661.06
2016,4,14,9,15,550.5,207.5,3.65,20.5,552.0,751.52,584.55
2016,4,14,9,30,305.0,304.0,3.6,21.0,514.0,626.17,484.57
2016,4,14,9,45,584.0,213.5,3.6,21.5,646.0,807.79,621.27
2016,4,14,10,0,863.0,123.0,3.6,22.0,778.0,973.19,732.49
2016,4,14,10,15,873.0,125.5,3.55,22.0,815.5,981.64,735.07
2016,4,14,10,30,883.0,128.0,3.5,22.0,853.0,995.1,742.42
2016,4,14,10,45,891.0,129.5,3.5,22.5,883.5,1002.2,744.51
2016,4,14,11,0,899.0,131.0,3.5,23.0,914.0,1005.84,744.5
2016,4,14,11,15,904.0,132.0,3.45,23.5,936.0,1002.58,739.73
2016,4,14,11,30,909.0,133.0,3.4,24.0,958.0,995.82,732.87
2016,4,14,11,45,908.5,136.0,3.4,24.5,970.5,982.41,722.19
2016,4,14,12,0,908.0,139.0,3.4,25.0,983.0,965.67,709.5
2016,4,14,12,15,909.0,139.0,3.35,25.0,987.5,944.24,694.9
2016,4,14,12,30,910.0,139.0,3.3,25.0,992.0,919.74,678.37
2016,4,14,12,45,907.0,140.0,3.3,25.0,987.5,889.86,658.61
2016,4,14,13,0,904.0,141.0,3.3,25.0,983.0,857.36,637.07
2016,4,14,13,15,900.5,140.5,3.25,25.0,969.5,820.69,612.36
2016,4,14,13,30,897.0,140.0,3.2,25.0,956.0,781.78,586.02
2016,4,14,13,45,890.5,139.5,3.2,25.5,934.0,738.71,554.46
2016,4,14,14,0,884.0,139.0,3.2,26.0,912.0,693.96,520.75
2016,4,14,14,15,876.5,137.0,3.15,25.5,882.5,645.87,485.79
2016,4,14,14,30,869.0,135.0,3.1,25.0,853.0,596.59,448.98
2016,4,14,14,45,857.5,133.0,3.1,25.0,815.5,540.76,405.66
2016,4,14,15,0,846.0,131.0,3.1,25.0,778.0,487.52,362.98
2016,4,14,15,15,832.5,128.0,3.05,25.0,734.5,432.62,317.82
2016,4,14,15,30,819.0,125.0,3.0,25.0,691.0,378.17,271.92
2016,4,14,15,45,800.0,121.5,3.0,25.0,641.5,322.42,224.46
2016,4,14,16,0,781.0,118.0,3.0,25.0,592.0,268.21,178.15
2016,4,14,16,15,756.0,113.5,2.95,24.5,538.5,208.14,129.06
2016,4,14,16,30,731.0,109.0,2.9,24.0,485.0,156.06,89.7
2016,4,14,16,45,697.0,103.5,2.85,23.5,429.0,105.59,59.38
2016,4,14,17,0,663.0,98.0,2.8,23.0,373.0,63.46,49.05
2016,4,14,17,15,615.5,90.0,2.5,22.0,315.5,60.72,47.09
2016,4,14,17,30,568.0,82.0,2.2,21.0,258.0,57.76,44.8
2016,4,14,17,45,497.5,72.0,1.95,20.5,202.5,52.79,40.51
2016,4,14,18,0,427.0,62.0,1.7,20.0,147.0,47.54,35.73
2016,4,14,18,15,320.0,47.0,1.65,19.0,99.0,35.97,25.27
2016,4,14,18,30,213.0,32.0,1.6,18.0,51.0,25.01,14.3
2016,4,14,18,45,106.5,16.0,1.55,17.5,25.5,15.25,0.0
2016,4,14,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,91.0,15.5,1.2,13.0,23.5,55.64,0.0
2016,4,15,6,30,182.0,31.0,1.4,14.0,47.0,157.19,113.91
2016,4,15,6,45,285.0,47.5,1.6,15.0,94.0,240.13,193.17
2016,4,15,7,0,388.0,64.0,1.8,16.0,141.0,333.28,272.9
2016,4,15,7,15,205.0,87.5,1.7,16.5,129.5,248.54,204.3
2016,4,15,7,30,22.0,111.0,1.6,17.0,118.0,127.9,102.1
2016,4,15,7,45,28.0,134.0,1.5,17.5,145.0,165.57,133.09
2016,4,15,8,0,34.0,157.0,1.4,18.0,172.0,194.86,156.18
2016,4,15,8,15,91.5,190.5,1.3,18.5,236.0,278.32,223.2
2016,4,15,8,30,149.0,224.0,1.2,19.0,300.0,377.82,299.57
2016,4,15,8,45,166.5,249.5,1.2,20.0,343.0,423.04,331.06
2016,4,15,9,0,184.0,275.0,1.2,21.0,386.0,468.28,362.05
2016,4,15,9,15,176.5,300.5,1.2,21.5,414.0,490.62,375.68
2016,4,15,9,30,169.0,326.0,1.2,22.0,442.0,511.6,388.34
2016,4,15,9,45,216.5,343.0,1.25,22.5,501.5,573.53,431.85
2016,4,15,10,0,264.0,360.0,1.3,23.0,561.0,649.11,483.21
2016,4,15,10,15,563.0,248.0,1.4,23.0,703.5,825.9,610.84
2016,4,15,10,30,862.0,136.0,1.5,23.0,846.0,993.17,719.5
2016,4,15,10,45,873.0,135.5,1.65,23.5,877.0,992.51,716.74
2016,4,15,11,0,884.0,135.0,1.8,24.0,908.0,996.93,719.3
2016,4,15,11,15,889.0,136.0,1.9,24.5,929.5,993.67,716.33
2016,4,15,11,30,894.0,137.0,2.0,25.0,951.0,986.98,711.32
2016,4,15,11,45,890.0,142.0,2.1,25.5,962.5,972.34,701.35
2016,4,15,12,0,886.0,147.0,2.2,26.0,974.0,954.48,689.41
2016,4,15,12,15,887.0,147.5,2.25,26.0,978.5,933.84,676.58
2016,4,15,12,30,888.0,148.0,2.3,26.0,983.0,910.2,661.81
2016,4,15,12,45,887.5,147.0,2.35,26.5,978.5,881.09,642.18
2016,4,15,13,0,887.0,146.0,2.4,27.0,974.0,849.35,620.82
2016,4,15,13,15,884.0,145.5,2.4,27.0,961.0,813.6,597.58
2016,4,15,13,30,881.0,145.0,2.4,27.0,948.0,775.63,572.72
2016,4,15,13,45,553.0,292.0,2.45,27.0,792.5,641.26,474.5
2016,4,15,14,0,225.0,439.0,2.5,27.0,637.0,531.68,392.04
2016,4,15,14,15,539.5,288.5,2.55,27.0,741.0,571.31,425.18
2016,4,15,14,30,854.0,138.0,2.6,27.0,845.0,589.29,439.19
2016,4,15,14,45,844.5,135.0,2.65,27.0,808.5,537.21,398.89
2016,4,15,15,0,835.0,132.0,2.7,27.0,772.0,484.7,357.46
2016,4,15,15,15,821.0,129.0,2.7,27.0,728.5,430.21,313.27
2016,4,15,15,30,807.0,126.0,2.7,27.0,685.0,376.23,268.37
2016,4,15,15,45,787.0,122.5,2.75,27.0,635.5,320.87,221.84
2016,4,15,16,0,767.0,119.0,2.8,27.0,586.0,267.18,176.48
2016,4,15,16,15,742.5,114.0,2.75,26.5,533.0,207.58,128.15
2016,4,15,16,30,718.0,109.0,2.7,26.0,480.0,155.96,89.29
2016,4,15,16,45,683.5,103.5,2.65,25.5,424.0,106.21,59.3
2016,4,15,17,0,649.0,98.0,2.6,25.0,368.0,63.28,48.47
2016,4,15,17,15,601.5,90.0,2.35,24.0,311.5,60.54,46.53
2016,4,15,17,30,554.0,82.0,2.1,23.0,255.0,57.58,44.26
2016,4,15,17,45,483.5,72.0,1.85,22.5,200.0,52.62,40.01
2016,4,15,18,0,413.0,62.0,1.6,22.0,145.0,47.36,35.29
2016,4,15,18,15,310.0,47.0,1.65,21.5,98.0,35.91,24.96
2016,4,15,18,30,207.0,32.0,1.7,21.0,51.0,24.97,14.21
2016,4,15,18,45,103.5,16.0,1.8,20.5,25.5,15.25,0.0
2016,4,15,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,16,6,15,30.0,16.0,2.6,17.0,18.5,28.81,0.0
2016,4,16,6,30,60.0,32.0,2.7,17.0,37.0,76.57,53.43
2016,4,16,6,45,128.0,58.5,2.85,17.5,80.5,159.93,126.8
2016,4,16,7,0,196.0,85.0,3.0,18.0,124.0,237.75,193.55
2016,4,16,7,15,126.5,102.0,3.25,18.5,130.5,207.6,169.33
2016,4,16,7,30,57.0,119.0,3.5,19.0,137.0,170.72,137.85
2016,4,16,7,45,28.5,96.5,3.75,19.5,105.5,119.87,95.13
2016,4,16,8,0,0.0,74.0,4.0,20.0,74.0,68.87,51.74
2016,4,16,8,15,0.0,72.5,4.3,20.5,72.5,67.48,50.33
2016,4,16,8,30,0.0,71.0,4.6,21.0,71.0,66.09,48.89
2016,4,16,8,45,0.0,116.5,4.9,22.0,116.5,109.99,84.1
2016,4,16,9,0,0.0,162.0,5.2,23.0,162.0,155.33,119.64
2016,4,16,9,15,0.0,152.5,5.3,23.5,152.5,145.05,110.86
2016,4,16,9,30,0.0,143.0,5.4,24.0,143.0,135.25,102.6
2016,4,16,9,45,2.5,161.5,5.55,24.5,163.5,155.52,118.19
2016,4,16,10,0,5.0,180.0,5.7,25.0,184.0,175.78,133.61
2016,4,16,10,15,2.5,161.0,5.75,25.0,163.0,154.56,116.69
2016,4,16,10,30,0.0,142.0,5.8,25.0,142.0,133.68,100.1
2016,4,16,10,45,0.0,123.5,5.85,25.5,123.5,115.95,85.92
2016,4,16,11,0,0.0,105.0,5.9,26.0,105.0,98.38,71.94
2016,4,16,11,15,1.0,125.0,5.9,26.0,125.5,118.28,87.43
2016,4,16,11,30,2.0,145.0,5.9,26.0,146.0,138.1,102.77
2016,4,16,11,45,7.5,202.0,5.9,26.5,209.0,197.08,148.06
2016,4,16,12,0,13.0,259.0,5.9,27.0,272.0,255.62,192.23
2016,4,16,12,15,7.5,201.0,5.9,27.0,208.5,195.17,146.04
2016,4,16,12,30,2.0,143.0,5.9,27.0,145.0,135.56,100.17
2016,4,16,12,45,3.5,152.0,5.95,27.0,155.5,145.01,107.56
2016,4,16,13,0,5.0,161.0,6.0,27.0,166.0,154.28,114.77
2016,4,16,13,15,19.5,271.0,6.0,27.0,289.5,266.12,200.42
2016,4,16,13,30,34.0,381.0,6.0,27.0,413.0,372.67,280.22
2016,4,16,13,45,123.5,411.5,6.0,27.0,521.5,453.71,341.93
2016,4,16,14,0,213.0,442.0,6.0,27.0,630.0,526.73,396.38
2016,4,16,14,15,106.5,291.5,5.95,26.5,385.5,322.58,244.74
2016,4,16,14,30,0.0,141.0,5.9,26.0,141.0,130.75,97.29
2016,4,16,14,45,1.5,153.5,5.85,26.0,154.5,142.62,106.86
2016,4,16,15,0,3.0,166.0,5.8,26.0,168.0,154.11,116.0
2016,4,16,15,15,1.5,156.5,5.7,25.5,157.5,144.52,108.97
2016,4,16,15,30,0.0,147.0,5.6,25.0,147.0,135.14,102.1
2016,4,16,15,45,50.5,211.5,5.55,25.0,242.0,197.82,150.25
2016,4,16,16,0,101.0,276.0,5.5,25.0,337.0,251.45,190.19
2016,4,16,16,15,50.5,181.5,5.35,24.5,212.0,164.15,124.07
2016,4,16,16,30,0.0,87.0,5.2,24.0,87.0,81.04,60.33
2016,4,16,16,45,31.0,128.0,5.1,24.0,141.0,112.2,84.82
2016,4,16,17,0,62.0,169.0,5.0,24.0,195.0,135.25,109.7
2016,4,16,17,15,50.5,145.5,4.8,23.5,164.5,118.02,95.62
2016,4,16,17,30,39.0,122.0,4.6,23.0,134.0,100.35,80.92
2016,4,16,17,45,24.0,97.0,4.45,23.0,104.0,81.25,64.5
2016,4,16,18,0,9.0,72.0,4.3,23.0,74.0,63.51,48.94
2016,4,16,18,15,4.5,48.0,4.3,22.5,49.0,43.16,30.98
2016,4,16,18,30,0.0,24.0,4.3,22.0,24.0,22.29,12.13
2016,4,16,18,45,0.0,12.0,4.3,21.5,12.0,11.13,0.0
2016,4,16,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.0,3.0,20.0,7.0,6.48,0.0
2016,4,17,6,30,0.0,14.0,3.1,20.0,14.0,12.97,4.35
2016,4,17,6,45,0.0,35.5,3.25,20.5,35.5,32.98,21.38
2016,4,17,7,0,0.0,57.0,3.4,21.0,57.0,55.49,40.39
2016,4,17,7,15,3.0,82.5,3.55,21.0,83.5,84.26,64.56
2016,4,17,7,30,6.0,108.0,3.7,21.0,110.0,112.74,88.17
2016,4,17,7,45,11.0,134.0,3.85,21.5,138.5,143.08,112.73
2016,4,17,8,0,16.0,160.0,4.0,22.0,167.0,173.45,136.81
2016,4,17,8,15,12.5,167.0,4.15,22.0,173.0,175.64,137.95
2016,4,17,8,30,9.0,174.0,4.3,22.0,179.0,178.23,139.4
2016,4,17,8,45,21.0,207.5,4.45,22.5,220.0,222.74,174.33
2016,4,17,9,0,33.0,241.0,4.6,23.0,261.0,280.84,219.13
2016,4,17,9,15,17.5,206.5,4.6,23.5,217.5,215.85,166.94
2016,4,17,9,30,2.0,172.0,4.6,24.0,174.0,165.84,126.56
2016,4,17,9,45,20.5,246.5,4.7,24.5,262.5,257.75,198.03
2016,4,17,10,0,39.0,321.0,4.8,25.0,351.0,364.79,278.72
2016,4,17,10,15,37.0,339.5,4.85,25.0,369.0,379.97,289.14
2016,4,17,10,30,35.0,358.0,4.9,25.0,387.0,394.72,299.49
2016,4,17,10,45,52.0,390.5,4.95,25.5,435.5,442.13,334.0
2016,4,17,11,0,69.0,423.0,5.0,26.0,484.0,488.59,367.23
2016,4,17,11,15,71.5,431.5,5.0,26.0,496.0,495.34,371.63
2016,4,17,11,30,74.0,440.0,5.0,26.0,508.0,501.63,375.86
2016,4,17,11,45,47.5,390.5,5.0,26.0,434.5,422.97,317.59
2016,4,17,12,0,21.0,341.0,5.0,26.0,361.0,340.92,256.24
2016,4,17,12,15,20.0,335.0,4.95,26.0,354.5,332.68,250.15
2016,4,17,12,30,19.0,329.0,4.9,26.0,348.0,324.51,243.97
2016,4,17,12,45,16.5,301.5,4.85,26.0,317.5,295.16,221.99
2016,4,17,13,0,14.0,274.0,4.8,26.0,287.0,266.26,200.3
2016,4,17,13,15,17.0,299.5,4.8,25.5,315.0,290.64,219.23
2016,4,17,13,30,20.0,325.0,4.8,25.0,343.0,314.29,237.51
2016,4,17,13,45,10.0,197.5,4.8,25.0,206.5,189.95,143.13
2016,4,17,14,0,0.0,70.0,4.8,25.0,70.0,65.42,46.23
2016,4,17,14,15,2.5,122.5,4.7,24.5,125.0,115.48,85.93
2016,4,17,14,30,5.0,175.0,4.6,24.0,180.0,164.31,124.38
2016,4,17,14,45,2.5,128.0,4.6,24.0,130.5,120.06,89.86
2016,4,17,15,0,0.0,81.0,4.6,24.0,81.0,75.59,54.88
2016,4,17,15,15,0.0,64.0,4.5,23.5,64.0,59.67,42.42
2016,4,17,15,30,0.0,47.0,4.4,23.0,47.0,43.78,29.83
2016,4,17,15,45,0.0,84.5,4.35,23.0,84.5,78.78,58.16
2016,4,17,16,0,0.0,122.0,4.3,23.0,122.0,112.41,85.33
2016,4,17,16,15,0.0,73.5,4.2,22.5,73.5,68.44,50.26
2016,4,17,16,30,0.0,25.0,4.1,22.0,25.0,23.22,13.51
2016,4,17,16,45,0.0,20.5,4.0,22.0,20.5,19.03,10.12
2016,4,17,17,0,0.0,16.0,3.9,22.0,16.0,14.84,7.26
2016,4,17,17,15,0.0,13.5,3.75,21.5,13.5,12.52,5.29
2016,4,17,17,30,0.0,11.0,3.6,21.0,11.0,10.19,3.29
2016,4,17,17,45,0.0,8.5,3.45,21.0,8.5,7.87,1.24
2016,4,17,18,0,0.0,6.0,3.3,21.0,6.0,5.55,0.0
2016,4,17,18,15,0.0,3.5,3.25,21.0,3.5,3.24,0.0
2016,4,17,18,30,0.0,1.0,3.2,21.0,1.0,0.92,0.0
2016,4,17,18,45,0.0,0.5,3.15,21.0,0.5,0.46,0.0
2016,4,17,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,10.5,1.1,19.0,10.5,9.73,0.0
2016,4,18,6,30,0.0,21.0,1.4,19.0,21.0,19.49,9.61
2016,4,18,6,45,0.0,42.0,1.7,19.5,42.0,40.64,27.84
2016,4,18,7,0,0.0,63.0,2.0,20.0,63.0,62.54,46.43
2016,4,18,7,15,3.0,86.0,2.25,20.0,87.0,88.21,68.07
2016,4,18,7,30,6.0,109.0,2.5,20.0,111.0,113.67,89.2
2016,4,18,7,45,3.0,58.0,2.8,20.5,59.0,56.12,41.32
2016,4,18,8,0,0.0,7.0,3.1,21.0,7.0,6.49,0.0
2016,4,18,8,15,0.0,14.0,3.25,21.0,14.0,12.99,5.16
2016,4,18,8,30,0.0,21.0,3.4,21.0,21.0,19.5,10.52
2016,4,18,8,45,5.5,113.5,3.55,21.5,117.0,111.72,85.86
2016,4,18,9,0,11.0,206.0,3.7,22.0,213.0,210.59,164.02
2016,4,18,9,15,25.0,246.5,3.7,22.0,264.0,264.43,205.82
2016,4,18,9,30,39.0,287.0,3.7,22.0,315.0,332.76,258.02
2016,4,18,9,45,75.5,328.5,3.7,22.5,385.5,410.6,316.64
2016,4,18,10,0,112.0,370.0,3.7,23.0,456.0,488.45,373.73
2016,4,18,10,15,60.5,295.0,3.5,23.0,342.0,355.24,272.33
2016,4,18,10,30,9.0,220.0,3.3,23.0,228.0,218.08,166.13
2016,4,18,10,45,11.5,246.5,3.1,23.5,257.0,245.89,187.09
2016,4,18,11,0,14.0,273.0,2.9,24.0,286.0,273.47,207.23
2016,4,18,11,15,15.5,278.5,2.9,24.0,293.0,279.38,211.42
2016,4,18,11,30,17.0,284.0,2.9,24.0,300.0,285.16,215.62
2016,4,18,11,45,13.0,243.0,2.95,24.0,255.0,241.25,182.31
2016,4,18,12,0,9.0,202.0,3.0,24.0,210.0,198.02,149.35
2016,4,18,12,15,55.0,338.5,3.05,23.5,390.5,371.68,281.83
2016,4,18,12,30,101.0,475.0,3.1,23.0,571.0,536.53,402.26
2016,4,18,12,45,285.0,437.5,3.2,23.0,706.0,652.11,488.92
2016,4,18,13,0,469.0,400.0,3.3,23.0,841.0,750.96,561.59
2016,4,18,13,15,395.5,420.5,3.3,23.0,788.5,690.07,516.5
2016,4,18,13,30,322.0,441.0,3.3,23.0,736.0,632.81,474.59
2016,4,18,13,45,174.5,393.0,3.35,23.0,552.5,473.52,358.15
2016,4,18,14,0,27.0,345.0,3.4,23.0,369.0,327.92,248.48
2016,4,18,14,15,18.0,284.0,3.3,23.0,300.5,270.34,205.6
2016,4,18,14,30,9.0,223.0,3.2,23.0,232.0,209.52,159.37
2016,4,18,14,45,25.5,274.5,3.15,23.0,295.0,256.07,195.47
2016,4,18,15,0,42.0,326.0,3.1,23.0,358.0,301.57,230.04
2016,4,18,15,15,49.5,315.0,2.95,22.5,351.0,290.11,221.66
2016,4,18,15,30,57.0,304.0,2.8,22.0,344.0,277.68,212.54
2016,4,18,15,45,28.5,218.5,2.65,22.0,238.5,197.2,151.11
2016,4,18,16,0,0.0,133.0,2.5,22.0,133.0,122.02,93.07
2016,4,18,16,15,0.0,75.5,2.3,22.0,75.5,70.31,51.84
2016,4,18,16,30,0.0,18.0,2.1,22.0,18.0,16.72,8.15
2016,4,18,16,45,0.0,63.0,1.9,22.0,63.0,58.61,42.76
2016,4,18,17,0,0.0,108.0,1.7,22.0,108.0,97.61,78.44
2016,4,18,17,15,0.0,91.0,1.55,21.5,91.0,82.87,66.16
2016,4,18,17,30,0.0,74.0,1.4,21.0,74.0,67.97,53.6
2016,4,18,17,45,0.0,58.0,1.3,21.0,58.0,53.76,41.27
2016,4,18,18,0,0.0,42.0,1.2,21.0,42.0,39.02,28.28
2016,4,18,18,15,0.0,28.5,1.15,20.5,28.5,26.45,17.09
2016,4,18,18,30,0.0,15.0,1.1,20.0,15.0,13.9,5.7
2016,4,18,18,45,0.0,7.5,1.1,20.0,7.5,6.94,0.0
2016,4,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,19,6,15,61.0,18.5,1.95,18.0,25.0,59.06,0.0
2016,4,19,6,30,122.0,37.0,2.1,18.0,50.0,124.44,92.96
2016,4,19,6,45,201.5,58.5,2.25,18.0,94.5,199.91,160.17
2016,4,19,7,0,281.0,80.0,2.4,18.0,139.0,292.65,238.99
2016,4,19,7,15,149.0,97.5,2.4,18.5,129.5,215.4,175.92
2016,4,19,7,30,17.0,115.0,2.4,19.0,120.0,128.21,101.64
2016,4,19,7,45,8.5,116.5,2.45,19.5,119.0,120.79,95.08
2016,4,19,8,0,0.0,118.0,2.5,20.0,118.0,114.03,88.78
2016,4,19,8,15,1.5,141.0,2.55,20.0,141.5,138.16,108.12
2016,4,19,8,30,3.0,164.0,2.6,20.0,165.0,162.25,127.11
2016,4,19,8,45,4.5,176.5,2.65,20.5,178.5,175.21,136.76
2016,4,19,9,0,6.0,189.0,2.7,21.0,192.0,188.29,146.42
2016,4,19,9,15,11.5,217.5,2.7,21.5,225.0,221.64,171.98
2016,4,19,9,30,17.0,246.0,2.7,22.0,258.0,255.01,197.09
2016,4,19,9,45,61.0,307.5,2.7,22.5,354.0,373.54,287.55
2016,4,19,10,0,105.0,369.0,2.7,23.0,450.0,480.62,366.03
2016,4,19,10,15,95.0,383.5,2.65,23.0,459.5,483.49,366.28
2016,4,19,10,30,85.0,398.0,2.6,23.0,469.0,485.78,366.71
2016,4,19,10,45,74.5,405.0,2.6,23.5,468.5,479.17,360.24
2016,4,19,11,0,64.0,412.0,2.6,24.0,468.0,472.33,353.75
2016,4,19,11,15,42.5,373.0,2.55,24.0,411.0,407.97,306.16
2016,4,19,11,30,21.0,334.0,2.5,24.0,354.0,337.28,253.59
2016,4,19,11,45,19.5,328.5,2.45,24.5,347.5,329.12,247.07
2016,4,19,12,0,18.0,323.0,2.4,25.0,341.0,321.06,240.44
2016,4,19,12,15,27.0,362.5,2.35,25.0,388.5,369.66,276.16
2016,4,19,12,30,36.0,402.0,2.3,25.0,436.0,411.28,306.14
2016,4,19,12,45,384.5,320.5,2.3,25.0,682.5,630.44,471.64
2016,4,19,13,0,733.0,239.0,2.3,25.0,929.0,818.62,605.23
2016,4,19,13,15,729.0,237.5,2.25,25.0,915.5,783.63,579.06
2016,4,19,13,30,725.0,236.0,2.2,25.0,902.0,747.05,553.46
2016,4,19,13,45,716.5,235.0,2.2,25.0,880.5,706.36,524.91
2016,4,19,14,0,708.0,234.0,2.2,25.0,859.0,664.77,495.2
2016,4,19,14,15,484.0,319.0,2.15,25.0,740.5,566.08,421.75
2016,4,19,14,30,260.0,404.0,2.1,25.0,622.0,486.71,362.12
2016,4,19,14,45,223.0,390.0,2.1,25.0,571.0,444.4,331.37
2016,4,19,15,0,186.0,376.0,2.1,25.0,520.0,399.95,298.74
2016,4,19,15,15,122.0,341.0,2.05,24.5,433.5,332.59,249.79
2016,4,19,15,30,58.0,306.0,2.0,24.0,347.0,279.74,211.59
2016,4,19,15,45,34.5,256.0,1.95,24.0,280.0,228.03,173.11
2016,4,19,16,0,11.0,206.0,1.9,24.0,213.0,186.12,141.95
2016,4,19,16,15,95.0,217.5,1.75,23.5,268.0,199.39,149.59
2016,4,19,16,30,179.0,229.0,1.6,23.0,323.0,199.97,147.08
2016,4,19,16,45,322.0,188.0,1.5,23.0,334.0,158.72,111.99
2016,4,19,17,0,465.0,147.0,1.4,23.0,345.0,101.54,81.22
2016,4,19,17,15,417.5,133.5,1.25,22.5,291.5,92.45,74.01
2016,4,19,17,30,370.0,120.0,1.1,22.0,238.0,85.47,68.35
2016,4,19,17,45,310.5,101.5,1.0,22.0,187.0,77.76,61.7
2016,4,19,18,0,251.0,83.0,0.9,22.0,136.0,64.63,50.13
2016,4,19,18,15,176.0,60.5,0.9,21.5,92.0,48.08,35.42
2016,4,19,18,30,101.0,38.0,0.9,21.0,48.0,30.92,19.57
2016,4,19,18,45,50.5,19.0,0.9,21.0,24.0,15.86,0.0
2016,4,19,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,16.0,0.6,18.5,16.0,14.85,0.0
2016,4,20,6,30,0.0,32.0,0.6,19.0,32.0,31.86,19.7
2016,4,20,6,45,15.0,56.0,0.65,19.5,59.0,72.54,54.32
2016,4,20,7,0,30.0,80.0,0.7,20.0,86.0,109.15,85.3
2016,4,20,7,15,50.5,103.0,0.8,20.0,117.5,148.27,118.14
2016,4,20,7,30,71.0,126.0,0.9,20.0,149.0,188.61,151.31
2016,4,20,7,45,35.5,121.5,1.05,20.5,133.0,154.34,122.32
2016,4,20,8,0,0.0,117.0,1.2,21.0,117.0,112.86,87.21
2016,4,20,8,15,0.0,78.5,1.3,21.0,78.5,73.08,54.68
2016,4,20,8,30,0.0,40.0,1.4,21.0,40.0,37.18,25.11
2016,4,20,8,45,0.0,94.0,1.5,21.5,94.0,87.73,66.11
2016,4,20,9,0,0.0,148.0,1.6,22.0,148.0,140.96,108.14
2016,4,20,9,15,337.5,166.0,1.65,22.0,403.5,514.34,403.16
2016,4,20,9,30,675.0,184.0,1.7,22.0,659.0,861.69,647.25
2016,4,20,9,45,701.0,183.5,1.75,22.5,703.0,893.22,662.18
2016,4,20,10,0,727.0,183.0,1.8,23.0,747.0,922.55,679.0
2016,4,20,10,15,542.0,281.0,1.8,23.5,712.5,845.42,622.2
2016,4,20,10,30,357.0,379.0,1.8,24.0,678.0,755.12,554.67
2016,4,20,10,45,373.5,385.0,1.8,24.5,707.5,772.5,565.58
2016,4,20,11,0,390.0,391.0,1.8,25.0,737.0,788.15,574.3
2016,4,20,11,15,589.0,292.5,1.8,25.0,828.5,881.91,641.17
2016,4,20,11,30,788.0,194.0,1.8,25.0,920.0,956.58,690.38
2016,4,20,11,45,822.0,174.0,1.8,25.0,940.0,953.18,686.95
2016,4,20,12,0,856.0,154.0,1.8,25.0,960.0,939.24,677.76
2016,4,20,12,15,856.5,154.0,1.75,25.0,964.5,918.13,663.59
2016,4,20,12,30,857.0,154.0,1.7,25.0,969.0,894.22,647.76
2016,4,20,12,45,853.0,156.0,1.7,25.0,963.5,865.6,629.48
2016,4,20,13,0,849.0,158.0,1.7,25.0,958.0,838.04,611.89
2016,4,20,13,15,845.5,157.5,1.65,25.0,945.0,802.12,588.21
2016,4,20,13,30,842.0,157.0,1.6,25.0,932.0,764.18,563.12
2016,4,20,13,45,831.5,159.0,1.6,25.0,909.5,721.69,533.61
2016,4,20,14,0,821.0,161.0,1.6,25.0,887.0,678.04,502.71
2016,4,20,14,15,812.5,158.5,1.6,24.5,858.0,630.81,469.6
2016,4,20,14,30,804.0,156.0,1.6,24.0,829.0,582.75,434.87
2016,4,20,14,45,799.0,150.0,1.6,24.0,793.5,532.89,396.98
2016,4,20,15,0,794.0,144.0,1.6,24.0,758.0,482.3,357.37
2016,4,20,15,15,779.5,140.5,1.55,24.0,715.5,429.41,314.76
2016,4,20,15,30,765.0,137.0,1.5,24.0,673.0,377.18,271.59
2016,4,20,15,45,744.0,133.5,1.45,24.0,625.0,318.59,223.04
2016,4,20,16,0,723.0,130.0,1.4,24.0,577.0,266.61,179.21
2016,4,20,16,15,697.5,125.0,1.35,23.5,525.0,214.69,136.75
2016,4,20,16,30,672.0,120.0,1.3,23.0,473.0,165.54,99.09
2016,4,20,16,45,640.5,112.5,1.3,23.0,419.0,117.03,67.81
2016,4,20,17,0,609.0,105.0,1.3,23.0,365.0,72.34,56.53
2016,4,20,17,15,562.5,97.0,1.2,22.5,310.0,65.33,50.9
2016,4,20,17,30,516.0,89.0,1.1,22.0,255.0,62.67,48.82
2016,4,20,17,45,449.5,78.0,1.0,22.0,202.0,56.57,43.54
2016,4,20,18,0,383.0,67.0,0.9,22.0,149.0,49.85,37.51
2016,4,20,18,15,288.5,51.5,0.9,21.5,102.5,39.17,27.9
2016,4,20,18,30,194.0,36.0,0.9,21.0,56.0,27.98,17.3
2016,4,20,18,45,97.0,18.0,0.9,20.5,28.0,14.18,0.0
2016,4,20,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,8.5,0.75,18.5,8.5,7.87,0.0
2016,4,21,6,30,0.0,17.0,1.0,19.0,17.0,15.76,6.97
2016,4,21,6,45,0.0,31.0,1.25,19.5,31.0,28.78,18.2
2016,4,21,7,0,0.0,45.0,1.5,20.0,45.0,41.82,29.33
2016,4,21,7,15,0.0,61.0,1.55,20.0,61.0,57.19,42.31
2016,4,21,7,30,0.0,77.0,1.6,20.0,77.0,72.98,55.42
2016,4,21,7,45,0.0,42.0,1.65,20.5,42.0,39.01,26.99
2016,4,21,8,0,0.0,7.0,1.7,21.0,7.0,6.49,0.0
2016,4,21,8,15,0.0,29.0,1.65,21.0,29.0,26.93,16.76
2016,4,21,8,30,0.0,51.0,1.6,21.0,51.0,47.43,33.56
2016,4,21,8,45,0.0,68.0,1.55,21.5,68.0,63.31,46.29
2016,4,21,9,0,0.0,85.0,1.5,22.0,85.0,79.22,58.84
2016,4,21,9,15,0.0,94.0,1.45,22.5,94.0,87.67,65.27
2016,4,21,9,30,0.0,103.0,1.4,23.0,103.0,96.33,71.81
2016,4,21,9,45,0.0,109.5,1.35,23.5,109.5,102.58,76.39
2016,4,21,10,0,0.0,116.0,1.3,24.0,116.0,108.82,80.93
2016,4,21,10,15,5.0,174.5,1.2,24.0,179.0,170.1,128.45
2016,4,21,10,30,10.0,233.0,1.1,24.0,242.0,231.8,175.0
2016,4,21,10,45,64.0,338.5,1.05,24.5,395.5,399.54,298.95
2016,4,21,11,0,118.0,444.0,1.0,25.0,549.0,568.74,415.63
2016,4,21,11,15,223.5,443.0,1.0,25.0,647.5,663.41,480.68
2016,4,21,11,30,329.0,442.0,1.0,25.0,746.0,763.51,547.65
2016,4,21,11,45,594.5,296.5,1.0,25.0,855.0,865.08,619.63
2016,4,21,12,0,860.0,151.0,1.0,25.0,964.0,941.13,668.57
2016,4,21,12,15,861.0,151.5,1.05,25.0,968.5,920.87,655.56
2016,4,21,12,30,862.0,152.0,1.1,25.0,973.0,897.76,641.98
2016,4,21,12,45,862.5,151.0,1.15,25.5,969.0,870.16,624.28
2016,4,21,13,0,863.0,150.0,1.2,26.0,965.0,840.0,604.91
2016,4,21,13,15,860.0,149.0,1.25,26.0,952.0,804.65,583.22
2016,4,21,13,30,857.0,148.0,1.3,26.0,939.0,767.21,559.93
2016,4,21,13,45,850.0,148.0,1.4,26.0,917.5,725.83,532.95
2016,4,21,14,0,843.0,148.0,1.5,26.0,896.0,682.16,503.19
2016,4,21,14,15,835.0,146.0,1.55,25.5,866.5,634.79,470.54
2016,4,21,14,30,827.0,144.0,1.6,25.0,837.0,586.49,436.09
2016,4,21,14,45,814.5,142.5,1.65,25.0,800.0,535.59,397.73
2016,4,21,15,0,802.0,141.0,1.7,25.0,763.0,484.62,358.11
2016,4,21,15,15,787.0,138.0,1.7,25.0,720.0,431.57,315.61
2016,4,21,15,30,772.0,135.0,1.7,25.0,677.0,379.2,272.52
2016,4,21,15,45,753.5,130.5,1.75,25.0,629.0,325.48,227.72
2016,4,21,16,0,735.0,126.0,1.8,25.0,581.0,267.67,179.47
2016,4,21,16,15,710.0,120.5,1.75,24.5,529.0,214.81,136.15
2016,4,21,16,30,685.0,115.0,1.7,24.0,477.0,164.65,97.53
2016,4,21,16,45,417.0,147.0,1.65,24.0,360.0,130.18,85.39
2016,4,21,17,0,149.0,179.0,1.6,24.0,243.0,136.5,110.21
2016,4,21,17,15,336.0,133.0,1.5,23.5,249.5,98.36,78.67
2016,4,21,17,30,523.0,87.0,1.4,23.0,256.0,60.85,47.02
2016,4,21,17,45,456.0,76.5,1.3,22.5,202.5,55.65,42.65
2016,4,21,18,0,389.0,66.0,1.2,22.0,149.0,49.03,36.81
2016,4,21,18,15,295.0,51.0,1.15,21.5,103.0,38.73,27.54
2016,4,21,18,30,201.0,36.0,1.1,21.0,57.0,27.94,17.35
2016,4,21,18,45,100.5,18.0,1.1,21.0,28.5,14.15,0.0
2016,4,21,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,22,6,15,155.0,17.5,2.3,14.5,34.5,114.49,41.53
2016,4,22,6,30,310.0,35.0,2.5,15.0,69.0,231.6,181.88
2016,4,22,6,45,410.0,46.5,2.7,15.5,120.0,316.54,258.45
2016,4,22,7,0,510.0,58.0,2.9,16.0,171.0,410.57,338.92
2016,4,22,7,15,573.5,66.0,2.8,16.5,227.5,484.33,399.61
2016,4,22,7,30,637.0,74.0,2.7,17.0,284.0,562.16,460.57
2016,4,22,7,45,679.5,80.5,2.6,18.0,342.0,626.0,505.94
2016,4,22,8,0,722.0,87.0,2.5,19.0,400.0,691.16,550.0
2016,4,22,8,15,752.5,91.5,2.5,20.0,457.0,741.14,581.81
2016,4,22,8,30,783.0,96.0,2.5,21.0,514.0,794.71,615.26
2016,4,22,8,45,805.0,100.0,2.55,22.0,567.5,839.39,641.88
2016,4,22,9,0,827.0,104.0,2.6,23.0,621.0,882.4,666.85
2016,4,22,9,15,844.0,107.5,2.6,23.0,670.5,918.25,688.79
2016,4,22,9,30,861.0,111.0,2.6,23.0,720.0,951.65,708.99
2016,4,22,9,45,873.0,114.0,2.65,23.5,763.5,968.83,717.45
2016,4,22,10,0,885.0,117.0,2.7,24.0,807.0,991.17,729.51
2016,4,22,10,15,894.0,119.0,2.75,24.0,844.0,1006.35,738.32
2016,4,22,10,30,903.0,121.0,2.8,24.0,881.0,1018.22,745.16
2016,4,22,10,45,909.5,122.5,2.85,24.5,910.5,1023.68,746.55
2016,4,22,11,0,916.0,124.0,2.9,25.0,940.0,1025.65,745.87
2016,4,22,11,15,921.0,125.0,2.95,25.0,961.5,1022.11,743.28
2016,4,22,11,30,926.0,126.0,3.0,25.0,983.0,1015.04,738.58
2016,4,22,11,45,929.0,126.5,3.05,25.5,995.5,1002.08,728.77
2016,4,22,12,0,932.0,127.0,3.1,26.0,1008.0,985.73,716.92
2016,4,22,12,15,932.5,127.0,3.1,26.0,1012.0,963.36,702.28
2016,4,22,12,30,933.0,127.0,3.1,26.0,1016.0,937.91,685.71
2016,4,22,12,45,932.0,126.5,3.15,26.0,1011.5,907.8,666.41
2016,4,22,13,0,931.0,126.0,3.2,26.0,1007.0,874.96,645.24
2016,4,22,13,15,928.0,125.5,3.2,26.0,993.0,837.98,620.86
2016,4,22,13,30,925.0,125.0,3.2,26.0,979.0,798.66,594.77
2016,4,22,13,45,919.5,124.0,3.2,26.0,957.0,755.0,565.2
2016,4,22,14,0,914.0,123.0,3.2,26.0,935.0,709.53,532.27
2016,4,22,14,15,907.0,121.0,3.15,26.0,904.5,660.7,496.02
2016,4,22,14,30,900.0,119.0,3.1,26.0,874.0,610.6,457.98
2016,4,22,14,45,890.0,117.0,3.1,26.0,836.5,557.91,417.2
2016,4,22,15,0,880.0,115.0,3.1,26.0,799.0,504.67,374.83
2016,4,22,15,15,867.0,112.5,3.0,25.5,755.0,449.49,330.32
2016,4,22,15,30,854.0,110.0,2.9,25.0,711.0,388.8,280.46
2016,4,22,15,45,837.0,106.5,2.85,25.0,662.0,331.93,232.01
2016,4,22,16,0,820.0,103.0,2.8,25.0,613.0,276.33,184.22
2016,4,22,16,15,797.5,99.0,2.6,24.5,559.0,220.8,137.82
2016,4,22,16,30,775.0,95.0,2.4,24.0,505.0,167.62,96.21
2016,4,22,16,45,744.5,90.0,2.2,24.0,448.5,115.61,62.21
2016,4,22,17,0,714.0,85.0,2.0,24.0,392.0,61.52,38.84
2016,4,22,17,15,670.5,79.0,1.8,23.0,334.5,51.48,38.91
2016,4,22,17,30,627.0,73.0,1.6,22.0,277.0,49.64,37.58
2016,4,22,17,45,563.5,64.5,1.45,21.5,221.0,45.56,34.12
2016,4,22,18,0,500.0,56.0,1.3,21.0,165.0,41.22,30.24
2016,4,22,18,15,396.5,44.5,1.25,20.5,115.0,33.86,23.52
2016,4,22,18,30,293.0,33.0,1.2,20.0,65.0,26.05,15.97
2016,4,22,18,45,146.5,16.5,1.15,19.5,32.5,12.9,0.0
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
