Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,5,45,38.0,7.5,2.5,11.0,9.0,7.15,0.0
2016,5,3,6,0,76.0,15.0,2.6,11.0,18.0,64.52,0.0
2016,5,3,6,15,201.5,31.5,2.7,11.5,57.0,164.71,124.07
2016,5,3,6,30,327.0,48.0,2.8,12.0,96.0,261.05,213.66
2016,5,3,6,45,422.5,58.5,2.9,13.0,148.5,347.06,288.87
2016,5,3,7,0,518.0,69.0,3.0,14.0,201.0,439.82,366.75
2016,5,3,7,15,575.0,77.0,3.1,14.5,257.5,510.63,424.58
2016,5,3,7,30,632.0,85.0,3.2,15.0,314.0,584.73,482.72
2016,5,3,7,45,677.5,90.0,3.35,16.0,372.0,649.19,529.25
2016,5,3,8,0,723.0,95.0,3.5,17.0,430.0,715.07,575.24
2016,5,3,8,15,752.0,99.5,3.55,17.0,486.0,763.51,608.86
2016,5,3,8,30,781.0,104.0,3.6,17.0,542.0,815.7,644.74
2016,5,3,8,45,805.0,107.0,3.7,17.5,595.5,860.71,673.89
2016,5,3,9,0,829.0,110.0,3.8,18.0,649.0,904.14,701.56
2016,5,3,9,15,845.0,113.0,3.8,18.5,697.5,938.18,721.76
2016,5,3,9,30,861.0,116.0,3.8,19.0,746.0,969.75,740.12
2016,5,3,9,45,874.0,118.0,3.85,19.5,789.0,986.14,748.33
2016,5,3,10,0,887.0,120.0,3.9,20.0,832.0,1008.04,760.48
2016,5,3,10,15,896.0,122.0,3.9,20.5,868.0,1022.9,767.52
2016,5,3,10,30,905.0,124.0,3.9,21.0,904.0,1034.46,772.49
2016,5,3,10,45,911.0,125.5,3.9,21.5,932.5,1039.13,772.99
2016,5,3,11,0,917.0,127.0,3.9,22.0,961.0,1040.33,771.39
2016,5,3,11,15,921.5,128.0,3.9,22.0,981.5,1036.06,767.82
2016,5,3,11,30,926.0,129.0,3.9,22.0,1002.0,1028.3,762.13
2016,5,3,11,45,929.5,128.5,3.9,22.5,1014.5,1014.69,751.25
2016,5,3,12,0,933.0,128.0,3.9,23.0,1027.0,997.75,738.35
2016,5,3,12,15,933.5,128.0,3.9,23.0,1030.5,975.33,723.34
2016,5,3,12,30,934.0,128.0,3.9,23.0,1034.0,949.92,706.41
2016,5,3,12,45,932.5,128.0,3.9,23.5,1028.5,919.94,685.1
2016,5,3,13,0,931.0,128.0,3.9,24.0,1023.0,887.36,662.07
2016,5,3,13,15,928.0,127.5,3.85,24.0,1009.5,850.65,637.25
2016,5,3,13,30,925.0,127.0,3.8,24.0,996.0,811.68,610.78
2016,5,3,13,45,920.0,125.5,3.8,24.0,973.5,768.3,581.3
2016,5,3,14,0,915.0,124.0,3.8,24.0,951.0,723.13,548.57
2016,5,3,14,15,908.0,122.5,3.75,24.0,921.0,675.09,512.6
2016,5,3,14,30,901.0,121.0,3.7,24.0,891.0,625.83,474.9
2016,5,3,14,45,891.5,119.0,3.7,24.0,854.0,573.79,434.35
2016,5,3,15,0,882.0,117.0,3.7,24.0,817.0,521.19,392.25
2016,5,3,15,15,869.5,114.5,3.65,24.0,773.5,466.57,347.41
2016,5,3,15,30,857.0,112.0,3.6,24.0,730.0,412.15,301.59
2016,5,3,15,45,841.5,108.5,3.6,24.0,681.0,350.33,249.36
2016,5,3,16,0,826.0,105.0,3.6,24.0,632.0,295.27,201.66
2016,5,3,16,15,804.5,101.0,3.45,23.5,579.0,239.9,154.61
2016,5,3,16,30,783.0,97.0,3.3,23.0,526.0,186.75,111.36
2016,5,3,16,45,755.0,92.5,3.2,22.5,470.0,135.01,74.42
2016,5,3,17,0,727.0,88.0,3.1,22.0,414.0,80.93,44.91
2016,5,3,17,15,687.0,82.0,2.7,21.5,357.0,52.67,40.13
2016,5,3,17,30,647.0,76.0,2.3,21.0,300.0,50.91,38.82
2016,5,3,17,45,587.0,68.5,1.95,20.5,243.5,47.73,36.17
2016,5,3,18,0,527.0,61.0,1.6,20.0,187.0,44.36,33.2
2016,5,3,18,15,436.0,50.5,1.5,19.0,136.0,38.06,27.53
2016,5,3,18,30,345.0,40.0,1.4,18.0,85.0,31.41,21.25
2016,5,3,18,45,202.0,24.5,1.35,17.0,48.0,19.45,8.55
2016,5,3,19,0,59.0,9.0,1.3,16.0,11.0,8.58,0.0
2016,5,3,19,15,29.5,4.5,1.3,15.5,5.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.5,1.05,12.5,9.0,7.15,0.0
2016,5,4,6,0,80.0,15.0,1.1,13.0,18.0,66.76,0.0
2016,5,4,6,15,206.0,31.5,1.4,13.5,58.0,166.78,125.66
2016,5,4,6,30,332.0,48.0,1.7,14.0,98.0,264.04,214.04
2016,5,4,6,45,421.5,59.0,2.05,15.0,150.0,347.76,286.37
2016,5,4,7,0,511.0,70.0,2.4,16.0,202.0,437.32,360.93
2016,5,4,7,15,568.0,78.5,2.4,17.0,258.5,508.49,417.08
2016,5,4,7,30,625.0,87.0,2.4,18.0,315.0,582.97,473.15
2016,5,4,7,45,667.5,93.0,2.4,19.0,372.5,646.15,517.13
2016,5,4,8,0,710.0,99.0,2.4,20.0,430.0,710.53,560.18
2016,5,4,8,15,739.0,104.0,2.45,20.5,485.5,763.18,594.76
2016,5,4,8,30,768.0,109.0,2.5,21.0,541.0,811.14,625.31
2016,5,4,8,45,790.5,112.5,2.65,22.0,594.0,855.02,651.99
2016,5,4,9,0,813.0,116.0,2.8,23.0,647.0,897.28,677.11
2016,5,4,9,15,829.0,119.5,2.9,23.5,695.0,931.51,697.44
2016,5,4,9,30,845.0,123.0,3.0,24.0,743.0,963.29,716.05
2016,5,4,9,45,858.0,125.5,3.1,24.5,786.0,988.37,730.16
2016,5,4,10,0,871.0,128.0,3.2,25.0,829.0,1001.79,736.67
2016,5,4,10,15,880.0,130.0,3.25,25.0,865.0,1016.39,745.21
2016,5,4,10,30,889.0,132.0,3.3,25.0,901.0,1027.76,751.76
2016,5,4,10,45,896.0,133.5,3.35,25.5,929.5,1033.28,753.17
2016,5,4,11,0,903.0,135.0,3.4,26.0,958.0,1035.38,752.55
2016,5,4,11,15,586.5,302.0,3.4,26.0,841.0,897.14,658.23
2016,5,4,11,30,270.0,469.0,3.4,26.0,724.0,737.16,540.38
2016,5,4,11,45,598.5,300.5,3.45,26.5,875.5,880.12,647.38
2016,5,4,12,0,927.0,132.0,3.5,27.0,1027.0,996.71,724.56
2016,5,4,12,15,928.0,132.5,3.5,27.0,1031.0,975.27,709.46
2016,5,4,12,30,929.0,133.0,3.5,27.0,1035.0,950.85,693.57
2016,5,4,12,45,928.5,132.5,3.5,27.5,1030.0,921.38,673.04
2016,5,4,13,0,928.0,132.0,3.5,28.0,1025.0,889.29,650.83
2016,5,4,13,15,925.5,131.0,3.5,28.0,1011.5,852.64,626.85
2016,5,4,13,30,923.0,130.0,3.5,28.0,998.0,813.71,601.21
2016,5,4,13,45,919.0,128.5,3.5,28.0,976.5,771.14,572.9
2016,5,4,14,0,915.0,127.0,3.5,28.0,955.0,726.71,541.33
2016,5,4,14,15,908.5,125.5,3.5,28.0,925.0,679.01,506.5
2016,5,4,14,30,902.0,124.0,3.5,28.0,895.0,630.03,469.89
2016,5,4,14,45,892.5,122.0,3.5,28.0,858.5,577.97,430.1
2016,5,4,15,0,883.0,120.0,3.5,28.0,822.0,525.35,388.79
2016,5,4,15,15,871.0,117.5,3.4,27.5,778.5,470.91,345.51
2016,5,4,15,30,859.0,115.0,3.3,27.0,735.0,411.03,297.01
2016,5,4,15,45,843.0,112.0,3.25,27.0,686.0,355.05,249.79
2016,5,4,16,0,827.0,109.0,3.2,27.0,637.0,300.21,202.91
2016,5,4,16,15,805.5,105.0,2.95,26.5,584.0,244.81,156.45
2016,5,4,16,30,784.0,101.0,2.7,26.0,531.0,191.63,113.67
2016,5,4,16,45,756.5,95.5,2.5,26.0,475.0,139.09,76.22
2016,5,4,17,0,729.0,90.0,2.3,26.0,419.0,84.01,45.83
2016,5,4,17,15,688.5,84.5,2.05,25.0,361.5,54.43,41.01
2016,5,4,17,30,648.0,79.0,1.8,24.0,304.0,53.14,40.23
2016,5,4,17,45,590.5,71.0,1.55,23.5,247.5,49.68,37.38
2016,5,4,18,0,533.0,63.0,1.3,23.0,191.0,45.98,34.17
2016,5,4,18,15,438.5,52.5,1.25,22.0,139.0,39.75,28.63
2016,5,4,18,30,344.0,42.0,1.2,21.0,87.0,33.19,22.49
2016,5,4,18,45,199.5,26.5,1.2,20.0,49.5,20.73,9.65
2016,5,4,19,0,55.0,11.0,1.2,19.0,12.0,10.48,0.0
2016,5,4,19,15,27.5,5.5,1.2,19.0,6.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.2,14.5,11.5,36.79,0.0
2016,5,5,6,0,146.0,16.0,1.2,15.0,23.0,100.93,0.0
2016,5,5,6,15,285.5,29.5,1.5,16.0,65.5,206.19,155.77
2016,5,5,6,30,425.0,43.0,1.8,17.0,108.0,311.69,250.04
2016,5,5,6,45,506.5,52.5,2.15,18.0,161.5,391.41,318.45
2016,5,5,7,0,588.0,62.0,2.5,19.0,215.0,477.83,389.39
2016,5,5,7,15,641.0,68.5,2.45,19.5,272.0,546.95,443.58
2016,5,5,7,30,694.0,75.0,2.4,20.0,329.0,619.0,496.56
2016,5,5,7,45,727.5,80.5,2.35,20.5,386.0,673.56,533.83
2016,5,5,8,0,761.0,86.0,2.3,21.0,443.0,732.56,573.05
2016,5,5,8,15,786.5,90.5,2.25,22.0,498.5,783.64,604.18
2016,5,5,8,30,812.0,95.0,2.2,23.0,554.0,833.82,633.7
2016,5,5,8,45,827.0,100.0,2.15,24.0,605.0,873.95,655.53
2016,5,5,9,0,842.0,105.0,2.1,25.0,656.0,911.99,675.47
2016,5,5,9,15,856.0,107.5,2.05,25.5,703.0,935.67,686.94
2016,5,5,9,30,870.0,110.0,2.0,26.0,750.0,964.9,702.03
2016,5,5,9,45,876.5,114.5,2.0,26.5,790.5,986.34,712.49
2016,5,5,10,0,883.0,119.0,2.0,27.0,831.0,1004.63,721.04
2016,5,5,10,15,890.5,121.0,2.0,27.0,866.0,1017.96,727.98
2016,5,5,10,30,898.0,123.0,2.0,27.0,901.0,1028.02,733.03
2016,5,5,10,45,900.5,126.0,2.0,27.5,927.5,1030.76,732.22
2016,5,5,11,0,903.0,129.0,2.0,28.0,954.0,1030.05,729.48
2016,5,5,11,15,906.5,130.0,2.05,28.0,973.0,1024.87,726.2
2016,5,5,11,30,910.0,131.0,2.1,28.0,992.0,1016.28,720.95
2016,5,5,11,45,914.5,129.5,2.15,28.5,1004.0,1002.87,711.39
2016,5,5,12,0,919.0,128.0,2.2,29.0,1016.0,986.21,699.92
2016,5,5,12,15,918.5,128.5,2.3,29.0,1018.5,963.67,686.72
2016,5,5,12,30,918.0,129.0,2.4,29.0,1021.0,938.24,671.63
2016,5,5,12,45,915.5,129.0,2.5,29.0,1015.0,907.91,653.27
2016,5,5,13,0,913.0,129.0,2.6,29.0,1009.0,875.09,633.15
2016,5,5,13,15,909.5,128.5,2.65,29.0,995.0,838.69,610.1
2016,5,5,13,30,906.0,128.0,2.7,29.0,981.0,800.11,585.42
2016,5,5,13,45,685.5,249.5,2.75,29.0,886.5,709.91,521.22
2016,5,5,14,0,465.0,371.0,2.8,29.0,792.0,633.56,464.24
2016,5,5,14,15,438.0,365.5,2.8,29.0,752.0,585.69,430.49
2016,5,5,14,30,411.0,360.0,2.8,29.0,712.0,539.69,397.37
2016,5,5,14,45,419.5,340.0,2.85,29.0,686.0,502.93,370.72
2016,5,5,15,0,428.0,320.0,2.9,29.0,660.0,465.13,342.55
2016,5,5,15,15,518.5,268.0,2.85,29.0,658.0,436.06,319.36
2016,5,5,15,30,609.0,216.0,2.8,29.0,656.0,396.44,286.6
2016,5,5,15,45,700.0,164.5,2.8,29.0,638.0,347.97,245.26
2016,5,5,16,0,791.0,113.0,2.8,29.0,620.0,295.39,198.67
2016,5,5,16,15,543.5,169.5,2.65,28.5,504.5,238.57,160.06
2016,5,5,16,30,296.0,226.0,2.5,28.0,389.0,215.82,151.49
2016,5,5,16,45,284.0,202.5,2.4,28.0,345.5,177.35,123.61
2016,5,5,17,0,272.0,179.0,2.3,28.0,302.0,140.59,100.17
2016,5,5,17,15,255.0,157.5,2.05,27.0,260.5,113.77,90.31
2016,5,5,17,30,238.0,136.0,1.8,26.0,219.0,100.39,79.73
2016,5,5,17,45,220.0,113.0,1.6,25.5,179.0,85.31,67.26
2016,5,5,18,0,202.0,90.0,1.4,25.0,139.0,69.51,53.86
2016,5,5,18,15,166.0,68.5,1.3,24.0,101.5,54.04,40.51
2016,5,5,18,30,130.0,47.0,1.2,23.0,64.0,37.95,26.29
2016,5,5,18,45,65.0,28.5,1.2,22.5,37.0,23.5,11.84
2016,5,5,19,0,0.0,10.0,1.2,22.0,10.0,9.53,0.0
2016,5,5,19,15,0.0,5.0,1.2,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,5,45,69.5,8.5,1.15,14.5,12.0,35.97,0.0
2016,5,6,6,0,139.0,17.0,1.2,15.0,24.0,97.69,0.0
2016,5,6,6,15,274.0,31.0,1.35,15.5,66.0,202.55,154.23
2016,5,6,6,30,409.0,45.0,1.5,16.0,108.0,305.86,246.21
2016,5,6,6,45,490.5,55.0,1.7,17.0,161.5,385.65,314.24
2016,5,6,7,0,572.0,65.0,1.9,18.0,215.0,472.09,384.65
2016,5,6,7,15,625.5,72.0,1.75,18.5,272.0,541.6,438.25
2016,5,6,7,30,679.0,79.0,1.6,19.0,329.0,614.06,490.54
2016,5,6,7,45,715.0,85.0,1.45,20.0,386.5,674.3,529.48
2016,5,6,8,0,751.0,91.0,1.3,21.0,444.0,731.32,564.14
2016,5,6,8,15,777.5,95.5,1.55,21.5,500.0,782.92,598.83
2016,5,6,8,30,804.0,100.0,1.8,22.0,556.0,833.67,632.38
2016,5,6,8,45,826.0,103.0,2.1,23.0,609.0,877.46,659.9
2016,5,6,9,0,848.0,106.0,2.4,24.0,662.0,919.52,685.85
2016,5,6,9,15,862.5,108.5,2.35,24.5,710.0,943.73,697.8
2016,5,6,9,30,877.0,111.0,2.3,25.0,758.0,973.52,713.47
2016,5,6,9,45,889.0,113.0,2.25,25.5,800.5,997.6,725.21
2016,5,6,10,0,901.0,115.0,2.2,26.0,843.0,1018.72,735.03
2016,5,6,10,15,909.5,117.0,2.15,26.0,879.0,1033.21,742.12
2016,5,6,10,30,918.0,119.0,2.1,26.0,915.0,1044.38,747.25
2016,5,6,10,45,924.0,120.0,2.05,26.5,943.0,1048.58,746.67
2016,5,6,11,0,930.0,121.0,2.0,27.0,971.0,1049.29,744.12
2016,5,6,11,15,933.5,122.0,1.9,27.0,991.0,1044.03,738.84
2016,5,6,11,30,937.0,123.0,1.8,27.0,1011.0,1035.28,731.57
2016,5,6,11,45,945.0,119.5,1.75,27.5,1024.5,1023.0,721.54
2016,5,6,12,0,953.0,116.0,1.7,28.0,1038.0,1007.31,709.59
2016,5,6,12,15,953.0,116.5,1.65,28.0,1041.0,984.69,694.91
2016,5,6,12,30,953.0,117.0,1.6,28.0,1044.0,959.05,678.48
2016,5,6,12,45,953.0,115.5,1.6,28.0,1039.0,928.7,659.79
2016,5,6,13,0,953.0,114.0,1.6,28.0,1034.0,895.63,639.35
2016,5,6,13,15,950.5,113.5,1.6,28.0,1020.0,858.84,616.43
2016,5,6,13,30,948.0,113.0,1.6,28.0,1006.0,819.68,591.84
2016,5,6,13,45,943.0,112.0,1.6,28.5,984.0,776.07,562.99
2016,5,6,14,0,938.0,111.0,1.6,29.0,962.0,730.62,531.64
2016,5,6,14,15,931.5,109.5,1.65,29.0,932.0,682.13,498.07
2016,5,6,14,30,925.0,108.0,1.7,29.0,902.0,632.32,462.55
2016,5,6,14,45,912.5,108.5,1.75,29.0,864.0,579.86,423.98
2016,5,6,15,0,900.0,109.0,1.8,29.0,826.0,527.05,383.92
2016,5,6,15,15,888.0,106.5,1.9,28.5,782.5,471.93,341.74
2016,5,6,15,30,876.0,104.0,2.0,28.0,739.0,416.94,298.04
2016,5,6,15,45,858.5,102.0,2.1,28.0,689.5,360.93,251.77
2016,5,6,16,0,841.0,100.0,2.2,28.0,640.0,299.55,200.77
2016,5,6,16,15,820.5,96.5,2.15,27.5,587.0,244.08,154.58
2016,5,6,16,30,800.0,93.0,2.1,27.0,534.0,190.68,111.69
2016,5,6,16,45,770.0,89.5,2.1,27.0,478.0,138.63,74.51
2016,5,6,17,0,740.0,86.0,2.1,27.0,422.0,90.13,48.89
2016,5,6,17,15,701.0,80.5,1.9,26.0,364.5,51.35,38.2
2016,5,6,17,30,662.0,75.0,1.7,25.0,307.0,49.9,37.28
2016,5,6,17,45,603.5,68.0,1.55,24.0,251.0,47.07,35.06
2016,5,6,18,0,545.0,61.0,1.4,23.0,195.0,44.07,32.54
2016,5,6,18,15,457.5,51.0,1.4,22.0,143.0,38.21,27.34
2016,5,6,18,30,370.0,41.0,1.4,21.0,91.0,32.02,21.56
2016,5,6,18,45,233.5,26.5,1.4,20.5,53.0,21.07,10.4
2016,5,6,19,0,97.0,12.0,1.4,20.0,15.0,11.44,0.0
2016,5,6,19,15,48.5,6.0,1.4,19.5,7.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,5,45,45.0,9.0,1.65,15.5,11.0,26.69,0.0
2016,5,7,6,0,90.0,18.0,1.8,16.0,22.0,77.88,1.5
2016,5,7,6,15,200.0,35.5,1.95,16.5,62.0,169.92,129.33
2016,5,7,6,30,310.0,53.0,2.1,17.0,102.0,259.9,209.29
2016,5,7,6,45,383.5,66.5,2.3,17.5,151.5,333.02,272.46
2016,5,7,7,0,457.0,80.0,2.5,18.0,201.0,412.63,338.69
2016,5,7,7,15,511.5,90.0,2.55,18.5,255.0,485.23,396.47
2016,5,7,7,30,566.0,100.0,2.6,19.0,309.0,557.63,451.9
2016,5,7,7,45,415.5,145.0,2.7,19.5,312.0,511.09,411.78
2016,5,7,8,0,265.0,190.0,2.8,20.0,315.0,442.92,354.8
2016,5,7,8,15,268.5,215.5,3.15,20.5,355.5,481.81,383.51
2016,5,7,8,30,272.0,241.0,3.5,21.0,396.0,519.66,410.42
2016,5,7,8,45,515.0,186.5,3.85,22.0,513.5,693.53,543.25
2016,5,7,9,0,758.0,132.0,4.2,23.0,631.0,867.05,665.21
2016,5,7,9,15,540.5,229.5,4.25,23.5,598.5,784.48,601.01
2016,5,7,9,30,323.0,327.0,4.3,24.0,566.0,676.42,515.55
2016,5,7,9,45,566.5,238.0,4.35,24.5,685.5,830.24,630.11
2016,5,7,10,0,810.0,149.0,4.4,25.0,805.0,975.8,728.11
2016,5,7,10,15,819.5,151.5,4.35,25.5,839.5,990.7,734.09
2016,5,7,10,30,829.0,154.0,4.3,26.0,874.0,1002.49,738.99
2016,5,7,10,45,831.5,158.5,4.3,26.5,900.0,1006.2,738.93
2016,5,7,11,0,834.0,163.0,4.3,27.0,926.0,1006.59,736.88
2016,5,7,11,15,838.0,164.0,4.3,27.0,945.5,1001.56,732.88
2016,5,7,11,30,842.0,165.0,4.3,27.0,965.0,993.27,726.91
2016,5,7,11,45,863.0,153.0,4.3,27.5,981.0,977.45,714.68
2016,5,7,12,0,884.0,141.0,4.3,28.0,997.0,967.09,706.25
2016,5,7,12,15,884.0,141.5,4.3,28.0,1000.0,945.58,691.92
2016,5,7,12,30,884.0,142.0,4.3,28.0,1003.0,921.31,675.86
2016,5,7,12,45,882.0,141.5,4.3,28.5,997.5,891.81,655.02
2016,5,7,13,0,880.0,141.0,4.3,29.0,992.0,859.96,632.66
2016,5,7,13,15,876.0,140.5,4.3,29.0,978.0,824.25,608.93
2016,5,7,13,30,872.0,140.0,4.3,29.0,964.0,786.51,583.7
2016,5,7,13,45,660.5,257.5,4.3,29.0,873.5,700.37,520.14
2016,5,7,14,0,449.0,375.0,4.3,29.0,783.0,627.22,464.07
2016,5,7,14,15,369.0,392.0,4.3,29.0,720.5,569.74,421.91
2016,5,7,14,30,289.0,409.0,4.3,29.0,658.0,514.51,381.14
2016,5,7,14,45,291.5,389.5,4.3,29.0,631.5,480.85,356.6
2016,5,7,15,0,294.0,370.0,4.3,29.0,605.0,446.9,331.33
2016,5,7,15,15,292.5,348.5,4.3,29.0,572.0,409.43,303.02
2016,5,7,15,30,291.0,327.0,4.3,29.0,539.0,372.18,274.39
2016,5,7,15,45,506.5,232.0,4.3,29.0,570.5,342.73,246.81
2016,5,7,16,0,722.0,137.0,4.3,29.0,602.0,293.6,200.5
2016,5,7,16,15,698.5,132.0,4.15,28.5,551.5,242.4,158.1
2016,5,7,16,30,675.0,127.0,4.0,28.0,501.0,193.71,119.23
2016,5,7,16,45,644.5,120.5,3.9,27.5,447.5,145.86,85.03
2016,5,7,17,0,614.0,114.0,3.8,27.0,394.0,101.67,60.7
2016,5,7,17,15,572.0,106.0,3.9,26.5,339.5,70.17,54.05
2016,5,7,17,30,530.0,98.0,4.0,26.0,285.0,67.79,52.32
2016,5,7,17,45,475.5,87.0,4.15,25.5,232.5,62.16,47.69
2016,5,7,18,0,421.0,76.0,4.3,25.0,180.0,55.71,42.18
2016,5,7,18,15,338.0,62.0,4.35,24.0,132.0,46.51,34.15
2016,5,7,18,30,255.0,48.0,4.4,23.0,84.0,36.85,25.42
2016,5,7,18,45,127.5,30.5,4.5,22.5,48.5,23.81,12.57
2016,5,7,19,0,0.0,13.0,4.6,22.0,13.0,12.39,0.0
2016,5,7,19,15,0.0,6.5,4.45,21.5,6.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,5.0,3.1,17.5,5.0,4.77,0.0
2016,5,8,6,0,0.0,10.0,3.2,18.0,10.0,9.26,0.0
2016,5,8,6,15,1.0,31.5,3.25,18.5,31.5,31.59,19.48
2016,5,8,6,30,2.0,53.0,3.3,19.0,53.0,55.51,40.21
2016,5,8,6,45,13.5,76.5,3.35,19.5,79.5,87.25,67.29
2016,5,8,7,0,25.0,100.0,3.4,20.0,106.0,127.37,100.94
2016,5,8,7,15,40.0,122.5,3.75,20.5,136.0,162.25,129.81
2016,5,8,7,30,55.0,145.0,4.1,21.0,166.0,198.0,158.83
2016,5,8,7,45,103.0,173.5,4.5,21.5,220.0,279.65,224.89
2016,5,8,8,0,151.0,202.0,4.9,22.0,274.0,352.67,282.71
2016,5,8,8,15,75.5,125.5,5.0,22.5,161.5,200.32,159.4
2016,5,8,8,30,0.0,49.0,5.1,23.0,49.0,45.58,31.57
2016,5,8,8,45,0.0,87.0,5.2,23.5,87.0,81.09,60.09
2016,5,8,9,0,0.0,125.0,5.3,24.0,125.0,117.79,89.03
2016,5,8,9,15,0.0,99.5,5.15,24.0,99.5,92.97,69.02
2016,5,8,9,30,0.0,74.0,5.0,24.0,74.0,69.02,49.78
2016,5,8,9,45,0.0,77.5,4.9,24.0,77.5,72.33,52.29
2016,5,8,10,0,0.0,81.0,4.8,24.0,81.0,75.63,54.8
2016,5,8,10,15,0.5,112.0,4.7,24.0,112.5,105.54,78.33
2016,5,8,10,30,1.0,143.0,4.6,24.0,144.0,135.65,101.79
2016,5,8,10,45,7.5,208.0,4.5,24.5,215.0,204.53,154.93
2016,5,8,11,0,14.0,273.0,4.4,25.0,286.0,273.5,206.92
2016,5,8,11,15,14.0,272.5,4.35,25.0,285.5,272.25,205.59
2016,5,8,11,30,14.0,272.0,4.3,25.0,285.0,270.96,204.43
2016,5,8,11,45,7.0,194.0,4.3,25.0,200.5,189.25,142.12
2016,5,8,12,0,0.0,116.0,4.3,25.0,116.0,108.78,79.85
2016,5,8,12,15,3.5,147.5,4.3,25.0,151.0,141.49,105.4
2016,5,8,12,30,7.0,179.0,4.3,25.0,186.0,173.84,130.39
2016,5,8,12,45,9.0,201.5,4.3,25.5,210.5,196.06,147.13
2016,5,8,13,0,11.0,224.0,4.3,26.0,235.0,217.91,163.46
2016,5,8,13,15,21.5,305.5,4.1,25.5,326.0,299.57,225.45
2016,5,8,13,30,32.0,387.0,3.9,25.0,417.0,377.48,283.55
2016,5,8,13,45,24.5,346.0,3.75,25.0,369.5,331.77,249.46
2016,5,8,14,0,17.0,305.0,3.6,25.0,322.0,291.05,219.2
2016,5,8,14,15,14.0,269.5,3.4,24.5,283.0,255.76,193.23
2016,5,8,14,30,11.0,234.0,3.2,24.0,244.0,220.97,167.33
2016,5,8,14,45,25.0,283.5,3.05,24.0,304.5,264.73,200.95
2016,5,8,15,0,39.0,333.0,2.9,24.0,365.0,308.3,233.78
2016,5,8,15,15,20.5,249.5,2.8,23.5,266.5,234.13,178.14
2016,5,8,15,30,2.0,166.0,2.7,23.0,168.0,152.89,116.16
2016,5,8,15,45,1.0,124.5,2.65,23.0,125.5,115.42,87.06
2016,5,8,16,0,0.0,83.0,2.6,23.0,83.0,77.37,56.99
2016,5,8,16,15,33.5,158.5,3.2,22.5,177.0,145.86,110.95
2016,5,8,16,30,67.0,234.0,3.8,22.0,271.0,202.86,155.21
2016,5,8,16,45,33.5,139.0,4.45,22.0,157.5,123.59,93.92
2016,5,8,17,0,0.0,44.0,5.1,22.0,44.0,40.89,28.17
2016,5,8,17,15,0.0,38.0,5.75,21.5,38.0,35.29,25.06
2016,5,8,17,30,0.0,32.0,6.4,21.0,32.0,29.7,20.32
2016,5,8,17,45,0.0,26.0,7.1,21.0,26.0,24.11,15.46
2016,5,8,18,0,0.0,20.0,7.8,21.0,20.0,18.54,10.55
2016,5,8,18,15,0.0,14.5,7.7,20.5,14.5,13.43,6.01
2016,5,8,18,30,0.0,9.0,7.6,20.0,9.0,8.33,1.46
2016,5,8,18,45,0.0,5.0,7.55,20.0,5.0,4.62,0.0
2016,5,8,19,0,0.0,1.0,7.5,20.0,1.0,0.95,0.0
2016,5,8,19,15,0.0,0.5,7.05,19.5,0.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,20.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.95,20.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.7,20.0,11.0,18.24,0.0
2016,5,9,6,0,43.0,20.0,4.5,20.0,22.0,46.83,8.45
2016,5,9,6,15,130.0,41.5,4.65,20.0,60.0,133.56,100.54
2016,5,9,6,30,217.0,63.0,4.8,20.0,98.0,212.74,170.16
2016,5,9,6,45,269.0,84.0,4.95,20.5,144.5,277.53,226.05
2016,5,9,7,0,321.0,105.0,5.1,21.0,191.0,346.4,283.72
2016,5,9,7,15,269.5,125.5,5.35,21.5,209.5,346.86,283.52
2016,5,9,7,30,218.0,146.0,5.6,22.0,228.0,342.12,278.17
2016,5,9,7,45,350.5,157.5,5.95,23.0,313.5,463.2,375.12
2016,5,9,8,0,483.0,169.0,6.3,24.0,399.0,607.71,486.21
2016,5,9,8,15,462.0,187.0,6.35,24.0,428.0,625.03,497.0
2016,5,9,8,30,441.0,205.0,6.4,24.0,457.0,639.26,505.68
2016,5,9,8,45,287.5,255.0,6.5,24.5,425.5,554.0,435.12
2016,5,9,9,0,134.0,305.0,6.6,25.0,394.0,458.96,356.63
2016,5,9,9,15,110.0,323.5,6.55,25.5,400.0,441.81,341.38
2016,5,9,9,30,86.0,342.0,6.5,26.0,406.0,437.41,335.53
2016,5,9,9,45,291.0,322.5,6.5,26.5,556.0,641.04,491.36
2016,5,9,10,0,496.0,303.0,6.5,27.0,706.0,834.21,632.45
2016,5,9,10,15,411.5,354.5,6.4,27.5,698.0,803.47,604.25
2016,5,9,10,30,327.0,406.0,6.3,28.0,690.0,759.68,568.16
2016,5,9,10,45,244.0,435.5,6.2,28.5,652.0,702.63,523.16
2016,5,9,11,0,161.0,465.0,6.1,29.0,614.0,633.75,469.94
2016,5,9,11,15,238.0,462.0,6.0,29.0,686.5,699.91,518.58
2016,5,9,11,30,315.0,459.0,5.9,29.0,759.0,771.75,569.7
2016,5,9,11,45,587.0,309.5,5.8,29.5,876.0,879.84,650.77
2016,5,9,12,0,859.0,160.0,5.7,30.0,993.0,962.49,707.03
2016,5,9,12,15,860.0,160.0,5.6,30.0,997.0,941.71,691.85
2016,5,9,12,30,861.0,160.0,5.5,30.0,1001.0,918.25,675.51
2016,5,9,12,45,861.5,158.5,5.4,30.0,996.5,890.52,656.36
2016,5,9,13,0,862.0,157.0,5.3,30.0,992.0,860.4,635.65
2016,5,9,13,15,859.0,156.0,5.2,30.0,978.5,825.6,611.75
2016,5,9,13,30,856.0,155.0,5.1,30.0,965.0,788.78,586.44
2016,5,9,13,45,853.5,152.0,5.0,30.5,944.0,748.76,557.24
2016,5,9,14,0,851.0,149.0,4.9,31.0,923.0,706.94,525.51
2016,5,9,14,15,843.5,147.0,4.85,31.0,894.0,659.64,490.71
2016,5,9,14,30,836.0,145.0,4.8,31.0,865.0,611.97,454.9
2016,5,9,14,45,826.5,142.0,4.75,31.0,829.0,561.62,416.37
2016,5,9,15,0,817.0,139.0,4.7,31.0,793.0,510.95,376.65
2016,5,9,15,15,803.5,136.0,4.6,30.5,751.0,458.41,335.22
2016,5,9,15,30,790.0,133.0,4.5,30.0,709.0,406.39,293.06
2016,5,9,15,45,770.5,130.5,4.45,30.0,661.0,353.57,249.01
2016,5,9,16,0,751.0,128.0,4.4,30.0,613.0,297.0,201.77
2016,5,9,16,15,728.0,123.0,4.25,29.5,561.5,244.39,158.21
2016,5,9,16,30,705.0,118.0,4.1,29.0,510.0,194.2,117.99
2016,5,9,16,45,672.5,113.0,3.95,29.0,456.0,145.63,82.89
2016,5,9,17,0,640.0,108.0,3.8,29.0,402.0,100.9,57.85
2016,5,9,17,15,599.0,100.5,3.55,28.5,347.0,65.67,49.8
2016,5,9,17,30,558.0,93.0,3.3,28.0,292.0,63.45,48.21
2016,5,9,17,45,499.5,83.5,3.1,27.5,238.5,59.28,44.85
2016,5,9,18,0,441.0,74.0,2.9,27.0,185.0,54.11,40.48
2016,5,9,18,15,358.0,61.0,3.0,26.5,136.5,45.65,33.09
2016,5,9,18,30,275.0,48.0,3.1,26.0,88.0,36.77,25.08
2016,5,9,18,45,163.0,30.5,3.25,25.5,51.5,23.76,12.72
2016,5,9,19,0,51.0,13.0,3.4,25.0,15.0,12.39,0.0
2016,5,9,19,15,25.5,6.5,3.6,24.5,7.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.5,2.5,21.5,10.0,15.15,0.0
2016,5,10,6,0,30.0,19.0,2.7,22.0,20.0,39.08,8.99
2016,5,10,6,15,100.0,43.5,2.75,22.5,58.0,121.55,90.28
2016,5,10,6,30,170.0,68.0,2.8,23.0,96.0,194.39,152.75
2016,5,10,6,45,255.5,85.0,2.9,23.5,145.5,270.87,217.03
2016,5,10,7,0,341.0,102.0,3.0,24.0,195.0,366.71,294.67
2016,5,10,7,15,396.0,115.5,3.0,24.0,247.0,433.97,348.12
2016,5,10,7,30,451.0,129.0,3.0,24.0,299.0,504.97,402.78
2016,5,10,7,45,509.0,134.5,3.05,24.5,355.0,571.85,452.25
2016,5,10,8,0,567.0,140.0,3.1,25.0,411.0,641.7,502.37
2016,5,10,8,15,598.0,147.5,3.05,25.5,463.5,699.76,541.48
2016,5,10,8,30,629.0,155.0,3.0,26.0,516.0,752.33,575.25
2016,5,10,8,45,664.0,155.5,3.0,26.5,568.0,800.11,605.18
2016,5,10,9,0,699.0,156.0,3.0,27.0,620.0,847.12,634.04
2016,5,10,9,15,716.5,160.5,3.0,27.5,665.5,881.08,653.61
2016,5,10,9,30,734.0,165.0,3.0,28.0,711.0,912.98,671.7
2016,5,10,9,45,752.0,166.0,3.05,28.5,752.0,939.14,686.22
2016,5,10,10,0,770.0,167.0,3.1,29.0,793.0,957.35,695.54
2016,5,10,10,15,779.5,169.5,3.15,29.0,826.5,971.82,703.97
2016,5,10,10,30,789.0,172.0,3.2,29.0,860.0,983.3,710.6
2016,5,10,10,45,795.0,174.5,3.25,29.5,886.5,988.21,711.69
2016,5,10,11,0,801.0,177.0,3.3,30.0,913.0,989.95,710.93
2016,5,10,11,15,805.5,178.5,3.35,30.0,932.0,986.0,708.09
2016,5,10,11,30,810.0,180.0,3.4,30.0,951.0,978.89,703.37
2016,5,10,11,45,804.0,186.5,3.45,30.5,960.0,963.44,692.0
2016,5,10,12,0,798.0,193.0,3.5,31.0,969.0,945.11,678.92
2016,5,10,12,15,798.0,193.5,3.5,31.0,971.5,923.99,665.19
2016,5,10,12,30,798.0,194.0,3.5,31.0,974.0,900.33,649.85
2016,5,10,12,45,787.5,200.0,3.55,31.0,966.5,870.23,630.57
2016,5,10,13,0,777.0,206.0,3.6,31.0,959.0,838.43,610.1
2016,5,10,13,15,542.0,332.5,3.6,31.0,854.5,737.04,536.64
2016,5,10,13,30,307.0,459.0,3.6,31.0,750.0,644.64,467.87
2016,5,10,13,45,210.5,456.5,3.65,31.0,654.0,558.47,406.95
2016,5,10,14,0,114.0,454.0,3.7,31.0,558.0,476.82,348.27
2016,5,10,14,15,221.0,426.5,3.75,31.0,620.5,511.49,374.98
2016,5,10,14,30,328.0,399.0,3.8,31.0,683.0,530.54,389.31
2016,5,10,14,45,293.5,389.5,3.9,31.0,635.5,483.3,354.95
2016,5,10,15,0,259.0,380.0,4.0,31.0,588.0,439.17,322.76
2016,5,10,15,15,397.5,312.0,4.05,31.0,611.5,428.41,313.82
2016,5,10,15,30,536.0,244.0,4.1,31.0,635.0,396.83,287.43
2016,5,10,15,45,383.0,268.0,4.15,31.0,538.0,339.49,244.94
2016,5,10,16,0,230.0,292.0,4.2,31.0,441.0,298.01,216.12
2016,5,10,16,15,354.0,239.0,4.2,30.5,447.0,261.79,184.06
2016,5,10,16,30,478.0,186.0,4.2,30.0,453.0,212.27,140.65
2016,5,10,16,45,431.0,182.0,4.25,29.5,403.5,174.53,114.77
2016,5,10,17,0,384.0,178.0,4.3,29.0,354.0,149.19,102.48
2016,5,10,17,15,381.0,156.5,4.25,28.5,312.5,113.44,89.62
2016,5,10,17,30,378.0,135.0,4.2,28.0,271.0,94.32,74.12
2016,5,10,17,45,323.5,118.0,4.2,27.5,220.0,88.95,69.88
2016,5,10,18,0,269.0,101.0,4.2,27.0,169.0,77.32,60.1
2016,5,10,18,15,202.0,79.5,4.1,26.5,123.5,62.01,46.89
2016,5,10,18,30,135.0,58.0,4.0,26.0,78.0,46.12,32.89
2016,5,10,18,45,74.0,34.0,3.95,25.5,44.0,27.79,16.02
2016,5,10,19,0,13.0,10.0,3.9,25.0,10.0,9.16,0.0
2016,5,10,19,15,6.5,5.0,3.7,24.5,5.0,4.77,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,8.0,1.85,19.5,8.0,7.63,0.0
2016,5,11,6,0,0.0,16.0,2.1,20.0,16.0,14.85,0.88
2016,5,11,6,15,45.0,39.0,2.3,20.5,46.5,76.28,55.36
2016,5,11,6,30,90.0,62.0,2.5,21.0,77.0,130.81,102.29
2016,5,11,6,45,123.5,86.0,2.75,21.5,115.0,182.54,146.22
2016,5,11,7,0,157.0,110.0,3.0,22.0,153.0,236.26,190.87
2016,5,11,7,15,199.5,127.5,3.2,22.5,195.0,301.15,243.37
2016,5,11,7,30,242.0,145.0,3.4,23.0,237.0,358.58,288.74
2016,5,11,7,45,375.5,150.5,3.65,23.5,319.0,488.13,390.21
2016,5,11,8,0,509.0,156.0,3.9,24.0,401.0,614.31,485.54
2016,5,11,8,15,540.5,166.0,3.95,24.5,453.0,667.52,522.29
2016,5,11,8,30,572.0,176.0,4.0,25.0,505.0,720.97,558.71
2016,5,11,8,45,587.0,188.0,4.1,25.5,552.5,761.69,585.18
2016,5,11,9,0,602.0,200.0,4.2,26.0,600.0,806.2,613.82
2016,5,11,9,15,620.5,207.5,4.2,26.5,645.5,842.39,636.16
2016,5,11,9,30,639.0,215.0,4.2,27.0,691.0,876.71,656.86
2016,5,11,9,45,638.0,229.5,4.2,27.5,727.5,897.23,667.67
2016,5,11,10,0,637.0,244.0,4.2,28.0,764.0,914.89,676.51
2016,5,11,10,15,648.5,249.5,4.15,28.5,797.5,932.86,685.77
2016,5,11,10,30,660.0,255.0,4.1,29.0,831.0,948.14,693.22
2016,5,11,10,45,656.0,267.0,4.05,29.5,855.0,951.71,692.56
2016,5,11,11,0,652.0,279.0,4.0,30.0,879.0,952.29,690.12
2016,5,11,11,15,657.5,282.5,3.9,30.0,898.5,950.97,688.05
2016,5,11,11,30,663.0,286.0,3.8,30.0,918.0,946.78,684.2
2016,5,11,11,45,351.5,354.0,3.75,30.5,689.5,699.33,509.93
2016,5,11,12,0,40.0,422.0,3.7,31.0,461.0,443.13,322.13
2016,5,11,12,15,122.5,462.0,3.6,31.0,582.0,557.17,405.2
2016,5,11,12,30,205.0,502.0,3.5,31.0,703.0,659.29,476.28
2016,5,11,12,45,158.5,496.0,3.45,31.0,651.0,601.58,434.9
2016,5,11,13,0,112.0,490.0,3.4,31.0,599.0,546.54,395.85
2016,5,11,13,15,92.5,472.0,3.35,31.0,561.5,506.45,367.74
2016,5,11,13,30,73.0,454.0,3.3,31.0,524.0,468.03,340.56
2016,5,11,13,45,102.0,456.0,3.25,31.5,550.5,483.62,351.63
2016,5,11,14,0,131.0,458.0,3.2,32.0,577.0,491.85,357.14
2016,5,11,14,15,211.5,434.0,3.15,31.5,619.5,511.94,373.15
2016,5,11,14,30,292.0,410.0,3.1,31.0,662.0,518.78,379.23
2016,5,11,14,45,268.0,396.5,3.05,31.0,620.5,475.6,347.92
2016,5,11,15,0,244.0,383.0,3.0,31.0,579.0,434.64,318.14
2016,5,11,15,15,246.0,360.5,3.0,31.0,549.5,400.47,293.0
2016,5,11,15,30,248.0,338.0,3.0,31.0,520.0,366.22,267.31
2016,5,11,15,45,292.0,304.5,3.0,31.0,505.0,337.59,244.47
2016,5,11,16,0,336.0,271.0,3.0,31.0,490.0,304.58,217.39
2016,5,11,16,15,423.5,231.0,2.95,30.5,483.5,264.85,183.38
2016,5,11,16,30,511.0,191.0,2.9,30.0,477.0,222.36,146.67
2016,5,11,16,45,478.0,179.5,2.9,29.5,425.0,178.72,115.78
2016,5,11,17,0,445.0,168.0,2.9,29.0,373.0,138.91,92.23
2016,5,11,17,15,403.0,153.5,2.95,28.5,321.0,104.25,81.91
2016,5,11,17,30,361.0,139.0,3.0,28.0,269.0,102.66,81.04
2016,5,11,17,45,320.0,119.0,3.05,27.5,219.5,89.61,70.38
2016,5,11,18,0,279.0,99.0,3.1,27.0,170.0,75.96,58.94
2016,5,11,18,15,214.0,77.5,3.25,26.5,124.0,60.63,45.74
2016,5,11,18,30,149.0,56.0,3.4,26.0,78.0,44.7,31.75
2016,5,11,18,45,74.5,34.0,3.55,25.5,45.0,27.81,16.2
2016,5,11,19,0,0.0,12.0,3.7,25.0,12.0,11.13,0.0
2016,5,11,19,15,0.0,6.0,3.65,24.5,6.0,5.72,0.0
2016,5,11,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,31.0,10.0,1.1,20.5,12.0,22.21,0.0
2016,5,12,6,0,62.0,20.0,1.2,21.0,24.0,61.89,24.66
2016,5,12,6,15,145.0,41.5,1.4,21.5,62.5,140.1,105.81
2016,5,12,6,30,228.0,63.0,1.6,22.0,101.0,218.54,172.86
2016,5,12,6,45,166.5,84.0,1.85,22.5,117.5,215.58,172.19
2016,5,12,7,0,105.0,105.0,2.1,23.0,134.0,195.32,155.93
2016,5,12,7,15,55.0,116.0,2.15,23.5,131.5,163.43,129.25
2016,5,12,7,30,5.0,127.0,2.2,24.0,129.0,129.63,100.25
2016,5,12,7,45,2.5,105.0,2.3,24.5,106.0,102.04,77.59
2016,5,12,8,0,0.0,83.0,2.4,25.0,83.0,77.29,57.2
2016,5,12,8,15,158.0,159.5,2.4,25.0,251.0,309.1,244.56
2016,5,12,8,30,316.0,236.0,2.4,25.0,419.0,552.79,427.68
2016,5,12,8,45,302.5,263.5,2.4,25.5,451.5,577.8,441.32
2016,5,12,9,0,289.0,291.0,2.4,26.0,484.0,600.56,454.52
2016,5,12,9,15,145.0,224.5,2.35,26.5,321.5,377.79,288.68
2016,5,12,9,30,1.0,158.0,2.3,27.0,159.0,150.67,112.18
2016,5,12,9,45,4.0,179.5,2.25,27.5,183.0,174.44,130.42
2016,5,12,10,0,7.0,201.0,2.2,28.0,207.0,198.21,147.94
2016,5,12,10,15,3.5,170.5,2.15,28.0,173.5,164.73,122.14
2016,5,12,10,30,0.0,140.0,2.1,28.0,140.0,131.79,96.76
2016,5,12,10,45,143.5,293.0,2.05,28.5,425.5,443.22,331.37
2016,5,12,11,0,287.0,446.0,2.0,29.0,711.0,749.75,540.14
2016,5,12,11,15,497.5,348.0,2.0,29.0,818.0,858.43,614.54
2016,5,12,11,30,708.0,250.0,2.0,29.0,925.0,955.8,680.5
2016,5,12,11,45,477.0,370.5,2.0,29.5,828.0,835.71,594.98
2016,5,12,12,0,246.0,491.0,2.0,30.0,731.0,709.42,505.0
2016,5,12,12,15,208.5,497.5,2.05,30.0,701.0,669.83,478.76
2016,5,12,12,30,171.0,504.0,2.1,30.0,671.0,630.99,452.09
2016,5,12,12,45,166.5,501.0,2.15,30.0,663.5,613.2,440.42
2016,5,12,13,0,162.0,498.0,2.2,30.0,656.0,595.32,428.5
2016,5,12,13,15,229.5,480.0,2.25,30.0,700.0,621.7,448.44
2016,5,12,13,30,297.0,462.0,2.3,30.0,744.0,640.27,462.51
2016,5,12,13,45,261.0,458.5,2.4,30.0,703.0,593.18,429.95
2016,5,12,14,0,225.0,455.0,2.5,30.0,662.0,553.37,402.35
2016,5,12,14,15,269.5,429.5,2.5,29.5,668.5,539.91,394.68
2016,5,12,14,30,314.0,404.0,2.5,29.0,675.0,527.3,386.89
2016,5,12,14,45,201.5,391.0,2.5,29.0,562.5,442.37,325.5
2016,5,12,15,0,89.0,378.0,2.5,29.0,450.0,369.09,272.5
2016,5,12,15,15,116.5,362.5,2.45,29.0,451.0,353.03,260.98
2016,5,12,15,30,144.0,347.0,2.4,29.0,452.0,340.87,251.57
2016,5,12,15,45,121.0,320.0,2.35,29.0,404.5,300.69,221.97
2016,5,12,16,0,98.0,293.0,2.3,29.0,357.0,271.03,200.3
2016,5,12,16,15,165.0,267.0,2.2,28.5,364.5,249.45,182.04
2016,5,12,16,30,232.0,241.0,2.1,28.0,372.0,228.45,163.54
2016,5,12,16,45,238.5,214.5,2.05,28.0,336.5,185.48,131.04
2016,5,12,17,0,245.0,188.0,2.0,28.0,301.0,150.11,106.69
2016,5,12,17,15,299.0,164.0,1.8,27.5,284.5,117.9,93.43
2016,5,12,17,30,353.0,140.0,1.6,27.0,268.0,103.28,81.74
2016,5,12,17,45,302.5,122.0,1.4,26.5,218.5,91.58,72.23
2016,5,12,18,0,252.0,104.0,1.2,26.0,169.0,79.35,61.98
2016,5,12,18,15,191.5,81.0,1.2,25.5,123.5,63.07,47.99
2016,5,12,18,30,131.0,58.0,1.2,25.0,78.0,46.15,33.14
2016,5,12,18,45,65.5,34.5,1.2,24.5,44.5,29.44,17.74
2016,5,12,19,0,0.0,11.0,1.2,24.0,11.0,10.2,0.0
2016,5,12,19,15,0.0,5.5,1.35,24.0,5.5,5.24,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
