Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.0,2.5,20.0,9.0,11.52,0.0
2016,5,13,6,0,19.0,16.0,2.6,20.0,18.0,28.94,9.83
2016,5,13,6,15,63.0,43.5,2.6,20.0,54.0,92.48,68.78
2016,5,13,6,30,107.0,71.0,2.6,20.0,90.0,154.14,121.86
2016,5,13,6,45,162.5,97.0,2.6,20.5,137.0,222.24,179.36
2016,5,13,7,0,218.0,123.0,2.6,21.0,184.0,304.45,246.61
2016,5,13,7,15,196.5,138.0,2.6,21.5,202.0,301.56,243.82
2016,5,13,7,30,175.0,153.0,2.6,22.0,220.0,307.38,247.32
2016,5,13,7,45,288.0,173.5,2.6,22.5,304.5,435.47,347.73
2016,5,13,8,0,401.0,194.0,2.6,23.0,389.0,558.86,440.16
2016,5,13,8,15,433.0,207.5,2.55,23.5,439.5,625.19,485.79
2016,5,13,8,30,465.0,221.0,2.5,24.0,490.0,679.51,522.12
2016,5,13,8,45,495.5,229.0,2.5,25.0,539.0,726.44,551.73
2016,5,13,9,0,526.0,237.0,2.5,26.0,588.0,773.06,580.42
2016,5,13,9,15,378.0,293.5,2.4,26.5,555.0,689.98,515.81
2016,5,13,9,30,230.0,350.0,2.3,27.0,522.0,599.18,446.12
2016,5,13,9,45,419.0,305.0,2.2,27.5,639.5,760.69,560.41
2016,5,13,10,0,608.0,260.0,2.1,28.0,757.0,903.33,654.92
2016,5,13,10,15,620.5,265.0,2.0,28.0,790.5,921.54,663.32
2016,5,13,10,30,633.0,270.0,1.9,28.0,824.0,937.14,671.18
2016,5,13,10,45,470.5,355.0,1.8,28.5,774.5,855.44,610.61
2016,5,13,11,0,308.0,440.0,1.7,29.0,725.0,764.58,544.65
2016,5,13,11,15,489.5,358.0,1.65,29.0,821.0,860.81,612.18
2016,5,13,11,30,671.0,276.0,1.6,29.0,917.0,945.71,668.81
2016,5,13,11,45,540.0,351.0,1.55,29.0,871.0,877.53,619.99
2016,5,13,12,0,409.0,426.0,1.5,29.0,825.0,805.16,569.73
2016,5,13,12,15,561.5,340.0,1.45,29.0,889.5,852.36,604.34
2016,5,13,12,30,714.0,254.0,1.4,29.0,954.0,886.6,628.92
2016,5,13,12,45,710.5,255.0,1.35,29.5,948.5,858.85,608.73
2016,5,13,13,0,707.0,256.0,1.3,30.0,943.0,829.35,588.06
2016,5,13,13,15,703.0,255.0,1.25,30.0,930.0,796.09,566.08
2016,5,13,13,30,699.0,254.0,1.2,30.0,917.0,761.44,542.98
2016,5,13,13,45,452.0,356.5,1.2,30.0,781.5,641.49,459.31
2016,5,13,14,0,205.0,459.0,1.2,30.0,646.0,543.41,389.16
2016,5,13,14,15,437.5,349.5,1.2,29.5,733.0,576.61,417.16
2016,5,13,14,30,670.0,240.0,1.2,29.0,820.0,595.62,432.57
2016,5,13,14,45,577.0,270.0,1.2,29.0,755.0,536.24,389.12
2016,5,13,15,0,484.0,300.0,1.2,29.0,690.0,481.88,349.52
2016,5,13,15,15,541.0,261.5,1.2,29.0,675.5,447.36,323.45
2016,5,13,15,30,598.0,223.0,1.2,29.0,661.0,405.76,290.7
2016,5,13,15,45,577.5,210.5,1.2,29.0,611.0,355.05,251.09
2016,5,13,16,0,557.0,198.0,1.2,29.0,561.0,305.14,211.6
2016,5,13,16,15,562.5,177.5,1.15,28.5,518.5,257.17,172.87
2016,5,13,16,30,568.0,157.0,1.1,28.0,476.0,207.49,133.27
2016,5,13,16,45,462.0,163.5,1.05,28.0,406.0,167.27,107.46
2016,5,13,17,0,356.0,170.0,1.0,28.0,336.0,144.99,98.94
2016,5,13,17,15,300.0,162.5,0.9,27.5,289.5,116.91,92.39
2016,5,13,17,30,244.0,155.0,0.8,27.0,243.0,112.7,89.41
2016,5,13,17,45,209.5,132.0,0.75,27.0,198.5,97.98,77.31
2016,5,13,18,0,175.0,109.0,0.7,27.0,154.0,85.96,67.19
2016,5,13,18,15,154.0,85.0,0.75,26.5,117.5,68.29,52.15
2016,5,13,18,30,133.0,61.0,0.8,26.0,81.0,48.34,34.85
2016,5,13,18,45,77.0,36.5,0.85,25.5,47.0,30.97,19.01
2016,5,13,19,0,21.0,12.0,0.9,25.0,13.0,10.91,0.0
2016,5,13,19,15,10.5,6.0,0.95,24.5,6.5,5.72,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,5.0,11.0,1.6,20.5,11.0,12.54,0.0
2016,5,14,6,0,10.0,22.0,1.7,21.0,22.0,28.89,10.73
2016,5,14,6,15,70.0,44.0,1.7,21.5,55.0,96.52,71.74
2016,5,14,6,30,130.0,66.0,1.7,22.0,88.0,168.1,132.24
2016,5,14,6,45,193.0,82.0,1.7,22.5,128.5,228.65,183.21
2016,5,14,7,0,256.0,98.0,1.7,23.0,169.0,295.08,237.52
2016,5,14,7,15,250.0,122.5,1.6,23.5,205.0,329.77,263.9
2016,5,14,7,30,244.0,147.0,1.5,24.0,241.0,362.8,287.9
2016,5,14,7,45,201.0,176.5,1.45,24.5,262.0,358.97,282.44
2016,5,14,8,0,158.0,206.0,1.4,25.0,283.0,363.06,282.66
2016,5,14,8,15,159.0,232.0,1.25,25.5,317.0,396.14,305.15
2016,5,14,8,30,160.0,258.0,1.1,26.0,351.0,428.44,326.2
2016,5,14,8,45,231.0,274.0,1.0,26.5,421.0,511.41,384.98
2016,5,14,9,0,302.0,290.0,0.9,27.0,491.0,611.65,452.49
2016,5,14,9,15,181.5,310.0,0.8,27.0,433.5,508.23,375.26
2016,5,14,9,30,61.0,330.0,0.7,27.0,376.0,399.67,294.54
2016,5,14,9,45,47.5,331.5,0.6,27.0,368.5,385.58,283.76
2016,5,14,10,0,34.0,333.0,0.5,27.0,361.0,371.38,272.25
2016,5,14,10,15,41.0,359.0,0.5,27.0,394.5,403.45,294.55
2016,5,14,10,30,48.0,385.0,0.5,27.0,428.0,435.0,315.87
2016,5,14,10,45,35.0,361.0,0.55,27.0,392.5,394.11,286.72
2016,5,14,11,0,22.0,337.0,0.6,27.0,357.0,344.0,251.31
2016,5,14,11,15,21.5,339.0,0.7,27.0,359.0,344.16,251.91
2016,5,14,11,30,21.0,341.0,0.8,27.0,361.0,344.28,252.12
2016,5,14,11,45,18.0,313.5,0.95,27.0,331.0,313.67,230.49
2016,5,14,12,0,15.0,286.0,1.1,27.0,301.0,283.51,209.03
2016,5,14,12,15,17.5,316.5,1.15,26.5,334.0,313.49,231.41
2016,5,14,12,30,20.0,347.0,1.2,26.0,367.0,342.87,252.99
2016,5,14,12,45,15.0,281.0,1.25,26.0,296.5,275.38,203.96
2016,5,14,13,0,10.0,215.0,1.3,26.0,226.0,208.82,155.04
2016,5,14,13,15,10.5,219.5,1.35,26.0,230.0,212.59,158.18
2016,5,14,13,30,11.0,224.0,1.4,26.0,234.0,216.24,161.02
2016,5,14,13,45,10.5,223.5,1.45,26.0,233.5,214.48,159.82
2016,5,14,14,0,10.0,223.0,1.5,26.0,233.0,212.74,158.67
2016,5,14,14,15,5.0,153.5,1.45,25.5,158.5,145.58,108.09
2016,5,14,14,30,0.0,84.0,1.4,25.0,84.0,78.49,56.46
2016,5,14,14,45,0.0,59.0,1.35,25.0,59.0,55.08,38.21
2016,5,14,15,0,0.0,34.0,1.3,25.0,34.0,31.7,19.73
2016,5,14,15,15,0.0,42.5,1.25,24.5,42.5,39.62,26.18
2016,5,14,15,30,0.0,51.0,1.2,24.0,51.0,47.53,32.65
2016,5,14,15,45,68.5,175.5,1.15,24.0,220.5,172.96,130.25
2016,5,14,16,0,137.0,300.0,1.1,24.0,390.0,279.84,209.07
2016,5,14,16,15,220.5,265.5,1.1,23.5,396.0,261.74,191.96
2016,5,14,16,30,304.0,231.0,1.1,23.0,402.0,226.89,161.8
2016,5,14,16,45,285.5,208.5,1.1,23.0,356.5,187.95,133.06
2016,5,14,17,0,267.0,186.0,1.1,23.0,311.0,151.38,108.52
2016,5,14,17,15,228.0,171.5,1.05,22.5,268.5,122.35,98.89
2016,5,14,17,30,189.0,157.0,1.0,22.0,226.0,119.63,97.15
2016,5,14,17,45,166.0,132.0,0.95,22.0,185.5,102.45,82.74
2016,5,14,18,0,143.0,107.0,0.9,22.0,145.0,84.67,67.54
2016,5,14,18,15,106.5,82.5,1.0,21.5,107.0,66.62,51.88
2016,5,14,18,30,70.0,58.0,1.1,21.0,69.0,48.01,35.39
2016,5,14,18,45,35.0,35.5,1.2,21.0,41.0,30.26,18.99
2016,5,14,19,0,0.0,13.0,1.3,21.0,13.0,12.06,0.0
2016,5,14,19,15,0.0,6.5,1.6,20.5,6.5,6.2,0.0
2016,5,14,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,9.0,2.65,16.0,9.0,8.58,0.0
2016,5,15,6,0,0.0,18.0,2.8,16.0,18.0,16.71,4.49
2016,5,15,6,15,21.0,41.5,2.8,16.0,45.0,58.83,42.59
2016,5,15,6,30,42.0,65.0,2.8,16.0,72.0,98.84,77.58
2016,5,15,6,45,77.0,86.0,2.85,16.5,105.5,153.5,124.55
2016,5,15,7,0,112.0,107.0,2.9,17.0,139.0,202.23,165.92
2016,5,15,7,15,115.5,135.5,2.9,17.0,174.5,241.59,198.2
2016,5,15,7,30,119.0,164.0,2.9,17.0,210.0,280.21,229.07
2016,5,15,7,45,82.5,178.0,2.95,17.5,212.5,256.57,208.01
2016,5,15,8,0,46.0,192.0,3.0,18.0,215.0,242.06,194.19
2016,5,15,8,15,59.0,220.0,2.95,18.5,253.0,283.76,226.59
2016,5,15,8,30,72.0,248.0,2.9,19.0,291.0,325.74,258.39
2016,5,15,8,45,41.5,231.5,2.9,19.5,257.0,277.42,218.39
2016,5,15,9,0,11.0,215.0,2.9,20.0,223.0,218.59,170.33
2016,5,15,9,15,22.5,257.5,2.8,20.5,274.0,272.31,211.79
2016,5,15,9,30,34.0,300.0,2.7,21.0,325.0,340.39,262.87
2016,5,15,9,45,48.5,335.0,2.6,21.5,373.5,390.34,299.27
2016,5,15,10,0,63.0,370.0,2.5,22.0,422.0,439.94,334.68
2016,5,15,10,15,79.5,397.0,2.4,22.5,465.5,482.36,364.28
2016,5,15,10,30,96.0,424.0,2.3,23.0,509.0,524.17,392.88
2016,5,15,10,45,58.5,377.5,2.2,23.5,430.0,434.62,325.88
2016,5,15,11,0,21.0,331.0,2.1,24.0,351.0,337.12,252.84
2016,5,15,11,15,21.5,340.0,2.05,24.0,360.5,345.15,258.82
2016,5,15,11,30,22.0,349.0,2.0,24.0,370.0,353.0,264.25
2016,5,15,11,45,35.0,393.5,1.95,24.0,427.5,414.55,308.94
2016,5,15,12,0,48.0,438.0,1.9,24.0,485.0,466.32,345.61
2016,5,15,12,15,44.0,431.5,1.9,24.0,474.5,451.7,334.68
2016,5,15,12,30,40.0,425.0,1.9,24.0,464.0,437.24,324.28
2016,5,15,12,45,34.5,407.0,1.9,24.0,441.0,411.03,305.46
2016,5,15,13,0,29.0,389.0,1.9,24.0,418.0,385.55,287.13
2016,5,15,13,15,29.0,384.0,1.95,24.0,412.0,376.97,281.22
2016,5,15,13,30,29.0,379.0,2.0,24.0,406.0,368.46,275.29
2016,5,15,13,45,20.5,311.5,2.05,24.0,330.5,301.49,226.29
2016,5,15,14,0,12.0,244.0,2.1,24.0,255.0,233.12,175.5
2016,5,15,14,15,23.5,301.0,2.1,23.5,322.0,285.6,215.87
2016,5,15,14,30,35.0,358.0,2.1,23.0,389.0,337.27,254.86
2016,5,15,14,45,30.5,332.5,2.1,23.0,359.0,309.06,233.89
2016,5,15,15,0,26.0,307.0,2.1,23.0,329.0,281.66,213.7
2016,5,15,15,15,17.0,259.0,2.0,23.0,273.0,241.14,183.36
2016,5,15,15,30,8.0,211.0,1.9,23.0,217.0,194.49,148.06
2016,5,15,15,45,10.0,213.0,1.85,23.0,220.0,195.36,149.12
2016,5,15,16,0,12.0,215.0,1.8,23.0,223.0,195.66,149.6
2016,5,15,16,15,6.0,164.0,1.75,22.5,168.0,149.8,114.55
2016,5,15,16,30,0.0,113.0,1.7,22.0,113.0,104.12,79.06
2016,5,15,16,45,0.0,126.0,1.65,22.0,126.0,114.59,87.84
2016,5,15,17,0,0.0,139.0,1.6,22.0,139.0,123.87,95.62
2016,5,15,17,15,0.0,120.5,1.55,21.5,120.5,107.43,86.84
2016,5,15,17,30,0.0,102.0,1.5,21.0,102.0,91.63,73.8
2016,5,15,17,45,0.0,84.0,1.45,21.0,84.0,76.08,60.59
2016,5,15,18,0,0.0,66.0,1.4,21.0,66.0,60.38,46.99
2016,5,15,18,15,0.0,49.0,1.35,20.5,49.0,45.33,33.8
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,29.71,19.94
2016,5,15,18,45,0.0,19.5,1.3,20.0,19.5,18.09,9.22
2016,5,15,19,0,0.0,7.0,1.3,20.0,7.0,6.48,0.0
2016,5,15,19,15,0.0,3.5,1.25,20.0,3.5,3.34,0.0
2016,5,15,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,10.0,2.15,19.0,10.0,9.53,0.0
2016,5,16,6,0,0.0,20.0,2.0,19.0,20.0,18.57,5.95
2016,5,16,6,15,21.5,41.0,1.95,19.0,45.0,57.94,41.43
2016,5,16,6,30,43.0,62.0,1.9,19.0,70.0,94.52,73.16
2016,5,16,6,45,63.5,84.5,1.9,19.0,100.5,133.55,106.67
2016,5,16,7,0,84.0,107.0,1.9,19.0,131.0,183.76,148.7
2016,5,16,7,15,98.0,132.0,1.85,19.0,165.5,224.58,182.04
2016,5,16,7,30,112.0,157.0,1.8,19.0,200.0,265.84,214.91
2016,5,16,7,45,61.0,161.0,1.8,19.5,185.0,218.75,174.99
2016,5,16,8,0,10.0,165.0,1.8,20.0,170.0,170.56,134.02
2016,5,16,8,15,7.5,171.5,1.6,20.0,175.5,173.69,135.97
2016,5,16,8,30,5.0,178.0,1.4,20.0,181.0,176.98,137.88
2016,5,16,8,45,7.5,195.0,1.2,20.5,200.5,195.73,151.82
2016,5,16,9,0,10.0,212.0,1.0,21.0,220.0,214.53,165.48
2016,5,16,9,15,5.0,168.5,0.85,21.5,172.5,165.14,126.13
2016,5,16,9,30,0.0,125.0,0.7,22.0,125.0,117.53,88.31
2016,5,16,9,45,39.0,253.0,0.55,22.5,285.5,292.84,223.07
2016,5,16,10,0,78.0,381.0,0.4,23.0,446.0,466.71,345.69
2016,5,16,10,15,65.0,386.0,0.4,23.5,441.0,456.1,334.77
2016,5,16,10,30,52.0,391.0,0.4,24.0,436.0,445.29,325.69
2016,5,16,10,45,31.5,309.5,0.45,24.5,337.0,337.75,249.04
2016,5,16,11,0,11.0,228.0,0.5,25.0,238.0,226.97,168.2
2016,5,16,11,15,28.0,325.5,0.55,25.0,352.5,346.13,255.89
2016,5,16,11,30,45.0,423.0,0.6,25.0,467.0,457.19,333.2
2016,5,16,11,45,31.5,372.5,0.7,25.5,403.5,390.61,285.36
2016,5,16,12,0,18.0,322.0,0.8,26.0,340.0,320.56,235.5
2016,5,16,12,15,143.0,407.0,1.0,26.0,547.5,524.21,383.59
2016,5,16,12,30,268.0,492.0,1.2,26.0,755.0,709.19,509.62
2016,5,16,12,45,196.0,494.0,1.45,26.5,686.0,632.99,456.32
2016,5,16,13,0,124.0,496.0,1.7,27.0,617.0,562.43,407.68
2016,5,16,13,15,221.5,476.5,2.05,27.0,689.0,613.16,447.15
2016,5,16,13,30,319.0,457.0,2.4,27.0,761.0,654.03,478.46
2016,5,16,13,45,270.0,458.0,2.75,27.0,711.5,600.52,441.54
2016,5,16,14,0,221.0,459.0,3.1,27.0,662.0,555.2,410.03
2016,5,16,14,15,139.0,425.5,3.35,27.0,551.5,460.23,341.98
2016,5,16,14,30,57.0,392.0,3.6,27.0,441.0,378.64,282.42
2016,5,16,14,45,34.5,316.0,3.85,27.0,345.5,297.66,223.19
2016,5,16,15,0,12.0,240.0,4.1,27.0,250.0,224.32,168.49
2016,5,16,15,15,12.5,238.5,4.15,26.5,248.5,221.63,167.19
2016,5,16,15,30,13.0,237.0,4.2,26.0,247.0,218.7,165.59
2016,5,16,15,45,11.5,222.5,4.3,26.0,231.0,203.93,154.6
2016,5,16,16,0,10.0,208.0,4.4,26.0,215.0,189.35,143.76
2016,5,16,16,15,7.5,191.5,4.3,25.5,196.5,173.09,131.83
2016,5,16,16,30,5.0,175.0,4.2,25.0,178.0,157.16,120.08
2016,5,16,16,45,143.0,180.5,4.15,25.0,248.0,161.35,118.05
2016,5,16,17,0,281.0,186.0,4.1,25.0,318.0,153.62,109.31
2016,5,16,17,15,263.5,164.5,3.9,24.5,276.0,119.35,95.98
2016,5,16,17,30,246.0,143.0,3.7,24.0,234.0,104.8,84.18
2016,5,16,17,45,354.0,109.0,3.5,23.5,215.5,77.38,61.11
2016,5,16,18,0,462.0,75.0,3.3,23.0,197.0,54.78,41.79
2016,5,16,18,15,384.0,63.0,2.9,22.5,148.0,46.85,34.81
2016,5,16,18,30,306.0,51.0,2.5,22.0,99.0,38.83,27.5
2016,5,16,18,45,200.5,34.5,2.2,21.5,61.0,26.74,16.27
2016,5,16,19,0,95.0,18.0,1.9,21.0,23.0,14.13,0.0
2016,5,16,19,15,47.5,9.0,1.8,20.5,11.5,8.58,0.0
2016,5,16,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,1.75,17.5,5.0,4.77,0.0
2016,5,17,6,0,0.0,10.0,2.1,18.0,10.0,9.26,0.34
2016,5,17,6,15,0.0,22.0,2.2,18.5,22.0,20.41,10.97
2016,5,17,6,30,0.0,34.0,2.3,19.0,34.0,31.57,20.64
2016,5,17,6,45,0.0,48.5,2.45,19.5,48.5,45.08,32.15
2016,5,17,7,0,0.0,63.0,2.6,20.0,63.0,59.09,43.89
2016,5,17,7,15,0.0,72.5,2.65,20.5,72.5,68.03,51.2
2016,5,17,7,30,0.0,82.0,2.7,21.0,82.0,77.03,58.38
2016,5,17,7,45,0.0,57.5,2.75,21.5,57.5,53.47,38.68
2016,5,17,8,0,0.0,33.0,2.8,22.0,33.0,30.66,19.7
2016,5,17,8,15,0.0,49.0,2.8,22.0,49.0,45.57,31.86
2016,5,17,8,30,0.0,65.0,2.8,22.0,65.0,60.52,43.9
2016,5,17,8,45,0.0,91.5,2.8,22.5,91.5,85.3,63.63
2016,5,17,9,0,0.0,118.0,2.8,23.0,118.0,110.9,83.69
2016,5,17,9,15,0.0,106.5,2.7,23.5,106.5,99.71,74.37
2016,5,17,9,30,0.0,95.0,2.6,24.0,95.0,88.72,65.34
2016,5,17,9,45,38.0,237.5,2.55,24.5,269.0,275.5,210.97
2016,5,17,10,0,76.0,380.0,2.5,25.0,443.0,463.61,348.92
2016,5,17,10,15,58.5,378.0,2.4,25.0,428.0,441.06,330.23
2016,5,17,10,30,41.0,376.0,2.3,25.0,413.0,418.5,312.66
2016,5,17,10,45,48.0,398.0,2.25,25.0,442.0,445.39,331.77
2016,5,17,11,0,55.0,420.0,2.2,25.0,471.0,471.63,350.02
2016,5,17,11,15,69.5,444.0,2.15,25.0,510.0,506.53,374.51
2016,5,17,11,30,84.0,468.0,2.1,25.0,549.0,540.3,397.87
2016,5,17,11,45,55.0,423.0,2.05,25.5,476.5,462.83,341.34
2016,5,17,12,0,26.0,378.0,2.0,26.0,404.0,387.48,286.25
2016,5,17,12,15,414.5,280.0,2.05,26.0,688.0,661.43,491.91
2016,5,17,12,30,803.0,182.0,2.1,26.0,972.0,897.66,653.14
2016,5,17,12,45,470.5,340.0,2.15,26.5,803.0,732.45,534.81
2016,5,17,13,0,138.0,498.0,2.2,27.0,634.0,576.06,418.95
2016,5,17,13,15,463.0,341.0,2.25,27.0,784.5,684.63,503.77
2016,5,17,13,30,788.0,184.0,2.3,27.0,935.0,770.36,568.32
2016,5,17,13,45,779.5,184.5,2.4,27.0,913.5,730.76,540.45
2016,5,17,14,0,771.0,185.0,2.5,27.0,892.0,690.1,512.22
2016,5,17,14,15,482.0,308.0,2.5,27.0,745.5,572.81,425.04
2016,5,17,14,30,193.0,431.0,2.5,27.0,599.0,485.55,358.74
2016,5,17,14,45,197.5,411.5,2.55,27.0,577.5,458.12,339.57
2016,5,17,15,0,202.0,392.0,2.6,27.0,556.0,430.29,319.43
2016,5,17,15,15,110.0,326.0,2.6,26.5,415.0,323.5,241.93
2016,5,17,15,30,18.0,260.0,2.6,26.0,274.0,240.13,180.98
2016,5,17,15,45,41.0,272.0,2.6,26.0,300.0,246.56,185.97
2016,5,17,16,0,64.0,284.0,2.6,26.0,326.0,256.28,192.89
2016,5,17,16,15,160.5,262.5,2.5,25.5,356.5,247.44,183.19
2016,5,17,16,30,257.0,241.0,2.4,25.0,387.0,227.79,164.19
2016,5,17,16,45,277.5,212.0,2.35,25.0,355.5,191.46,135.56
2016,5,17,17,0,298.0,183.0,2.3,25.0,324.0,153.41,108.09
2016,5,17,17,15,278.0,163.0,2.15,24.5,281.0,119.23,95.69
2016,5,17,17,30,258.0,143.0,2.0,24.0,238.0,104.82,84.07
2016,5,17,17,45,231.0,122.0,1.95,24.0,196.5,91.3,72.78
2016,5,17,18,0,204.0,101.0,1.9,24.0,155.0,77.15,60.7
2016,5,17,18,15,164.0,79.5,1.9,23.5,116.5,61.98,47.59
2016,5,17,18,30,124.0,58.0,1.9,23.0,78.0,46.21,33.65
2016,5,17,18,45,62.0,38.0,1.95,23.0,48.0,32.28,20.75
2016,5,17,19,0,0.0,18.0,2.0,23.0,18.0,16.61,0.0
2016,5,17,19,15,0.0,9.0,2.05,22.5,9.0,8.58,0.0
2016,5,17,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.0,3.8,16.0,7.0,6.67,0.0
2016,5,18,6,0,0.0,14.0,3.8,16.0,14.0,12.98,3.04
2016,5,18,6,15,0.0,32.0,3.8,16.0,32.0,30.01,19.01
2016,5,18,6,30,0.0,50.0,3.8,16.0,50.0,48.68,35.26
2016,5,18,6,45,0.0,71.5,3.85,16.5,71.5,71.0,54.38
2016,5,18,7,0,0.0,93.0,3.9,17.0,93.0,92.83,72.76
2016,5,18,7,15,5.5,114.5,3.95,17.0,116.5,118.18,94.03
2016,5,18,7,30,11.0,136.0,4.0,17.0,140.0,143.75,115.16
2016,5,18,7,45,7.5,146.0,4.1,17.5,149.5,149.73,119.33
2016,5,18,8,0,4.0,156.0,4.2,18.0,159.0,155.79,123.48
2016,5,18,8,15,37.0,202.5,4.1,18.5,224.5,244.15,195.1
2016,5,18,8,30,70.0,249.0,4.0,19.0,290.0,324.94,258.59
2016,5,18,8,45,76.0,274.5,3.95,19.5,322.5,357.82,282.62
2016,5,18,9,0,82.0,300.0,3.9,20.0,355.0,390.48,306.24
2016,5,18,9,15,114.5,329.0,3.8,20.5,412.0,466.2,362.68
2016,5,18,9,30,147.0,358.0,3.7,21.0,469.0,528.09,407.42
2016,5,18,9,45,132.0,377.0,3.65,21.5,481.0,532.23,407.72
2016,5,18,10,0,117.0,396.0,3.6,22.0,493.0,535.25,407.52
2016,5,18,10,15,253.0,388.0,3.5,22.0,607.5,671.79,509.14
2016,5,18,10,30,389.0,380.0,3.4,22.0,722.0,795.44,597.57
2016,5,18,10,45,567.0,297.0,3.35,22.5,813.0,893.45,667.14
2016,5,18,11,0,745.0,214.0,3.3,23.0,904.0,981.47,725.81
2016,5,18,11,15,750.5,215.5,3.25,23.0,923.0,978.32,721.96
2016,5,18,11,30,756.0,217.0,3.2,23.0,942.0,972.14,717.0
2016,5,18,11,45,515.5,351.5,3.15,23.5,848.5,856.13,632.24
2016,5,18,12,0,275.0,486.0,3.1,24.0,755.0,738.0,543.1
2016,5,18,12,15,242.0,494.5,3.05,24.0,732.0,698.82,515.61
2016,5,18,12,30,209.0,503.0,3.0,24.0,709.0,665.01,491.1
2016,5,18,12,45,489.5,358.0,3.0,24.5,836.5,765.69,568.18
2016,5,18,13,0,770.0,213.0,3.0,25.0,964.0,843.74,625.73
2016,5,18,13,15,481.0,349.0,3.0,25.0,816.5,706.55,524.67
2016,5,18,13,30,192.0,485.0,3.0,25.0,669.0,584.61,432.58
2016,5,18,13,45,168.5,473.5,3.05,25.0,632.0,544.49,404.6
2016,5,18,14,0,145.0,462.0,3.1,25.0,595.0,506.23,377.24
2016,5,18,14,15,129.5,444.0,3.15,25.0,560.5,469.77,351.13
2016,5,18,14,30,114.0,426.0,3.2,25.0,526.0,434.86,325.93
2016,5,18,14,45,99.0,402.0,3.25,25.0,486.5,403.47,303.11
2016,5,18,15,0,84.0,378.0,3.3,25.0,447.0,367.89,277.07
2016,5,18,15,15,58.5,336.0,3.35,24.5,382.5,315.32,238.71
2016,5,18,15,30,33.0,294.0,3.4,24.0,318.0,265.95,202.36
2016,5,18,15,45,204.0,279.5,3.5,24.0,415.0,300.84,226.31
2016,5,18,16,0,375.0,265.0,3.6,24.0,512.0,316.01,232.17
2016,5,18,16,15,205.5,243.5,3.65,23.5,377.5,244.72,181.43
2016,5,18,16,30,36.0,222.0,3.7,23.0,243.0,191.58,146.72
2016,5,18,16,45,18.0,154.0,3.75,23.0,164.5,139.94,107.08
2016,5,18,17,0,0.0,86.0,3.8,23.0,86.0,79.92,59.86
2016,5,18,17,15,0.0,74.5,3.8,22.5,74.5,69.34,54.19
2016,5,18,17,30,0.0,63.0,3.8,22.0,63.0,58.59,45.22
2016,5,18,17,45,173.0,80.0,3.8,22.0,126.0,61.76,48.06
2016,5,18,18,0,346.0,97.0,3.8,22.0,189.0,70.71,55.74
2016,5,18,18,15,277.0,79.5,3.75,21.5,142.0,59.33,45.74
2016,5,18,18,30,208.0,62.0,3.7,21.0,95.0,49.26,36.57
2016,5,18,18,45,128.5,40.5,3.65,20.5,58.0,32.89,21.56
2016,5,18,19,0,49.0,19.0,3.6,20.0,21.0,15.92,0.0
2016,5,18,19,15,24.5,9.5,3.6,19.5,10.5,9.05,0.0
2016,5,18,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,1.7,16.5,0.5,0.48,0.0
2016,5,19,6,0,0.0,1.0,1.7,17.0,1.0,0.92,0.0
2016,5,19,6,15,0.0,3.5,1.8,17.0,3.5,3.24,0.0
2016,5,19,6,30,0.0,6.0,1.9,17.0,6.0,5.55,0.0
2016,5,19,6,45,0.0,8.5,2.05,17.0,8.5,7.87,1.03
2016,5,19,7,0,0.0,11.0,2.2,17.0,11.0,10.19,3.03
2016,5,19,7,15,0.0,11.5,2.15,17.0,11.5,10.66,3.43
2016,5,19,7,30,0.0,12.0,2.1,17.0,12.0,11.13,3.81
2016,5,19,7,45,0.0,16.0,2.05,17.5,16.0,14.84,6.91
2016,5,19,8,0,0.0,20.0,2.0,18.0,20.0,18.57,9.97
2016,5,19,8,15,0.0,31.5,2.2,18.0,31.5,29.27,18.86
2016,5,19,8,30,0.0,43.0,2.4,18.0,43.0,40.0,27.67
2016,5,19,8,45,0.0,39.0,2.65,18.5,39.0,36.29,24.43
2016,5,19,9,0,0.0,35.0,2.9,19.0,35.0,32.58,21.24
2016,5,19,9,15,0.0,67.0,3.05,19.0,67.0,62.46,45.6
2016,5,19,9,30,0.0,99.0,3.2,19.0,99.0,92.54,69.82
2016,5,19,9,45,0.0,82.0,3.35,19.0,82.0,76.55,56.73
2016,5,19,10,0,0.0,65.0,3.5,19.0,65.0,60.68,43.79
2016,5,19,10,15,0.0,71.5,3.35,19.0,71.5,66.79,48.66
2016,5,19,10,30,0.0,78.0,3.2,19.0,78.0,72.91,53.5
2016,5,19,10,45,1.5,114.5,3.1,19.5,116.0,108.99,82.21
2016,5,19,11,0,3.0,151.0,3.0,20.0,154.0,145.17,110.55
2016,5,19,11,15,4.5,158.5,2.8,20.0,162.5,153.68,117.1
2016,5,19,11,30,6.0,166.0,2.6,20.0,171.0,162.1,123.61
2016,5,19,11,45,78.5,334.0,2.4,20.5,410.5,405.44,310.34
2016,5,19,12,0,151.0,502.0,2.2,21.0,650.0,631.58,470.8
2016,5,19,12,15,128.5,499.0,2.35,21.0,625.5,598.61,445.89
2016,5,19,12,30,106.0,496.0,2.5,21.0,601.0,563.54,421.13
2016,5,19,12,45,151.5,498.0,2.65,21.5,646.5,598.51,447.04
2016,5,19,13,0,197.0,500.0,2.8,22.0,692.0,627.6,468.08
2016,5,19,13,15,221.0,489.0,2.65,22.5,702.5,624.47,464.87
2016,5,19,13,30,245.0,478.0,2.5,23.0,713.0,619.46,460.44
2016,5,19,13,45,339.5,431.0,2.35,23.5,748.0,629.11,467.9
2016,5,19,14,0,434.0,384.0,2.2,24.0,783.0,630.74,469.05
2016,5,19,14,15,415.0,378.0,2.05,24.0,750.0,588.96,438.29
2016,5,19,14,30,396.0,372.0,1.9,24.0,717.0,553.31,411.8
2016,5,19,14,45,299.0,382.5,1.75,24.0,637.0,484.87,361.16
2016,5,19,15,0,202.0,393.0,1.6,24.0,557.0,431.82,321.77
2016,5,19,15,15,310.0,343.5,1.55,24.0,580.0,419.63,312.4
2016,5,19,15,30,418.0,294.0,1.5,24.0,603.0,397.3,293.67
2016,5,19,15,45,318.5,296.5,1.45,24.0,523.5,345.27,254.66
2016,5,19,16,0,219.0,299.0,1.4,24.0,444.0,304.56,225.19
2016,5,19,16,15,289.0,260.5,1.3,24.0,435.5,268.81,194.93
2016,5,19,16,30,359.0,222.0,1.2,24.0,427.0,233.69,164.35
2016,5,19,16,45,267.0,211.0,1.15,24.0,355.0,190.8,135.29
2016,5,19,17,0,175.0,200.0,1.1,24.0,283.0,165.55,121.48
2016,5,19,17,15,161.0,177.0,1.05,23.5,246.0,135.68,103.21
2016,5,19,17,30,147.0,154.0,1.0,23.0,209.0,117.9,95.23
2016,5,19,17,45,266.5,122.0,1.0,22.5,201.5,91.38,73.18
2016,5,19,18,0,386.0,90.0,1.0,22.0,194.0,65.4,51.1
2016,5,19,18,15,315.0,75.0,1.0,21.5,146.5,55.81,42.73
2016,5,19,18,30,244.0,60.0,1.0,21.0,99.0,45.73,33.61
2016,5,19,18,45,154.5,40.0,1.05,20.5,61.5,32.56,21.41
2016,5,19,19,0,65.0,20.0,1.1,20.0,24.0,16.73,1.21
2016,5,19,19,15,32.5,10.0,1.3,19.5,12.0,9.53,0.0
2016,5,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,5,45,57.5,13.5,1.5,15.5,18.0,36.87,0.0
2016,5,20,6,0,115.0,27.0,1.7,16.0,36.0,110.76,71.3
2016,5,20,6,15,206.5,45.0,1.75,16.5,76.5,186.77,147.11
2016,5,20,6,30,298.0,63.0,1.8,17.0,117.0,268.85,218.09
2016,5,20,6,45,149.0,79.0,1.85,17.5,106.0,197.23,160.68
2016,5,20,7,0,0.0,95.0,1.9,18.0,95.0,95.0,74.03
2016,5,20,7,15,59.0,127.0,1.95,18.5,150.0,179.41,145.09
2016,5,20,7,30,118.0,159.0,2.0,19.0,205.0,272.52,220.7
2016,5,20,7,45,108.5,183.5,2.05,19.5,231.0,295.48,237.15
2016,5,20,8,0,99.0,208.0,2.1,20.0,257.0,304.33,242.52
2016,5,20,8,15,203.0,225.0,2.15,20.5,340.0,424.87,336.86
2016,5,20,8,30,307.0,242.0,2.2,21.0,423.0,552.68,432.26
2016,5,20,8,45,230.5,277.0,2.25,21.5,419.5,514.59,399.29
2016,5,20,9,0,154.0,312.0,2.3,22.0,416.0,485.32,373.56
2016,5,20,9,15,455.0,232.5,2.35,22.5,569.5,710.31,542.98
2016,5,20,9,30,756.0,153.0,2.4,23.0,723.0,918.99,685.5
2016,5,20,9,45,768.5,156.0,2.45,23.5,762.5,942.62,696.79
2016,5,20,10,0,781.0,159.0,2.5,24.0,802.0,963.61,708.13
2016,5,20,10,15,790.5,162.0,2.5,24.0,835.5,978.78,716.65
2016,5,20,10,30,800.0,165.0,2.5,24.0,869.0,990.98,723.37
2016,5,20,10,45,807.0,166.5,2.5,24.5,896.0,996.03,724.18
2016,5,20,11,0,814.0,168.0,2.5,25.0,923.0,997.94,723.17
2016,5,20,11,15,818.5,169.5,2.45,25.0,942.0,994.19,719.6
2016,5,20,11,30,823.0,171.0,2.4,25.0,961.0,987.27,714.17
2016,5,20,11,45,838.5,162.5,2.4,25.5,976.0,977.94,706.46
2016,5,20,12,0,854.0,154.0,2.4,26.0,991.0,958.0,692.08
2016,5,20,12,15,854.5,154.0,2.35,26.0,994.0,937.25,678.25
2016,5,20,12,30,855.0,154.0,2.3,26.0,997.0,913.94,662.83
2016,5,20,12,45,852.0,155.0,2.3,26.5,991.5,886.06,643.65
2016,5,20,13,0,849.0,156.0,2.3,27.0,986.0,856.05,623.13
2016,5,20,13,15,846.0,155.0,2.25,27.0,972.5,822.28,600.95
2016,5,20,13,30,843.0,154.0,2.2,27.0,959.0,786.55,577.41
2016,5,20,13,45,836.5,153.5,2.15,27.0,937.5,746.83,550.91
2016,5,20,14,0,830.0,153.0,2.1,27.0,916.0,705.43,521.57
2016,5,20,14,15,822.0,151.0,2.1,27.0,888.0,659.85,489.12
2016,5,20,14,30,814.0,149.0,2.1,27.0,860.0,613.42,455.3
2016,5,20,14,45,806.5,145.5,2.1,27.0,825.5,565.35,419.46
2016,5,20,15,0,799.0,142.0,2.1,27.0,791.0,516.78,382.27
2016,5,20,15,15,786.0,139.0,2.1,26.5,750.0,465.87,343.01
2016,5,20,15,30,773.0,136.0,2.1,26.0,709.0,415.44,302.86
2016,5,20,15,45,754.5,133.0,2.15,26.0,662.5,363.81,260.35
2016,5,20,16,0,736.0,130.0,2.2,26.0,616.0,308.42,214.34
2016,5,20,16,15,714.5,125.0,2.2,26.0,566.0,257.22,171.35
2016,5,20,16,30,693.0,120.0,2.2,26.0,516.0,208.25,131.0
2016,5,20,16,45,662.5,115.0,2.2,26.0,463.5,160.56,94.69
2016,5,20,17,0,632.0,110.0,2.2,26.0,411.0,116.42,66.48
2016,5,20,17,15,594.0,103.0,2.05,25.5,358.0,74.31,49.42
2016,5,20,17,30,556.0,96.0,1.9,25.0,305.0,64.47,49.63
2016,5,20,17,45,502.5,87.0,1.75,25.0,252.5,60.81,46.62
2016,5,20,18,0,449.0,78.0,1.6,25.0,200.0,56.46,42.89
2016,5,20,18,15,376.0,66.0,1.5,24.0,152.0,48.92,36.41
2016,5,20,18,30,303.0,54.0,1.4,23.0,104.0,40.99,29.32
2016,5,20,18,45,202.0,37.5,1.3,22.5,65.5,29.0,18.34
2016,5,20,19,0,101.0,21.0,1.2,22.0,27.0,16.47,1.97
2016,5,20,19,15,50.5,10.5,1.2,21.5,13.5,10.01,0.0
2016,5,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,12.0,1.8,20.5,13.5,19.8,0.0
2016,5,21,6,0,40.0,24.0,2.0,21.0,27.0,51.73,30.38
2016,5,21,6,15,93.0,50.0,2.0,21.0,65.0,116.41,88.67
2016,5,21,6,30,146.0,76.0,2.0,21.0,103.0,191.12,151.86
2016,5,21,6,45,200.0,99.5,2.05,21.5,149.5,257.35,207.13
2016,5,21,7,0,254.0,123.0,2.1,22.0,196.0,327.74,264.14
2016,5,21,7,15,127.0,69.5,2.05,22.5,106.0,175.75,141.54
2016,5,21,7,30,0.0,16.0,2.0,23.0,16.0,14.84,6.65
2016,5,21,7,45,38.0,110.5,2.0,23.5,129.0,141.68,111.23
2016,5,21,8,0,76.0,205.0,2.0,24.0,242.0,281.8,221.19
2016,5,21,8,15,50.0,211.5,2.0,24.0,237.5,265.57,206.55
2016,5,21,8,30,24.0,218.0,2.0,24.0,233.0,236.0,182.21
2016,5,21,8,45,15.5,209.0,2.0,24.5,219.0,217.44,166.78
2016,5,21,9,0,7.0,200.0,2.0,25.0,205.0,199.31,151.73
2016,5,21,9,15,8.5,213.5,1.95,25.0,220.0,213.66,162.38
2016,5,21,9,30,10.0,227.0,1.9,25.0,235.0,228.01,172.88
2016,5,21,9,45,94.0,314.5,1.9,25.5,391.5,426.18,321.92
2016,5,21,10,0,178.0,402.0,1.9,26.0,548.0,602.28,445.91
2016,5,21,10,15,96.5,342.5,1.9,26.0,422.5,454.11,337.94
2016,5,21,10,30,15.0,283.0,1.9,26.0,297.0,285.88,213.31
2016,5,21,10,45,12.5,246.5,1.9,26.5,258.5,246.91,184.33
2016,5,21,11,0,10.0,210.0,1.9,27.0,220.0,208.66,155.28
2016,5,21,11,15,8.0,188.0,1.9,27.0,196.0,185.27,137.59
2016,5,21,11,30,6.0,166.0,1.9,27.0,172.0,162.12,119.97
2016,5,21,11,45,18.5,283.5,1.9,27.5,302.0,285.59,212.06
2016,5,21,12,0,31.0,401.0,1.9,28.0,432.0,414.61,304.01
2016,5,21,12,15,36.0,415.0,1.9,28.0,451.0,428.81,313.39
2016,5,21,12,30,41.0,429.0,1.9,28.0,470.0,442.2,322.8
2016,5,21,12,45,30.5,385.0,1.95,28.0,415.0,387.39,283.89
2016,5,21,13,0,20.0,341.0,2.0,28.0,360.0,333.85,245.66
2016,5,21,13,15,50.0,401.5,2.0,28.0,449.5,410.0,301.26
2016,5,21,13,30,80.0,462.0,2.0,28.0,539.0,481.57,351.88
2016,5,21,13,45,100.0,460.5,2.05,28.0,554.5,487.59,356.39
2016,5,21,14,0,120.0,459.0,2.1,28.0,570.0,487.2,356.74
2016,5,21,14,15,202.0,437.5,2.15,28.0,617.0,511.83,375.65
2016,5,21,14,30,284.0,416.0,2.2,28.0,664.0,523.13,384.45
2016,5,21,14,45,317.5,388.0,2.25,28.0,655.0,500.36,368.32
2016,5,21,15,0,351.0,360.0,2.3,28.0,646.0,474.46,349.49
2016,5,21,15,15,277.0,355.0,2.35,28.0,573.5,414.73,305.82
2016,5,21,15,30,203.0,350.0,2.4,28.0,501.0,369.65,272.92
2016,5,21,15,45,283.0,310.0,2.45,28.0,505.5,344.34,252.43
2016,5,21,16,0,363.0,270.0,2.5,28.0,510.0,318.36,229.78
2016,5,21,16,15,329.0,263.0,2.5,27.5,468.0,281.28,201.54
2016,5,21,16,30,295.0,256.0,2.5,27.0,426.0,247.58,176.51
2016,5,21,16,45,357.5,219.5,2.55,27.0,405.0,209.36,144.87
2016,5,21,17,0,420.0,183.0,2.6,27.0,384.0,157.87,105.88
2016,5,21,17,15,381.5,168.0,2.5,26.5,333.0,127.14,92.81
2016,5,21,17,30,343.0,153.0,2.4,26.0,282.0,111.57,89.04
2016,5,21,17,45,292.0,134.5,2.35,26.0,232.0,99.8,79.35
2016,5,21,18,0,241.0,116.0,2.3,26.0,182.0,87.48,68.96
2016,5,21,18,15,187.0,92.0,2.25,25.5,136.0,70.83,54.73
2016,5,21,18,30,133.0,68.0,2.2,25.0,90.0,53.5,39.59
2016,5,21,18,45,80.5,42.5,2.15,24.5,54.0,35.8,23.77
2016,5,21,19,0,28.0,17.0,2.1,24.0,18.0,15.21,2.04
2016,5,21,19,15,14.0,8.5,2.2,23.5,9.0,8.1,0.0
2016,5,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,1.6,21.5,18.0,33.08,0.0
2016,5,22,6,0,92.0,29.0,1.8,22.0,36.0,93.7,59.96
2016,5,22,6,15,179.0,48.0,1.95,22.0,76.0,166.36,128.32
2016,5,22,6,30,266.0,67.0,2.1,22.0,116.0,256.16,204.12
2016,5,22,6,45,334.0,81.0,2.25,22.5,164.0,325.39,261.9
2016,5,22,7,0,402.0,95.0,2.4,23.0,212.0,400.44,322.42
2016,5,22,7,15,209.5,117.5,2.4,23.5,179.5,295.12,236.87
2016,5,22,7,30,17.0,140.0,2.4,24.0,147.0,152.48,118.67
2016,5,22,7,45,17.0,157.5,2.4,24.5,165.5,169.71,132.0
2016,5,22,8,0,17.0,175.0,2.4,25.0,184.0,186.92,144.76
2016,5,22,8,15,33.0,208.0,2.35,25.0,227.0,246.94,191.35
2016,5,22,8,30,49.0,241.0,2.3,25.0,270.0,296.83,229.13
2016,5,22,8,45,40.0,252.0,2.3,25.5,277.0,299.02,229.07
2016,5,22,9,0,31.0,263.0,2.3,26.0,284.0,300.85,228.92
2016,5,22,9,15,51.0,301.5,2.3,26.0,338.5,360.47,273.3
2016,5,22,9,30,71.0,340.0,2.3,26.0,393.0,420.16,316.64
2016,5,22,9,45,61.5,351.0,2.35,26.5,399.0,420.38,314.89
2016,5,22,10,0,52.0,362.0,2.4,27.0,405.0,420.21,313.2
2016,5,22,10,15,37.0,341.5,2.4,27.0,373.0,380.78,283.7
2016,5,22,10,30,22.0,321.0,2.4,27.0,341.0,330.6,246.36
2016,5,22,10,45,115.5,393.5,2.45,27.5,500.5,520.02,384.79
2016,5,22,11,0,209.0,466.0,2.5,28.0,660.0,683.44,497.38
2016,5,22,11,15,109.5,338.5,2.55,28.0,441.0,449.31,332.15
2016,5,22,11,30,10.0,211.0,2.6,28.0,222.0,208.85,154.4
2016,5,22,11,45,18.5,297.0,2.65,28.0,315.5,298.5,221.54
2016,5,22,12,0,27.0,383.0,2.7,28.0,409.0,393.42,290.11
2016,5,22,12,15,221.5,408.0,2.75,28.0,626.0,602.0,442.97
2016,5,22,12,30,416.0,433.0,2.8,28.0,843.0,789.86,573.34
2016,5,22,12,45,289.5,467.5,2.9,28.5,752.5,691.86,502.07
2016,5,22,13,0,163.0,502.0,3.0,29.0,662.0,601.42,436.69
2016,5,22,13,15,190.5,493.0,3.05,29.0,677.5,604.1,439.92
2016,5,22,13,30,218.0,484.0,3.1,29.0,693.0,604.69,441.1
2016,5,22,13,45,147.5,462.0,3.2,29.0,602.0,520.3,381.23
2016,5,22,14,0,77.0,440.0,3.3,29.0,511.0,446.09,327.93
2016,5,22,14,15,203.0,421.5,3.3,29.0,601.0,499.62,368.71
2016,5,22,14,30,329.0,403.0,3.3,29.0,691.0,539.99,398.32
2016,5,22,14,45,339.0,382.0,3.35,29.0,668.5,507.91,374.94
2016,5,22,15,0,349.0,361.0,3.4,29.0,646.0,474.79,350.61
2016,5,22,15,15,427.0,310.0,3.4,28.5,640.5,441.82,326.32
2016,5,22,15,30,505.0,259.0,3.4,28.0,635.0,406.7,298.7
2016,5,22,15,45,340.5,282.0,3.4,28.0,528.5,343.73,251.99
2016,5,22,16,0,176.0,305.0,3.4,28.0,422.0,297.75,219.86
2016,5,22,16,15,136.0,277.5,3.3,27.5,364.0,254.21,188.09
2016,5,22,16,30,96.0,250.0,3.2,27.0,306.0,223.06,166.08
2016,5,22,16,45,172.5,222.0,3.15,27.0,310.0,195.98,142.43
2016,5,22,17,0,249.0,194.0,3.1,27.0,314.0,160.77,114.03
2016,5,22,17,15,323.0,166.0,3.0,26.5,301.0,125.6,91.8
2016,5,22,17,30,397.0,138.0,2.9,26.0,288.0,95.3,75.42
2016,5,22,17,45,347.5,122.0,2.8,26.0,238.0,86.5,68.18
2016,5,22,18,0,298.0,106.0,2.7,26.0,188.0,80.81,63.36
2016,5,22,18,15,236.0,86.5,2.65,25.5,142.0,67.1,51.6
2016,5,22,18,30,174.0,67.0,2.6,25.0,96.0,52.87,39.08
2016,5,22,18,45,108.5,43.5,2.6,25.0,59.5,35.17,23.26
