Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,0,43.0,20.0,2.6,25.0,23.0,17.66,3.95
2016,5,22,19,15,21.5,10.0,2.65,24.5,11.5,9.53,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,45,59.5,14.5,2.05,21.5,19.5,38.78,0.0
2016,5,23,6,0,119.0,29.0,2.3,22.0,39.0,106.46,69.69
2016,5,23,6,15,209.0,46.5,2.4,22.0,79.5,190.09,147.29
2016,5,23,6,30,299.0,64.0,2.5,22.0,120.0,270.93,216.41
2016,5,23,6,45,149.5,59.0,2.65,22.5,87.0,169.83,136.27
2016,5,23,7,0,0.0,54.0,2.8,23.0,54.0,50.2,35.94
2016,5,23,7,15,0.0,67.0,2.85,23.5,67.0,62.33,45.88
2016,5,23,7,30,0.0,80.0,2.9,24.0,80.0,74.89,55.91
2016,5,23,7,45,26.0,140.5,3.0,24.5,153.5,166.53,130.11
2016,5,23,8,0,52.0,201.0,3.1,25.0,227.0,257.16,201.07
2016,5,23,8,15,56.0,224.0,3.1,25.0,254.5,285.37,222.0
2016,5,23,8,30,60.0,247.0,3.1,25.0,282.0,313.48,242.74
2016,5,23,8,45,35.5,232.0,3.15,25.5,253.5,272.19,209.22
2016,5,23,9,0,11.0,217.0,3.2,26.0,225.0,220.48,167.88
2016,5,23,9,15,28.0,267.5,3.2,26.0,289.0,300.82,229.15
2016,5,23,9,30,45.0,318.0,3.2,26.0,353.0,370.55,280.85
2016,5,23,9,45,133.5,358.0,3.25,26.5,467.5,512.7,386.03
2016,5,23,10,0,222.0,398.0,3.3,27.0,582.0,641.63,477.55
2016,5,23,10,15,236.5,404.0,3.3,27.0,606.5,672.75,497.85
2016,5,23,10,30,251.0,410.0,3.3,27.0,631.0,689.5,508.89
2016,5,23,10,45,137.0,376.5,3.35,27.5,497.5,523.91,388.83
2016,5,23,11,0,23.0,343.0,3.4,28.0,364.0,350.93,260.15
2016,5,23,11,15,25.5,362.0,3.45,28.0,386.5,380.32,281.89
2016,5,23,11,30,28.0,381.0,3.5,28.0,409.0,398.9,295.09
2016,5,23,11,45,21.5,336.5,3.55,28.5,358.5,339.21,250.98
2016,5,23,12,0,15.0,292.0,3.6,29.0,308.0,289.35,213.97
2016,5,23,12,15,15.0,291.0,3.6,29.0,306.5,287.32,212.54
2016,5,23,12,30,15.0,290.0,3.6,29.0,305.0,285.2,210.95
2016,5,23,12,45,109.5,395.0,3.65,29.0,502.5,467.85,346.06
2016,5,23,13,0,204.0,500.0,3.7,29.0,700.0,634.29,463.6
2016,5,23,13,15,108.0,369.5,3.7,29.0,475.5,427.96,316.34
2016,5,23,13,30,12.0,239.0,3.7,29.0,251.0,230.91,170.65
2016,5,23,13,45,28.5,322.0,3.75,29.0,349.0,314.26,233.17
2016,5,23,14,0,45.0,405.0,3.8,29.0,447.0,394.21,291.49
2016,5,23,14,15,34.5,367.0,3.8,29.0,399.0,349.85,259.1
2016,5,23,14,30,24.0,329.0,3.8,29.0,351.0,312.94,232.29
2016,5,23,14,45,17.0,279.0,3.85,29.0,294.5,263.01,195.68
2016,5,23,15,0,10.0,229.0,3.9,29.0,238.0,213.95,159.28
2016,5,23,15,15,14.0,244.0,3.9,29.0,255.5,227.36,169.73
2016,5,23,15,30,18.0,259.0,3.9,29.0,273.0,239.71,179.25
2016,5,23,15,45,161.5,272.5,3.95,29.0,381.0,282.82,209.59
2016,5,23,16,0,305.0,286.0,4.0,29.0,489.0,314.51,228.85
2016,5,23,16,15,338.5,254.0,4.0,28.5,462.5,278.38,199.25
2016,5,23,16,30,372.0,222.0,4.0,28.0,436.0,239.06,167.01
2016,5,23,16,45,342.0,203.5,4.0,28.0,385.5,197.81,136.38
2016,5,23,17,0,312.0,185.0,4.0,28.0,335.0,160.06,110.81
2016,5,23,17,15,287.5,166.5,3.9,27.5,292.0,125.94,91.81
2016,5,23,17,30,263.0,148.0,3.8,27.0,249.0,107.98,85.76
2016,5,23,17,45,233.5,127.5,3.75,26.5,206.0,94.92,75.16
2016,5,23,18,0,204.0,107.0,3.7,26.0,163.0,81.25,63.75
2016,5,23,18,15,162.5,86.0,3.65,25.5,124.0,66.6,51.2
2016,5,23,18,30,121.0,65.0,3.6,25.0,85.0,53.51,39.66
2016,5,23,18,45,68.0,43.5,3.6,25.0,54.0,36.62,24.5
2016,5,23,19,0,15.0,22.0,3.6,25.0,23.0,19.94,5.88
2016,5,23,19,15,7.5,11.0,3.6,24.5,11.5,10.48,0.0
2016,5,23,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,10.0,2.25,22.0,10.0,9.53,0.0
2016,5,24,6,0,0.0,20.0,2.4,22.0,20.0,18.56,7.65
2016,5,24,6,15,2.5,41.5,2.55,22.5,42.0,42.99,29.03
2016,5,24,6,30,5.0,63.0,2.7,23.0,64.0,67.29,49.55
2016,5,24,6,45,17.0,86.0,2.9,23.5,90.5,98.74,75.86
2016,5,24,7,0,29.0,109.0,3.1,24.0,117.0,139.05,108.95
2016,5,24,7,15,40.0,131.5,3.3,24.0,145.5,171.47,135.3
2016,5,24,7,30,51.0,154.0,3.5,24.0,174.0,204.43,161.63
2016,5,24,7,45,53.5,179.0,3.7,24.5,203.0,234.35,184.49
2016,5,24,8,0,56.0,204.0,3.9,25.0,232.0,264.01,206.7
2016,5,24,8,15,242.0,209.0,4.0,25.5,349.5,452.64,355.42
2016,5,24,8,30,428.0,214.0,4.1,26.0,467.0,640.96,496.21
2016,5,24,8,45,376.0,251.5,4.2,26.5,487.5,631.34,484.63
2016,5,24,9,0,324.0,289.0,4.3,27.0,508.0,631.54,480.87
2016,5,24,9,15,310.0,315.0,4.3,27.0,536.5,650.65,492.54
2016,5,24,9,30,296.0,341.0,4.3,27.0,565.0,667.6,502.56
2016,5,24,9,45,265.5,368.5,4.3,27.5,577.5,667.92,499.39
2016,5,24,10,0,235.0,396.0,4.3,28.0,590.0,652.39,485.51
2016,5,24,10,15,188.0,417.0,4.3,28.0,576.5,625.34,464.07
2016,5,24,10,30,141.0,438.0,4.3,28.0,563.0,596.68,441.56
2016,5,24,10,45,106.0,438.5,4.3,28.5,534.5,545.74,403.25
2016,5,24,11,0,71.0,439.0,4.3,29.0,506.0,507.23,373.64
2016,5,24,11,15,66.0,443.5,4.3,29.0,506.5,502.76,370.05
2016,5,24,11,30,61.0,448.0,4.3,29.0,507.0,498.06,366.22
2016,5,24,11,45,52.5,440.5,4.3,29.5,491.5,477.94,350.75
2016,5,24,12,0,44.0,433.0,4.3,30.0,476.0,458.08,335.58
2016,5,24,12,15,107.5,470.0,4.3,30.0,576.5,547.75,400.81
2016,5,24,12,30,171.0,507.0,4.3,30.0,677.0,635.58,462.9
2016,5,24,12,45,178.0,504.5,4.3,30.0,680.5,628.33,457.61
2016,5,24,13,0,185.0,502.0,4.3,30.0,684.0,620.3,452.21
2016,5,24,13,15,150.0,491.5,4.3,30.0,637.5,570.48,416.76
2016,5,24,13,30,115.0,481.0,4.3,30.0,591.0,523.12,382.95
2016,5,24,13,45,75.5,433.0,4.3,30.0,505.0,446.24,327.96
2016,5,24,14,0,36.0,385.0,4.3,30.0,419.0,370.87,273.36
2016,5,24,14,15,99.5,410.0,4.3,30.0,498.5,428.42,316.46
2016,5,24,14,30,163.0,435.0,4.3,30.0,578.0,472.94,348.96
2016,5,24,14,45,143.5,414.5,4.35,30.0,537.0,432.98,319.91
2016,5,24,15,0,124.0,394.0,4.4,30.0,496.0,395.08,292.44
2016,5,24,15,15,181.0,370.5,4.4,29.5,510.5,391.74,290.49
2016,5,24,15,30,238.0,347.0,4.4,29.0,525.0,382.72,283.38
2016,5,24,15,45,216.0,326.0,4.45,29.0,479.5,342.1,252.69
2016,5,24,16,0,194.0,305.0,4.5,29.0,434.0,303.89,223.83
2016,5,24,16,15,105.0,253.5,4.4,28.5,323.0,230.46,170.76
2016,5,24,16,30,16.0,202.0,4.3,28.0,212.0,181.46,136.9
2016,5,24,16,45,58.0,202.0,4.2,28.0,231.5,175.53,131.03
2016,5,24,17,0,100.0,202.0,4.1,28.0,251.0,171.01,126.85
2016,5,24,17,15,83.5,180.5,3.95,27.5,218.0,145.89,110.16
2016,5,24,17,30,67.0,159.0,3.8,27.0,185.0,127.2,101.78
2016,5,24,17,45,52.0,134.0,3.65,27.0,152.0,108.86,86.67
2016,5,24,18,0,37.0,109.0,3.5,27.0,119.0,90.08,70.91
2016,5,24,18,15,22.0,84.0,3.4,26.5,89.5,70.85,54.57
2016,5,24,18,30,7.0,59.0,3.3,26.0,60.0,52.43,38.6
2016,5,24,18,45,3.5,36.0,3.25,25.5,36.5,32.79,21.36
2016,5,24,19,0,0.0,13.0,3.2,25.0,13.0,12.05,1.68
2016,5,24,19,15,0.0,6.5,3.15,25.0,6.5,6.2,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,9.0,2.6,23.5,9.0,8.58,0.0
2016,5,25,6,0,0.0,18.0,2.8,24.0,18.0,16.7,6.32
2016,5,25,6,15,0.0,39.5,2.9,24.0,39.5,38.9,25.56
2016,5,25,6,30,0.0,61.0,3.0,24.0,61.0,61.73,44.77
2016,5,25,6,45,12.0,83.0,3.15,24.5,86.5,91.78,69.82
2016,5,25,7,0,24.0,105.0,3.3,25.0,112.0,130.31,101.39
2016,5,25,7,15,165.5,125.0,3.5,25.0,189.5,262.1,210.17
2016,5,25,7,30,307.0,145.0,3.7,25.0,267.0,407.37,325.92
2016,5,25,7,45,226.5,178.5,3.9,25.5,276.0,394.1,311.91
2016,5,25,8,0,146.0,212.0,4.1,26.0,285.0,360.17,282.38
2016,5,25,8,15,73.0,179.0,4.15,26.5,215.5,247.29,192.56
2016,5,25,8,30,0.0,146.0,4.2,27.0,146.0,139.4,105.14
2016,5,25,8,45,9.5,193.0,4.3,27.5,199.5,195.27,148.49
2016,5,25,9,0,19.0,240.0,4.4,28.0,253.0,251.79,191.23
2016,5,25,9,15,20.0,257.0,4.4,28.0,271.5,269.2,203.78
2016,5,25,9,30,21.0,274.0,4.4,28.0,290.0,286.53,216.29
2016,5,25,9,45,14.5,238.5,4.45,28.0,250.0,243.25,183.06
2016,5,25,10,0,8.0,203.0,4.5,28.0,210.0,201.13,150.65
2016,5,25,10,15,10.5,230.0,4.5,28.0,239.5,229.76,172.22
2016,5,25,10,30,13.0,257.0,4.5,28.0,269.0,258.26,193.41
2016,5,25,10,45,34.5,340.0,4.55,28.5,372.0,372.01,277.58
2016,5,25,11,0,56.0,423.0,4.6,29.0,475.0,475.82,351.89
2016,5,25,11,15,60.5,428.0,4.55,29.0,485.0,481.62,355.4
2016,5,25,11,30,65.0,433.0,4.5,29.0,495.0,487.02,359.0
2016,5,25,11,45,44.5,401.5,4.5,29.5,444.5,431.88,318.08
2016,5,25,12,0,24.0,370.0,4.5,30.0,394.0,372.1,273.8
2016,5,25,12,15,18.5,308.0,4.45,30.0,326.5,306.63,226.17
2016,5,25,12,30,13.0,246.0,4.4,30.0,259.0,242.2,178.7
2016,5,25,12,45,16.0,289.5,4.4,30.0,305.5,284.39,210.02
2016,5,25,13,0,19.0,333.0,4.4,30.0,352.0,325.75,240.27
2016,5,25,13,15,24.5,359.0,4.35,30.0,383.0,351.22,258.85
2016,5,25,13,30,30.0,385.0,4.3,30.0,414.0,375.17,276.29
2016,5,25,13,45,38.0,395.5,4.25,30.5,431.5,386.12,283.84
2016,5,25,14,0,46.0,406.0,4.2,31.0,449.0,395.96,290.57
2016,5,25,14,15,45.5,393.0,4.1,30.5,434.5,379.23,279.17
2016,5,25,14,30,45.0,380.0,4.0,30.0,420.0,362.65,267.89
2016,5,25,14,45,86.0,387.5,3.95,30.0,459.5,385.97,285.45
2016,5,25,15,0,127.0,395.0,3.9,30.0,499.0,397.64,294.0
2016,5,25,15,15,96.5,363.5,3.9,30.0,440.0,355.35,263.08
2016,5,25,15,30,66.0,332.0,3.9,30.0,381.0,309.71,229.84
2016,5,25,15,45,113.0,319.5,3.9,30.0,397.0,301.66,223.31
2016,5,25,16,0,160.0,307.0,3.9,30.0,413.0,295.67,217.42
2016,5,25,16,15,145.5,281.5,3.85,29.5,372.5,260.42,191.25
2016,5,25,16,30,131.0,256.0,3.8,29.0,332.0,227.04,166.59
2016,5,25,16,45,174.5,228.0,3.8,29.0,319.0,201.64,145.65
2016,5,25,17,0,218.0,200.0,3.8,29.0,306.0,171.94,122.68
2016,5,25,17,15,189.0,182.5,3.7,28.5,266.0,142.79,105.52
2016,5,25,17,30,160.0,165.0,3.6,28.0,226.0,124.9,99.44
2016,5,25,17,45,142.5,140.0,3.5,28.0,188.0,107.97,85.56
2016,5,25,18,0,125.0,115.0,3.4,28.0,150.0,90.44,70.91
2016,5,25,18,15,94.5,91.0,3.45,27.5,114.5,72.94,56.11
2016,5,25,18,30,64.0,67.0,3.5,27.0,79.0,54.92,40.53
2016,5,25,18,45,32.0,44.0,3.55,26.5,50.0,38.33,25.84
2016,5,25,19,0,0.0,21.0,3.6,26.0,21.0,19.4,6.6
2016,5,25,19,15,0.0,10.5,3.6,25.5,10.5,10.01,0.0
2016,5,25,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,7.0,3.05,24.5,7.0,6.67,0.0
2016,5,26,6,0,0.0,14.0,3.3,25.0,14.0,12.97,3.68
2016,5,26,6,15,0.0,31.0,3.5,25.0,31.0,28.79,17.39
2016,5,26,6,30,0.0,48.0,3.7,25.0,48.0,45.7,31.6
2016,5,26,6,45,0.0,69.0,3.95,25.5,69.0,67.38,49.51
2016,5,26,7,0,0.0,90.0,4.2,26.0,90.0,88.7,66.84
2016,5,26,7,15,0.0,67.5,4.4,26.0,67.5,62.8,45.75
2016,5,26,7,30,0.0,45.0,4.6,26.0,45.0,41.81,28.56
2016,5,26,7,45,0.0,59.0,4.8,26.5,59.0,54.87,38.98
2016,5,26,8,0,0.0,73.0,5.0,27.0,73.0,67.95,49.25
2016,5,26,8,15,0.0,54.5,5.0,27.0,54.5,50.7,35.23
2016,5,26,8,30,0.0,36.0,5.0,27.0,36.0,33.48,21.29
2016,5,26,8,45,0.0,95.0,5.05,27.5,95.0,88.63,64.98
2016,5,26,9,0,0.0,154.0,5.1,28.0,154.0,146.33,109.71
2016,5,26,9,15,4.0,181.0,5.1,28.0,184.0,176.59,132.91
2016,5,26,9,30,8.0,208.0,5.1,28.0,214.0,206.93,155.98
2016,5,26,9,45,24.0,276.5,5.1,28.0,296.5,302.95,228.83
2016,5,26,10,0,40.0,345.0,5.1,28.0,379.0,389.94,293.25
2016,5,26,10,15,79.0,390.0,4.9,28.0,459.0,474.29,355.18
2016,5,26,10,30,118.0,435.0,4.7,28.0,539.0,570.49,423.86
2016,5,26,10,45,65.5,348.5,4.55,28.0,406.5,411.84,307.59
2016,5,26,11,0,13.0,262.0,4.4,28.0,274.0,261.91,195.23
2016,5,26,11,15,37.0,355.0,4.2,28.0,390.5,384.74,286.58
2016,5,26,11,30,61.0,448.0,4.0,28.0,507.0,498.14,367.76
2016,5,26,11,45,229.0,440.5,3.8,28.0,665.5,662.51,487.48
2016,5,26,12,0,397.0,433.0,3.6,28.0,824.0,803.96,586.34
2016,5,26,12,15,198.5,274.0,3.8,28.0,469.5,452.68,339.14
2016,5,26,12,30,0.0,115.0,4.0,28.0,115.0,107.74,77.74
2016,5,26,12,45,3.5,144.5,4.2,28.5,148.0,138.26,101.38
2016,5,26,13,0,7.0,174.0,4.4,29.0,181.0,168.37,124.15
2016,5,26,13,15,237.0,293.0,4.7,29.0,520.5,462.45,348.35
2016,5,26,13,30,467.0,412.0,5.0,29.0,860.0,730.21,540.16
2016,5,26,13,45,579.5,324.0,5.3,29.5,868.0,713.63,530.16
2016,5,26,14,0,692.0,236.0,5.6,30.0,876.0,685.15,512.37
2016,5,26,14,15,683.5,233.0,5.55,30.0,849.0,643.24,481.36
2016,5,26,14,30,675.0,230.0,5.5,30.0,822.0,600.91,449.57
2016,5,26,14,45,348.0,263.0,5.45,30.0,568.0,413.17,309.57
2016,5,26,15,0,21.0,296.0,5.4,30.0,314.0,277.74,206.69
2016,5,26,15,15,218.0,297.0,5.2,29.5,461.0,344.88,257.41
2016,5,26,15,30,415.0,298.0,5.0,29.0,608.0,404.04,298.61
2016,5,26,15,45,333.5,298.0,4.8,29.0,537.5,355.78,261.38
2016,5,26,16,0,252.0,298.0,4.6,29.0,467.0,309.28,226.57
2016,5,26,16,15,286.0,266.5,4.5,28.5,444.0,276.61,200.01
2016,5,26,16,30,320.0,235.0,4.4,28.0,421.0,240.7,170.52
2016,5,26,16,45,186.5,214.5,4.3,28.0,320.5,194.62,140.38
2016,5,26,17,0,53.0,194.0,4.2,28.0,220.0,162.63,121.88
2016,5,26,17,15,41.0,172.5,4.2,27.5,191.0,140.39,106.34
2016,5,26,17,30,29.0,151.0,4.2,27.0,162.0,122.24,97.67
2016,5,26,17,45,21.0,126.5,4.25,27.0,134.0,109.05,86.86
2016,5,26,18,0,13.0,102.0,4.3,27.0,106.0,88.92,69.96
2016,5,26,18,15,6.5,78.0,4.35,26.5,80.0,68.93,52.99
2016,5,26,18,30,0.0,54.0,4.4,26.0,54.0,48.66,35.48
2016,5,26,18,45,0.0,32.5,4.5,25.5,32.5,30.01,19.16
2016,5,26,19,0,0.0,11.0,4.6,25.0,11.0,10.19,1.03
2016,5,26,19,15,0.0,5.5,4.55,24.5,5.5,5.24,0.0
2016,5,26,19,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.5,4.35,23.5,16.0,22.25,0.0
2016,5,27,6,0,40.0,29.0,4.4,24.0,32.0,60.25,38.13
2016,5,27,6,15,96.5,54.5,4.5,24.0,70.5,124.5,94.59
2016,5,27,6,30,153.0,80.0,4.6,24.0,109.0,200.26,158.35
2016,5,27,6,45,79.0,90.0,4.75,24.0,105.0,158.64,125.51
2016,5,27,7,0,5.0,100.0,4.9,24.0,101.0,103.69,79.71
2016,5,27,7,15,2.5,58.5,5.1,24.0,59.0,56.15,40.77
2016,5,27,7,30,0.0,17.0,5.3,24.0,17.0,15.77,7.37
2016,5,27,7,45,0.0,49.0,5.5,24.5,49.0,45.54,31.71
2016,5,27,8,0,0.0,81.0,5.7,25.0,81.0,75.43,55.72
2016,5,27,8,15,0.0,70.5,5.85,25.5,70.5,65.63,47.5
2016,5,27,8,30,0.0,60.0,6.0,26.0,60.0,55.85,39.38
2016,5,27,8,45,0.0,68.5,6.15,26.5,68.5,63.81,45.51
2016,5,27,9,0,0.0,77.0,6.3,27.0,77.0,71.78,51.58
2016,5,27,9,15,0.0,82.5,6.3,27.0,82.5,76.95,55.51
2016,5,27,9,30,0.0,88.0,6.3,27.0,88.0,82.13,59.44
2016,5,27,9,45,30.0,229.5,6.3,27.5,254.5,259.2,197.31
2016,5,27,10,0,60.0,371.0,6.3,28.0,421.0,437.83,330.58
2016,5,27,10,15,46.5,365.0,6.2,28.0,404.5,415.14,312.3
2016,5,27,10,30,33.0,359.0,6.1,28.0,388.0,392.64,294.65
2016,5,27,10,45,20.5,272.5,6.05,28.5,291.0,289.16,216.67
2016,5,27,11,0,8.0,186.0,6.0,29.0,194.0,183.64,136.29
2016,5,27,11,15,10.0,209.0,5.85,29.0,219.0,207.37,154.27
2016,5,27,11,30,12.0,232.0,5.7,29.0,244.0,230.89,171.87
2016,5,27,11,45,12.5,238.0,5.6,29.5,250.5,236.52,175.58
2016,5,27,12,0,13.0,244.0,5.5,30.0,257.0,242.01,179.21
2016,5,27,12,15,12.5,234.5,5.25,30.0,247.0,231.81,171.45
2016,5,27,12,30,12.0,225.0,5.0,30.0,237.0,221.65,163.76
2016,5,27,12,45,11.0,215.0,4.75,30.0,226.5,210.64,155.43
2016,5,27,13,0,10.0,205.0,4.5,30.0,216.0,199.72,147.19
2016,5,27,13,15,7.0,179.0,4.15,30.0,187.0,172.5,126.66
2016,5,27,13,30,4.0,153.0,3.8,30.0,158.0,145.63,106.35
2016,5,27,13,45,6.5,178.5,3.5,30.5,185.5,170.58,125.06
2016,5,27,14,0,9.0,204.0,3.2,31.0,213.0,195.03,143.13
2016,5,27,14,15,27.5,293.0,2.9,30.5,318.0,281.97,208.03
2016,5,27,14,30,46.0,382.0,2.6,30.0,423.0,365.16,268.65
2016,5,27,14,45,172.5,380.0,2.3,30.0,523.0,422.52,310.42
2016,5,27,15,0,299.0,378.0,2.0,30.0,623.0,465.44,339.92
2016,5,27,15,15,307.0,355.0,1.7,30.0,595.5,431.34,313.8
2016,5,27,15,30,315.0,332.0,1.4,30.0,568.0,396.5,287.08
2016,5,27,15,45,484.5,251.5,1.15,30.0,588.5,367.41,261.74
2016,5,27,16,0,654.0,171.0,0.9,30.0,609.0,324.71,223.52
2016,5,27,16,15,494.5,202.0,0.8,29.5,518.5,273.26,186.94
2016,5,27,16,30,335.0,233.0,0.7,29.0,428.0,242.79,168.32
2016,5,27,16,45,440.5,188.0,0.65,29.0,418.5,195.47,128.26
2016,5,27,17,0,546.0,143.0,0.6,29.0,409.0,144.41,88.2
2016,5,27,17,15,506.0,133.5,0.7,28.5,356.5,104.14,68.77
2016,5,27,17,30,466.0,124.0,0.8,28.0,304.0,85.01,66.03
2016,5,27,17,45,416.0,111.5,0.9,28.0,253.0,78.5,60.79
2016,5,27,18,0,366.0,99.0,1.0,28.0,202.0,71.56,55.02
2016,5,27,18,15,296.5,83.0,1.0,27.0,155.0,61.44,46.54
2016,5,27,18,30,227.0,67.0,1.0,26.0,108.0,53.01,39.16
2016,5,27,18,45,147.5,47.0,1.0,25.5,70.0,37.9,25.73
2016,5,27,19,0,68.0,27.0,1.0,25.0,32.0,22.29,9.42
2016,5,27,19,15,34.0,13.5,1.2,24.5,16.0,12.87,0.0
2016,5,27,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,5,45,33.0,17.0,2.1,22.5,20.0,30.12,0.0
2016,5,28,6,0,66.0,34.0,2.2,23.0,40.0,81.98,54.37
2016,5,28,6,15,148.0,55.0,2.35,23.0,80.0,160.79,123.83
2016,5,28,6,30,230.0,76.0,2.5,23.0,120.0,238.0,189.25
2016,5,28,6,45,115.0,67.0,2.7,23.5,89.0,159.33,126.74
2016,5,28,7,0,0.0,58.0,2.9,24.0,58.0,53.93,38.85
2016,5,28,7,15,0.0,93.0,3.15,24.5,93.0,89.6,67.91
2016,5,28,7,30,0.0,128.0,3.4,25.0,128.0,125.99,96.9
2016,5,28,7,45,16.5,159.0,3.65,25.5,167.0,170.74,132.53
2016,5,28,8,0,33.0,190.0,3.9,26.0,206.0,228.08,177.29
2016,5,28,8,15,93.5,227.0,3.95,26.0,281.0,320.61,250.01
2016,5,28,8,30,154.0,264.0,4.0,26.0,356.0,429.85,333.18
2016,5,28,8,45,81.5,235.0,4.1,26.5,284.0,317.21,244.63
2016,5,28,9,0,9.0,206.0,4.2,27.0,212.0,207.24,157.19
2016,5,28,9,15,15.0,239.5,4.15,27.5,250.5,246.34,186.66
2016,5,28,9,30,21.0,273.0,4.1,28.0,289.0,285.47,215.41
2016,5,28,9,45,183.0,321.0,4.1,28.5,472.0,520.79,392.8
2016,5,28,10,0,345.0,369.0,4.1,29.0,655.0,745.99,551.99
2016,5,28,10,15,288.0,401.5,4.05,29.0,647.0,721.83,530.98
2016,5,28,10,30,231.0,434.0,4.0,29.0,639.0,682.9,501.47
2016,5,28,10,45,272.5,438.0,3.95,29.5,687.0,735.52,536.86
2016,5,28,11,0,314.0,442.0,3.9,30.0,735.0,774.55,562.17
2016,5,28,11,15,550.0,318.0,3.85,30.0,843.5,884.28,642.25
2016,5,28,11,30,786.0,194.0,3.8,30.0,952.0,976.56,704.87
2016,5,28,11,45,797.0,188.5,3.75,30.0,965.0,966.48,696.93
2016,5,28,12,0,808.0,183.0,3.7,30.0,978.0,953.36,687.9
2016,5,28,12,15,808.5,183.0,3.65,30.0,981.0,932.7,674.06
2016,5,28,12,30,809.0,183.0,3.6,30.0,984.0,909.55,658.7
2016,5,28,12,45,808.5,182.0,3.6,30.5,979.0,882.32,639.68
2016,5,28,13,0,808.0,181.0,3.6,31.0,974.0,853.0,619.36
2016,5,28,13,15,804.0,180.0,3.6,31.0,961.0,818.81,597.02
2016,5,28,13,30,800.0,179.0,3.6,31.0,948.0,782.92,573.45
2016,5,28,13,45,794.0,178.0,3.6,31.0,927.5,743.95,546.82
2016,5,28,14,0,788.0,177.0,3.6,31.0,907.0,703.71,518.44
2016,5,28,14,15,780.5,174.5,3.6,30.5,879.0,660.08,488.18
2016,5,28,14,30,773.0,172.0,3.6,30.0,851.0,615.66,456.57
2016,5,28,14,45,753.0,175.0,3.6,30.0,815.0,568.3,421.02
2016,5,28,15,0,733.0,178.0,3.6,30.0,779.0,517.74,382.49
2016,5,28,15,15,719.5,174.5,3.55,30.0,739.5,469.05,344.37
2016,5,28,15,30,706.0,171.0,3.5,30.0,700.0,421.0,305.85
2016,5,28,15,45,686.5,167.0,3.45,30.0,655.0,371.27,265.41
2016,5,28,16,0,667.0,163.0,3.4,30.0,610.0,323.23,225.7
2016,5,28,16,15,644.0,157.0,3.2,29.5,561.5,274.6,185.89
2016,5,28,16,30,621.0,151.0,3.0,29.0,513.0,228.44,148.55
2016,5,28,16,45,593.0,143.5,2.9,28.5,462.0,183.02,113.88
2016,5,28,17,0,565.0,136.0,2.8,28.0,411.0,140.93,85.62
2016,5,28,17,15,526.0,127.5,2.8,27.5,359.0,101.51,66.39
2016,5,28,17,30,487.0,119.0,2.8,27.0,307.0,81.45,63.46
2016,5,28,17,45,441.5,106.5,2.85,27.0,257.0,74.84,58.06
2016,5,28,18,0,396.0,94.0,2.9,27.0,207.0,67.79,52.13
2016,5,28,18,15,325.0,80.0,2.9,26.5,159.0,59.11,44.71
2016,5,28,18,30,254.0,66.0,2.9,26.0,111.0,49.97,36.62
2016,5,28,18,45,167.0,47.0,2.9,25.5,72.5,37.94,25.79
2016,5,28,19,0,80.0,28.0,2.9,25.0,34.0,23.08,10.32
2016,5,28,19,15,40.0,14.0,2.85,24.5,17.0,13.34,0.0
2016,5,28,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,8.5,1.9,22.0,8.5,8.1,0.0
2016,5,29,6,0,0.0,17.0,2.1,22.0,17.0,15.76,6.01
2016,5,29,6,15,0.0,34.5,2.2,22.0,34.5,32.32,20.55
2016,5,29,6,30,0.0,52.0,2.3,22.0,52.0,50.29,35.82
2016,5,29,6,45,0.0,73.5,2.4,22.5,73.5,72.54,54.38
2016,5,29,7,0,0.0,95.0,2.5,23.0,95.0,94.37,72.26
2016,5,29,7,15,4.5,115.5,2.5,23.0,117.0,117.91,91.45
2016,5,29,7,30,9.0,136.0,2.5,23.0,139.0,141.64,110.48
2016,5,29,7,45,8.0,150.0,2.55,23.5,153.5,154.06,119.75
2016,5,29,8,0,7.0,164.0,2.6,24.0,168.0,166.51,128.89
2016,5,29,8,15,64.5,213.5,2.65,24.0,251.5,279.88,218.95
2016,5,29,8,30,122.0,263.0,2.7,24.0,335.0,400.41,311.09
2016,5,29,8,45,175.5,285.5,2.8,24.5,399.5,474.47,365.71
2016,5,29,9,0,229.0,308.0,2.9,25.0,464.0,550.42,420.54
2016,5,29,9,15,483.0,232.0,2.95,25.5,589.5,737.1,558.22
2016,5,29,9,30,737.0,156.0,3.0,26.0,715.0,910.72,676.13
2016,5,29,9,45,754.5,156.5,3.05,26.5,755.5,930.97,685.72
2016,5,29,10,0,772.0,157.0,3.1,27.0,796.0,954.25,698.61
2016,5,29,10,15,781.5,159.0,3.1,27.0,829.0,968.49,706.59
2016,5,29,10,30,791.0,161.0,3.1,27.0,862.0,979.86,712.84
2016,5,29,10,45,622.0,273.5,3.15,27.5,835.0,929.04,676.36
2016,5,29,11,0,453.0,386.0,3.2,28.0,808.0,865.11,626.99
2016,5,29,11,15,232.5,310.0,3.15,28.0,527.0,551.39,409.21
2016,5,29,11,30,12.0,234.0,3.1,28.0,246.0,232.82,172.34
2016,5,29,11,45,65.5,365.5,3.1,28.5,430.0,417.0,308.99
2016,5,29,12,0,119.0,497.0,3.1,29.0,614.0,597.58,434.99
2016,5,29,12,15,142.5,502.0,3.05,29.0,643.0,615.65,446.8
2016,5,29,12,30,166.0,507.0,3.0,29.0,672.0,631.87,458.14
2016,5,29,12,45,136.0,499.5,3.0,29.0,634.0,587.86,426.99
2016,5,29,13,0,106.0,492.0,3.0,29.0,596.0,545.58,397.14
2016,5,29,13,15,164.0,488.0,2.95,29.0,647.0,579.69,422.46
2016,5,29,13,30,222.0,484.0,2.9,29.0,698.0,609.6,444.07
2016,5,29,13,45,512.5,323.5,2.85,29.0,802.5,665.56,489.42
2016,5,29,14,0,803.0,163.0,2.8,29.0,907.0,702.83,519.79
2016,5,29,14,15,591.5,272.5,2.75,29.0,811.5,618.83,456.34
2016,5,29,14,30,380.0,382.0,2.7,29.0,716.0,557.03,408.95
2016,5,29,14,45,366.5,372.0,2.7,29.0,684.0,518.74,381.47
2016,5,29,15,0,353.0,362.0,2.7,29.0,652.0,481.36,354.1
2016,5,29,15,15,550.0,254.0,2.6,28.5,679.5,458.55,337.33
2016,5,29,15,30,747.0,146.0,2.5,28.0,707.0,423.14,308.23
2016,5,29,15,45,522.5,218.0,2.4,28.0,598.5,356.44,257.95
2016,5,29,16,0,298.0,290.0,2.3,28.0,490.0,318.82,231.88
2016,5,29,16,15,472.5,214.5,2.25,28.0,503.0,278.97,195.15
2016,5,29,16,30,647.0,139.0,2.2,28.0,516.0,225.01,145.25
2016,5,29,16,45,608.0,136.0,2.2,28.0,463.5,180.15,111.08
2016,5,29,17,0,569.0,133.0,2.2,28.0,411.0,139.85,84.34
2016,5,29,17,15,530.5,124.5,2.15,27.5,359.5,100.56,65.01
2016,5,29,17,30,492.0,116.0,2.1,27.0,308.0,79.27,61.6
2016,5,29,17,45,435.5,106.0,2.05,26.5,256.5,74.38,57.78
2016,5,29,18,0,379.0,96.0,2.0,26.0,205.0,69.18,53.52
2016,5,29,18,15,310.5,81.5,2.05,25.5,158.0,60.17,45.81
2016,5,29,18,30,242.0,67.0,2.1,25.0,111.0,50.68,37.41
2016,5,29,18,45,158.5,47.5,2.15,25.0,72.5,38.31,26.2
2016,5,29,19,0,75.0,28.0,2.2,25.0,34.0,23.09,10.67
2016,5,29,19,15,37.5,14.0,2.35,24.5,17.0,13.34,0.0
2016,5,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,1.0,22.0,1.0,0.92,0.0
2016,5,30,6,30,0.0,2.0,1.0,22.0,2.0,1.85,0.0
2016,5,30,6,45,0.0,3.0,1.0,22.0,3.0,2.78,0.0
2016,5,30,7,0,0.0,4.0,1.0,22.0,4.0,3.7,0.0
2016,5,30,7,15,0.0,15.0,0.9,22.0,15.0,13.9,6.0
2016,5,30,7,30,0.0,26.0,0.8,22.0,26.0,24.13,14.49
2016,5,30,7,45,0.0,47.0,0.7,22.5,47.0,43.68,30.52
2016,5,30,8,0,0.0,68.0,0.6,23.0,68.0,63.28,46.27
2016,5,30,8,15,0.5,116.0,0.7,23.0,116.5,110.07,83.65
2016,5,30,8,30,1.0,164.0,0.8,23.0,165.0,158.65,121.54
2016,5,30,8,45,113.0,236.5,0.95,23.0,313.5,360.98,279.17
2016,5,30,9,0,225.0,309.0,1.1,23.0,462.0,547.83,415.39
2016,5,30,9,15,350.0,292.5,1.45,23.0,549.5,663.43,499.39
2016,5,30,9,30,475.0,276.0,1.8,23.0,637.0,783.19,584.86
2016,5,30,9,45,512.0,283.0,2.15,23.5,691.0,830.58,616.85
2016,5,30,10,0,549.0,290.0,2.5,24.0,745.0,876.75,648.33
2016,5,30,10,15,562.0,295.5,2.65,24.0,777.5,895.66,660.8
2016,5,30,10,30,575.0,301.0,2.8,24.0,810.0,912.38,672.08
2016,5,30,10,45,632.5,271.0,2.95,24.5,847.0,937.24,689.18
2016,5,30,11,0,690.0,241.0,3.1,25.0,884.0,957.6,702.43
2016,5,30,11,15,696.5,243.0,2.9,25.0,903.5,956.39,699.31
2016,5,30,11,30,703.0,245.0,2.7,25.0,923.0,952.31,694.51
2016,5,30,11,45,764.5,204.0,2.5,25.5,949.0,950.65,689.99
2016,5,30,12,0,826.0,163.0,2.3,26.0,975.0,951.98,687.37
2016,5,30,12,15,827.5,163.0,2.25,26.0,979.5,932.28,674.01
2016,5,30,12,30,829.0,163.0,2.2,26.0,984.0,909.97,659.23
2016,5,30,12,45,833.5,159.0,2.15,26.5,981.5,878.77,637.46
2016,5,30,13,0,838.0,155.0,2.1,27.0,979.0,851.88,618.63
2016,5,30,13,15,836.0,154.0,2.0,27.0,967.0,819.85,597.21
2016,5,30,13,30,834.0,153.0,1.9,27.0,955.0,785.83,574.47
2016,5,30,13,45,832.0,150.5,1.85,27.0,936.0,748.66,549.97
2016,5,30,14,0,830.0,148.0,1.8,27.0,917.0,709.72,522.85
2016,5,30,14,15,823.5,146.0,1.7,27.0,890.0,665.38,490.94
2016,5,30,14,30,817.0,144.0,1.6,27.0,863.0,620.33,457.94
2016,5,30,14,45,808.0,142.0,1.55,27.0,829.5,573.06,422.93
2016,5,30,15,0,799.0,140.0,1.5,27.0,796.0,525.42,386.78
2016,5,30,15,15,787.0,137.0,1.5,27.0,756.0,475.37,348.17
2016,5,30,15,30,775.0,134.0,1.5,27.0,716.0,425.68,308.72
2016,5,30,15,45,761.0,129.5,1.5,27.0,671.5,374.59,267.25
2016,5,30,16,0,747.0,125.0,1.5,27.0,627.0,324.47,225.66
2016,5,30,16,15,726.5,121.0,1.6,27.0,578.0,269.07,180.04
2016,5,30,16,30,706.0,117.0,1.7,27.0,529.0,220.56,140.0
2016,5,30,16,45,678.5,112.0,1.8,27.0,477.5,172.53,102.53
2016,5,30,17,0,651.0,107.0,1.9,27.0,426.0,127.65,71.75
2016,5,30,17,15,614.5,100.5,1.7,26.5,373.0,84.64,50.34
2016,5,30,17,30,578.0,94.0,1.5,26.0,320.0,61.84,47.13
2016,5,30,17,45,514.5,89.0,1.35,26.0,266.5,61.32,46.84
2016,5,30,18,0,451.0,84.0,1.2,26.0,213.0,60.35,46.03
2016,5,30,18,15,382.0,72.0,1.1,25.5,165.0,52.97,39.71
2016,5,30,18,30,313.0,60.0,1.0,25.0,117.0,45.21,32.82
2016,5,30,18,45,216.0,44.0,0.95,24.5,77.0,33.82,22.59
2016,5,30,19,0,119.0,28.0,0.9,24.0,37.0,21.9,10.19
2016,5,30,19,15,59.5,14.0,0.95,23.5,18.5,13.34,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,5,45,15.0,15.0,1.8,22.0,16.5,20.64,0.0
2016,5,31,6,0,30.0,30.0,1.9,22.0,33.0,49.2,31.03
2016,5,31,6,15,72.0,52.0,1.95,22.0,64.5,106.85,81.11
2016,5,31,6,30,114.0,74.0,2.0,22.0,96.0,159.1,125.74
2016,5,31,6,45,160.5,92.0,2.1,22.5,134.0,221.69,177.85
2016,5,31,7,0,207.0,110.0,2.2,23.0,172.0,278.75,224.42
2016,5,31,7,15,103.5,88.5,2.2,23.0,119.5,172.52,138.11
2016,5,31,7,30,0.0,67.0,2.2,23.0,67.0,62.33,45.73
2016,5,31,7,45,2.5,113.0,2.2,23.5,114.0,110.0,84.31
2016,5,31,8,0,5.0,159.0,2.2,24.0,161.0,159.44,123.21
2016,5,31,8,15,13.0,187.0,2.2,24.0,194.5,194.51,150.51
2016,5,31,8,30,21.0,215.0,2.2,24.0,228.0,229.88,177.65
2016,5,31,8,45,32.0,247.0,2.25,24.5,268.0,285.75,219.73
2016,5,31,9,0,43.0,279.0,2.3,25.0,308.0,329.78,251.97
2016,5,31,9,15,28.0,260.0,2.3,25.0,279.5,292.45,222.65
2016,5,31,9,30,13.0,241.0,2.3,25.0,251.0,245.02,185.89
2016,5,31,9,45,86.5,322.5,2.35,25.5,393.5,413.82,313.39
2016,5,31,10,0,160.0,404.0,2.4,26.0,536.0,586.73,436.46
2016,5,31,10,15,86.5,334.0,2.45,26.0,406.0,422.42,316.42
2016,5,31,10,30,13.0,264.0,2.5,26.0,276.0,265.16,198.58
2016,5,31,10,45,6.5,178.0,2.6,26.5,184.0,174.68,130.17
2016,5,31,11,0,0.0,92.0,2.7,27.0,92.0,86.23,61.83
2016,5,31,11,15,18.0,248.5,2.75,27.0,265.5,259.83,194.55
2016,5,31,11,30,36.0,405.0,2.8,27.0,439.0,430.86,319.05
2016,5,31,11,45,31.5,395.5,2.9,27.5,426.0,413.66,305.19
2016,5,31,12,0,27.0,386.0,3.0,28.0,413.0,396.68,292.35
2016,5,31,12,15,27.5,389.0,3.1,28.0,416.5,396.54,292.36
2016,5,31,12,30,28.0,392.0,3.2,28.0,420.0,396.12,292.14
2016,5,31,12,45,14.0,256.5,3.35,28.0,270.5,252.03,186.84
2016,5,31,13,0,0.0,121.0,3.5,28.0,121.0,113.14,82.04
2016,5,31,13,15,0.0,96.5,3.75,28.0,96.5,90.21,64.6
2016,5,31,13,30,0.0,72.0,4.0,28.0,72.0,67.35,46.97
2016,5,31,13,45,0.0,61.0,4.25,28.0,61.0,57.08,39.04
2016,5,31,14,0,0.0,50.0,4.5,28.0,50.0,46.75,31.02
2016,5,31,14,15,0.0,52.5,4.25,27.5,52.5,49.06,32.95
2016,5,31,14,30,0.0,55.0,4.0,27.0,55.0,51.38,34.89
2016,5,31,14,45,0.0,65.5,3.8,27.0,65.5,61.17,42.65
2016,5,31,15,0,0.0,76.0,3.6,27.0,76.0,70.97,50.41
2016,5,31,15,15,0.0,49.5,3.35,26.5,49.5,46.16,31.05
2016,5,31,15,30,0.0,23.0,3.1,26.0,23.0,21.42,11.49
2016,5,31,15,45,0.0,30.5,2.85,25.5,30.5,28.4,17.17
2016,5,31,16,0,0.0,38.0,2.6,25.0,38.0,35.37,22.89
2016,5,31,16,15,0.0,39.5,2.6,24.5,39.5,36.75,24.14
2016,5,31,16,30,0.0,41.0,2.6,24.0,41.0,38.13,25.41
2016,5,31,16,45,5.0,103.0,2.6,24.0,106.0,95.93,72.02
2016,5,31,17,0,10.0,165.0,2.6,24.0,171.0,146.18,112.24
2016,5,31,17,15,5.5,146.0,2.7,24.0,149.5,128.42,98.66
2016,5,31,17,30,1.0,127.0,2.8,24.0,128.0,111.66,89.8
2016,5,31,17,45,0.5,106.0,2.95,24.0,106.5,94.05,75.13
2016,5,31,18,0,0.0,85.0,3.1,24.0,85.0,76.25,60.02
2016,5,31,18,15,0.0,65.5,3.05,23.5,65.5,59.42,45.58
2016,5,31,18,30,0.0,46.0,3.0,23.0,46.0,42.39,30.71
2016,5,31,18,45,0.0,29.5,2.95,23.0,29.5,27.39,17.38
2016,5,31,19,0,0.0,13.0,2.9,23.0,13.0,12.05,3.22
2016,5,31,19,15,0.0,6.5,2.8,23.0,6.5,6.2,0.0
2016,5,31,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,17.0,0.6,21.5,21.0,35.22,0.0
2016,6,1,6,0,90.0,34.0,0.6,22.0,42.0,101.04,69.44
2016,6,1,6,15,172.0,53.0,0.65,22.0,82.0,169.54,130.89
2016,6,1,6,30,254.0,72.0,0.7,22.0,122.0,255.75,202.44
2016,6,1,6,45,328.5,85.0,0.75,22.5,170.5,327.29,260.57
2016,6,1,7,0,403.0,98.0,0.8,23.0,219.0,405.23,321.53
2016,6,1,7,15,452.5,109.0,0.85,23.0,270.0,468.82,369.92
2016,6,1,7,30,502.0,120.0,0.9,23.0,321.0,535.52,419.08
2016,6,1,7,45,544.0,126.5,1.0,23.5,373.5,593.48,460.03
2016,6,1,8,0,586.0,133.0,1.1,24.0,426.0,659.78,505.52
2016,6,1,8,15,614.0,139.5,1.15,24.0,477.0,709.3,538.02
2016,6,1,8,30,642.0,146.0,1.2,24.0,528.0,758.49,569.88
2016,6,1,8,45,664.0,151.5,1.3,24.0,576.0,800.43,596.99
2016,6,1,9,0,686.0,157.0,1.4,24.0,624.0,841.14,623.11
2016,6,1,9,15,443.5,258.0,1.45,24.0,568.0,728.25,541.57
2016,6,1,9,30,201.0,359.0,1.5,24.0,512.0,581.46,433.3
2016,6,1,9,45,472.5,266.5,1.55,24.5,650.5,773.97,573.09
2016,6,1,10,0,744.0,174.0,1.6,25.0,789.0,944.69,685.01
2016,6,1,10,15,475.5,306.0,1.65,25.0,705.0,820.32,597.15
2016,6,1,10,30,207.0,438.0,1.7,25.0,621.0,663.24,484.17
2016,6,1,10,45,492.0,311.0,1.75,25.5,764.5,835.28,608.34
2016,6,1,11,0,777.0,184.0,1.8,26.0,908.0,980.52,703.1
2016,6,1,11,15,588.5,302.0,1.8,26.0,857.0,907.79,652.09
2016,6,1,11,30,400.0,420.0,1.8,26.0,806.0,820.25,589.47
2016,6,1,11,45,415.5,426.0,1.85,26.0,831.0,834.79,599.94
2016,6,1,12,0,431.0,432.0,1.9,26.0,856.0,840.53,603.87
2016,6,1,12,15,366.5,461.5,1.85,26.0,823.5,789.37,567.8
2016,6,1,12,30,302.0,491.0,1.8,26.0,791.0,742.51,534.8
2016,6,1,12,45,358.5,460.0,1.8,26.5,814.5,748.05,539.44
2016,6,1,13,0,415.0,429.0,1.8,27.0,838.0,749.46,540.75
2016,6,1,13,15,319.0,457.0,1.75,27.0,769.0,677.18,489.72
2016,6,1,13,30,223.0,485.0,1.7,27.0,700.0,612.02,443.49
2016,6,1,13,45,281.0,458.5,1.7,27.0,723.5,614.26,446.88
2016,6,1,14,0,339.0,432.0,1.7,27.0,747.0,615.1,448.44
2016,6,1,14,15,380.5,397.5,1.7,27.0,741.0,593.62,434.25
2016,6,1,14,30,422.0,363.0,1.7,27.0,735.0,563.7,413.94
2016,6,1,14,45,341.0,376.0,1.75,27.0,669.5,509.11,374.5
2016,6,1,15,0,260.0,389.0,1.8,27.0,604.0,456.35,336.36
2016,6,1,15,15,486.0,276.5,1.8,27.0,652.0,449.06,330.9
2016,6,1,15,30,712.0,164.0,1.8,27.0,700.0,421.78,307.55
2016,6,1,15,45,701.5,156.0,1.8,27.0,657.0,371.88,267.06
2016,6,1,16,0,691.0,148.0,1.8,27.0,614.0,322.72,226.4
2016,6,1,16,15,669.0,143.0,1.8,27.0,566.0,273.9,185.92
2016,6,1,16,30,647.0,138.0,1.8,27.0,518.0,227.38,147.68
2016,6,1,16,45,620.0,131.0,1.85,27.0,467.5,181.01,111.55
2016,6,1,17,0,593.0,124.0,1.9,27.0,417.0,137.8,81.58
2016,6,1,17,15,555.5,116.5,1.8,26.5,365.0,97.09,60.55
2016,6,1,17,30,518.0,109.0,1.7,26.0,313.0,74.24,57.59
2016,6,1,17,45,463.5,100.5,1.65,25.5,261.5,70.28,54.53
2016,6,1,18,0,409.0,92.0,1.6,25.0,210.0,66.07,51.1
2016,6,1,18,15,341.5,78.5,1.5,24.5,163.0,57.75,43.96
