Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,30,274.0,65.0,1.4,24.0,116.0,48.98,36.19
2016,6,1,18,45,184.5,47.0,1.35,24.0,76.5,36.1,24.61
2016,6,1,19,0,95.0,29.0,1.3,24.0,37.0,23.92,12.14
2016,6,1,19,15,47.5,14.5,1.35,23.5,18.5,13.82,0.0
2016,6,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.0,1.15,22.0,5.0,4.77,0.0
2016,6,2,6,0,0.0,10.0,1.3,22.0,10.0,9.26,1.29
2016,6,2,6,15,0.0,19.5,1.35,22.0,19.5,18.08,9.06
2016,6,2,6,30,0.0,29.0,1.4,22.0,29.0,26.91,16.62
2016,6,2,6,45,0.0,41.5,1.5,22.0,41.5,38.54,26.46
2016,6,2,7,0,0.0,54.0,1.6,22.0,54.0,50.19,36.19
2016,6,2,7,15,0.0,79.0,1.7,22.0,79.0,74.57,56.24
2016,6,2,7,30,0.0,104.0,1.8,22.0,104.0,99.78,76.65
2016,6,2,7,45,106.5,156.5,1.9,22.0,210.0,259.93,207.72
2016,6,2,8,0,213.0,209.0,2.0,22.0,316.0,411.0,325.55
2016,6,2,8,15,195.5,236.5,2.05,22.0,343.0,431.97,338.89
2016,6,2,8,30,178.0,264.0,2.1,22.0,370.0,450.84,351.17
2016,6,2,8,45,105.0,265.0,2.15,22.5,329.0,386.48,299.27
2016,6,2,9,0,32.0,266.0,2.2,23.0,288.0,304.86,234.21
2016,6,2,9,15,26.0,268.5,2.15,23.0,287.0,299.84,229.81
2016,6,2,9,30,20.0,271.0,2.1,23.0,286.0,282.42,215.83
2016,6,2,9,45,33.0,313.0,2.1,23.5,339.5,350.91,266.6
2016,6,2,10,0,46.0,355.0,2.1,24.0,393.0,406.64,306.5
2016,6,2,10,15,82.5,395.0,2.15,24.0,466.5,483.21,362.31
2016,6,2,10,30,119.0,435.0,2.2,24.0,540.0,571.69,425.03
2016,6,2,10,45,87.5,429.5,2.3,24.5,508.5,518.03,384.73
2016,6,2,11,0,56.0,424.0,2.4,25.0,477.0,477.06,353.92
2016,6,2,11,15,41.5,399.5,2.45,25.0,439.0,434.2,322.85
2016,6,2,11,30,27.0,375.0,2.5,25.0,401.0,392.23,292.13
2016,6,2,11,45,95.0,439.5,2.6,25.0,533.0,518.57,385.09
2016,6,2,12,0,163.0,504.0,2.7,25.0,665.0,646.64,475.44
2016,6,2,12,15,503.5,328.5,2.65,25.0,827.5,794.81,586.54
2016,6,2,12,30,844.0,153.0,2.6,25.0,990.0,909.49,666.2
2016,6,2,12,45,621.5,292.5,2.6,25.5,907.5,824.68,605.21
2016,6,2,13,0,399.0,432.0,2.6,26.0,825.0,739.86,540.67
2016,6,2,13,15,420.5,423.0,2.5,26.0,832.5,728.32,533.29
2016,6,2,13,30,442.0,414.0,2.4,26.0,840.0,715.65,524.46
2016,6,2,13,45,302.5,441.0,2.3,26.0,730.0,615.58,452.42
2016,6,2,14,0,163.0,468.0,2.2,26.0,620.0,527.24,388.05
2016,6,2,14,15,234.0,441.0,2.05,26.0,652.0,539.29,397.82
2016,6,2,14,30,305.0,414.0,1.9,26.0,684.0,539.24,397.96
2016,6,2,14,45,571.5,267.5,1.75,26.0,747.5,544.19,403.51
2016,6,2,15,0,838.0,121.0,1.6,26.0,811.0,536.66,397.31
2016,6,2,15,15,827.0,118.5,1.45,26.0,771.5,486.39,357.35
2016,6,2,15,30,816.0,116.0,1.3,26.0,732.0,430.9,313.05
2016,6,2,15,45,805.0,111.5,1.2,26.0,687.5,378.91,270.42
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,327.52,227.36
2016,6,2,16,15,775.0,103.5,1.0,26.0,594.0,275.69,183.81
2016,6,2,16,30,756.0,100.0,0.9,26.0,545.0,225.71,142.18
2016,6,2,16,45,733.0,95.0,0.8,26.0,493.0,175.98,102.85
2016,6,2,17,0,710.0,90.0,0.7,26.0,441.0,128.88,69.89
2016,6,2,17,15,676.5,85.0,0.7,25.5,387.5,78.78,42.82
2016,6,2,17,30,643.0,80.0,0.7,25.0,334.0,51.23,38.3
2016,6,2,17,45,598.0,73.5,0.7,25.0,281.5,48.95,36.49
2016,6,2,18,0,553.0,67.0,0.7,25.0,229.0,46.48,34.4
2016,6,2,18,15,485.0,58.5,0.65,24.5,179.0,42.09,30.63
2016,6,2,18,30,417.0,50.0,0.6,24.0,129.0,37.44,26.43
2016,6,2,18,45,316.0,38.5,0.6,23.5,87.0,29.72,19.38
2016,6,2,19,0,215.0,27.0,0.6,23.0,45.0,21.52,10.64
2016,6,2,19,15,107.5,13.5,0.6,22.5,22.5,12.87,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,44.0,15.0,0.75,18.5,19.0,42.36,0.0
2016,6,3,6,0,88.0,30.0,0.8,19.0,38.0,92.35,64.2
2016,6,3,6,15,134.0,48.5,0.75,19.0,70.5,142.29,110.78
2016,6,3,6,30,180.0,67.0,0.7,19.0,103.0,195.73,156.83
2016,6,3,6,45,206.0,87.5,0.7,19.5,140.5,243.31,196.47
2016,6,3,7,0,232.0,108.0,0.7,20.0,178.0,292.46,235.9
2016,6,3,7,15,178.5,135.5,0.75,20.0,195.5,284.45,228.58
2016,6,3,7,30,125.0,163.0,0.8,20.0,213.0,281.98,225.04
2016,6,3,7,45,421.0,125.0,0.9,20.5,329.5,495.19,393.4
2016,6,3,8,0,717.0,87.0,1.0,21.0,446.0,708.51,545.92
2016,6,3,8,15,740.5,90.5,1.1,21.5,497.5,754.99,573.77
2016,6,3,8,30,764.0,94.0,1.2,22.0,549.0,800.65,602.49
2016,6,3,8,45,591.0,178.5,1.3,22.5,548.0,764.1,575.27
2016,6,3,9,0,418.0,263.0,1.4,23.0,547.0,703.35,527.43
2016,6,3,9,15,289.0,312.0,1.45,23.0,515.0,627.29,470.9
2016,6,3,9,30,160.0,361.0,1.5,23.0,483.0,543.92,408.06
2016,6,3,9,45,116.0,370.5,1.6,23.5,462.0,509.27,381.47
2016,6,3,10,0,72.0,380.0,1.7,24.0,441.0,459.52,343.64
2016,6,3,10,15,159.0,405.5,1.65,24.0,545.0,584.25,433.96
2016,6,3,10,30,246.0,431.0,1.6,24.0,649.0,707.35,518.36
2016,6,3,10,45,250.0,444.5,1.6,24.5,672.5,720.19,524.1
2016,6,3,11,0,254.0,458.0,1.6,25.0,696.0,731.61,529.9
2016,6,3,11,15,568.0,288.5,1.55,25.0,833.0,874.73,633.23
2016,6,3,11,30,882.0,119.0,1.5,25.0,970.0,990.47,706.54
2016,6,3,11,45,609.5,291.5,1.45,25.0,883.0,892.66,640.33
2016,6,3,12,0,337.0,464.0,1.4,25.0,796.0,778.79,557.9
2016,6,3,12,15,609.5,294.5,1.3,25.0,897.5,859.81,619.07
2016,6,3,12,30,882.0,125.0,1.2,25.0,999.0,919.31,656.72
2016,6,3,12,45,879.0,126.5,1.2,25.5,994.5,892.21,637.63
2016,6,3,13,0,876.0,128.0,1.2,26.0,990.0,862.91,618.22
2016,6,3,13,15,873.5,127.0,1.2,26.0,978.0,829.68,597.47
2016,6,3,13,30,871.0,126.0,1.2,26.0,966.0,794.36,575.26
2016,6,3,13,45,866.0,126.0,1.2,26.0,946.0,756.08,550.93
2016,6,3,14,0,861.0,126.0,1.2,26.0,926.0,716.14,524.86
2016,6,3,14,15,855.0,124.5,1.2,26.0,899.0,672.8,494.69
2016,6,3,14,30,849.0,123.0,1.2,26.0,872.0,628.26,462.96
2016,6,3,14,45,574.5,251.5,1.25,26.0,750.0,533.22,392.93
2016,6,3,15,0,300.0,380.0,1.3,26.0,628.0,470.75,346.12
2016,6,3,15,15,553.0,248.0,1.3,26.0,676.5,458.94,337.59
2016,6,3,15,30,806.0,116.0,1.3,26.0,725.0,427.8,311.22
2016,6,3,15,45,791.0,113.5,1.35,26.0,680.0,376.55,269.5
2016,6,3,16,0,776.0,111.0,1.4,26.0,635.0,326.3,227.68
2016,6,3,16,15,542.5,176.5,1.3,25.5,529.5,271.92,189.02
2016,6,3,16,30,309.0,242.0,1.2,25.0,424.0,248.39,177.29
2016,6,3,16,45,282.0,221.5,1.15,25.0,376.0,209.04,147.85
2016,6,3,17,0,255.0,201.0,1.1,25.0,328.0,172.86,122.37
2016,6,3,17,15,247.5,177.0,1.05,25.0,288.0,138.35,99.97
2016,6,3,17,30,240.0,153.0,1.0,25.0,248.0,110.89,88.49
2016,6,3,17,45,223.0,131.0,1.0,25.0,208.5,97.06,77.18
2016,6,3,18,0,206.0,109.0,1.0,25.0,169.0,82.55,65.02
2016,6,3,18,15,177.5,88.0,0.9,24.5,132.0,68.04,52.7
2016,6,3,18,30,149.0,67.0,0.8,24.0,95.0,52.92,39.56
2016,6,3,18,45,103.5,47.5,0.75,23.5,64.0,38.3,26.57
2016,6,3,19,0,58.0,28.0,0.7,23.0,33.0,24.29,12.9
2016,6,3,19,15,29.0,14.0,0.7,22.5,16.5,13.34,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,7.5,14.5,2.5,18.5,15.5,18.07,0.0
2016,6,4,6,0,15.0,29.0,2.7,19.0,31.0,39.96,24.72
2016,6,4,6,15,41.5,49.5,2.75,19.5,57.0,78.48,58.84
2016,6,4,6,30,68.0,70.0,2.8,20.0,83.0,126.55,99.84
2016,6,4,6,45,86.0,92.5,2.9,20.5,114.5,165.88,133.14
2016,6,4,7,0,104.0,115.0,3.0,21.0,146.0,206.07,166.37
2016,6,4,7,15,159.5,136.5,3.05,21.5,195.5,272.32,220.47
2016,6,4,7,30,215.0,158.0,3.1,22.0,245.0,354.9,285.75
2016,6,4,7,45,190.0,185.5,3.2,22.5,270.5,360.97,288.38
2016,6,4,8,0,165.0,213.0,3.3,23.0,296.0,376.51,298.13
2016,6,4,8,15,148.0,238.5,3.35,23.5,319.0,393.85,309.15
2016,6,4,8,30,131.0,264.0,3.4,24.0,342.0,409.35,318.56
2016,6,4,8,45,121.5,287.5,3.5,24.5,365.0,427.6,330.23
2016,6,4,9,0,112.0,311.0,3.6,25.0,388.0,430.54,330.54
2016,6,4,9,15,179.0,331.5,3.65,25.0,463.5,530.15,404.89
2016,6,4,9,30,246.0,352.0,3.7,25.0,539.0,631.47,478.12
2016,6,4,9,45,266.0,368.5,3.75,25.5,581.0,668.62,502.45
2016,6,4,10,0,286.0,385.0,3.8,26.0,623.0,704.96,526.24
2016,6,4,10,15,324.5,389.5,3.85,26.0,669.5,745.86,554.75
2016,6,4,10,30,363.0,394.0,3.9,26.0,716.0,785.87,582.35
2016,6,4,10,45,394.5,392.5,3.95,26.5,752.0,811.21,598.56
2016,6,4,11,0,426.0,391.0,4.0,27.0,788.0,843.95,619.53
2016,6,4,11,15,346.0,434.0,4.05,27.0,761.0,791.13,580.58
2016,6,4,11,30,266.0,477.0,4.1,27.0,734.0,745.93,546.91
2016,6,4,11,45,230.0,490.0,4.15,27.0,714.5,706.8,519.01
2016,6,4,12,0,194.0,503.0,4.2,27.0,695.0,675.45,496.19
2016,6,4,12,15,173.0,505.5,4.25,27.0,677.5,648.21,476.7
2016,6,4,12,30,152.0,508.0,4.3,27.0,660.0,621.1,457.24
2016,6,4,12,45,197.0,501.5,4.35,27.0,697.0,644.3,474.95
2016,6,4,13,0,242.0,495.0,4.4,27.0,734.0,664.62,490.25
2016,6,4,13,15,239.5,489.0,4.4,27.0,722.5,643.4,475.24
2016,6,4,13,30,237.0,483.0,4.4,27.0,711.0,621.99,460.22
2016,6,4,13,45,302.0,449.5,4.45,27.0,734.0,623.16,462.82
2016,6,4,14,0,367.0,416.0,4.5,27.0,757.0,622.46,463.69
2016,6,4,14,15,393.0,390.5,4.45,26.5,746.0,597.38,446.8
2016,6,4,14,30,419.0,365.0,4.4,26.0,735.0,565.06,424.41
2016,6,4,14,45,488.5,325.5,4.4,26.0,741.0,547.92,411.99
2016,6,4,15,0,558.0,286.0,4.4,26.0,747.0,524.08,393.64
2016,6,4,15,15,421.0,314.5,4.35,26.0,652.5,450.84,337.87
2016,6,4,15,30,284.0,343.0,4.3,26.0,558.0,396.13,296.45
2016,6,4,15,45,142.0,183.5,4.3,26.0,291.0,202.3,151.11
2016,6,4,16,0,0.0,24.0,4.3,26.0,24.0,22.33,12.27
2016,6,4,16,15,0.0,69.0,4.15,25.5,69.0,64.28,46.09
2016,6,4,16,30,0.0,114.0,4.0,25.0,114.0,105.21,79.07
2016,6,4,16,45,54.0,162.0,3.85,25.0,189.0,147.49,110.61
2016,6,4,17,0,108.0,210.0,3.7,25.0,264.0,173.12,129.21
2016,6,4,17,15,103.5,185.0,3.5,24.5,232.0,145.73,109.87
2016,6,4,17,30,99.0,160.0,3.3,24.0,200.0,122.01,98.51
2016,6,4,17,45,91.0,136.5,3.1,24.0,168.5,106.04,85.28
2016,6,4,18,0,83.0,113.0,2.9,24.0,137.0,89.5,71.31
2016,6,4,18,15,67.0,90.5,2.7,23.5,107.5,76.18,59.92
2016,6,4,18,30,51.0,68.0,2.5,23.0,78.0,58.32,44.34
2016,6,4,18,45,26.0,47.5,2.35,22.5,52.5,41.53,29.41
2016,6,4,19,0,1.0,27.0,2.2,22.0,27.0,24.69,13.42
2016,6,4,19,15,0.5,13.5,2.2,22.0,13.5,12.87,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,72.76,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,157.39,112.73
2016,6,5,6,15,298.5,43.5,3.3,20.5,91.5,231.58,182.56
2016,6,5,6,30,398.0,56.0,3.3,21.0,134.0,319.66,257.73
2016,6,5,6,45,467.5,65.0,3.35,21.5,184.5,391.64,318.07
2016,6,5,7,0,537.0,74.0,3.4,22.0,235.0,468.86,380.31
2016,6,5,7,15,584.5,81.0,3.55,22.5,288.5,532.98,430.22
2016,6,5,7,30,632.0,88.0,3.7,23.0,342.0,599.55,479.84
2016,6,5,7,45,669.0,92.5,3.9,23.5,396.5,656.86,520.43
2016,6,5,8,0,706.0,97.0,4.1,24.0,451.0,715.01,560.67
2016,6,5,8,15,731.5,101.5,4.25,24.5,503.5,760.13,590.47
2016,6,5,8,30,757.0,106.0,4.4,25.0,556.0,808.48,622.15
2016,6,5,8,45,779.5,108.5,4.6,25.5,606.5,850.76,649.48
2016,6,5,9,0,802.0,111.0,4.8,26.0,657.0,891.58,675.76
2016,6,5,9,15,816.5,114.0,4.85,26.0,702.5,923.61,696.18
2016,6,5,9,30,831.0,117.0,4.9,26.0,748.0,953.33,715.02
2016,6,5,9,45,844.5,118.0,4.95,26.5,789.0,968.76,722.71
2016,6,5,10,0,858.0,119.0,5.0,27.0,830.0,990.08,734.53
2016,6,5,10,15,866.5,121.0,5.05,27.0,864.0,1004.62,743.3
2016,6,5,10,30,875.0,123.0,5.1,27.0,898.0,1016.1,750.19
2016,6,5,10,45,882.5,123.5,5.15,27.5,926.0,1021.85,751.85
2016,6,5,11,0,890.0,124.0,5.2,28.0,954.0,1024.38,751.54
2016,6,5,11,15,894.5,125.0,5.2,28.0,974.0,1021.15,748.71
2016,6,5,11,30,899.0,126.0,5.2,28.0,994.0,1014.63,743.86
2016,6,5,11,45,905.5,124.0,5.2,28.0,1007.0,1003.89,736.35
2016,6,5,12,0,912.0,122.0,5.2,28.0,1020.0,989.96,726.84
2016,6,5,12,15,913.0,122.0,5.15,28.0,1024.0,969.63,712.82
2016,6,5,12,30,914.0,122.0,5.1,28.0,1028.0,946.55,697.06
2016,6,5,12,45,598.0,303.5,5.1,28.5,895.5,815.1,603.46
2016,6,5,13,0,282.0,485.0,5.1,29.0,763.0,689.1,506.08
2016,6,5,13,15,595.5,302.5,5.05,29.0,879.5,763.41,567.01
2016,6,5,13,30,909.0,120.0,5.0,29.0,996.0,820.21,609.89
2016,6,5,13,45,905.0,119.0,4.95,29.0,976.0,780.51,582.33
2016,6,5,14,0,901.0,118.0,4.9,29.0,956.0,738.99,553.88
2016,6,5,14,15,895.5,116.5,4.85,28.5,929.0,694.41,522.12
2016,6,5,14,30,890.0,115.0,4.8,28.0,902.0,648.5,488.59
2016,6,5,14,45,877.0,116.5,4.75,28.0,866.5,599.68,451.06
2016,6,5,15,0,864.0,118.0,4.7,28.0,831.0,550.59,412.48
2016,6,5,15,15,853.5,115.5,4.55,28.0,791.0,499.38,371.27
2016,6,5,15,30,843.0,113.0,4.4,28.0,751.0,448.16,329.14
2016,6,5,15,45,831.5,109.0,4.3,28.0,706.5,389.75,280.93
2016,6,5,16,0,820.0,105.0,4.2,28.0,662.0,337.3,236.26
2016,6,5,16,15,676.5,141.5,3.9,27.5,577.5,278.61,190.71
2016,6,5,16,30,533.0,178.0,3.6,27.0,493.0,240.68,163.3
2016,6,5,16,45,475.5,174.5,3.35,27.0,436.0,197.75,131.0
2016,6,5,17,0,418.0,171.0,3.1,27.0,379.0,161.04,106.32
2016,6,5,17,15,547.0,125.0,2.75,26.5,364.0,107.23,67.28
2016,6,5,17,30,676.0,79.0,2.4,26.0,349.0,50.42,37.42
2016,6,5,17,45,632.5,73.0,2.05,25.5,295.0,48.47,35.98
2016,6,5,18,0,589.0,67.0,1.7,25.0,241.0,46.35,34.29
2016,6,5,18,15,521.5,59.0,1.6,24.0,189.5,42.37,30.93
2016,6,5,18,30,454.0,51.0,1.5,23.0,138.0,38.15,27.17
2016,6,5,18,45,348.0,40.0,1.4,22.0,94.0,30.9,20.56
2016,6,5,19,0,242.0,29.0,1.3,21.0,50.0,23.22,12.51
2016,6,5,19,15,121.0,14.5,1.3,20.5,25.0,13.82,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,6,5,45,124.5,14.5,3.15,18.5,26.0,83.95,0.0
2016,6,6,6,0,249.0,29.0,3.4,19.0,52.0,179.85,129.99
2016,6,6,6,15,352.5,40.5,3.35,19.5,96.5,258.82,205.04
2016,6,6,6,30,456.0,52.0,3.3,20.0,141.0,348.06,281.58
2016,6,6,6,45,524.0,59.5,3.3,20.5,192.5,419.72,341.81
2016,6,6,7,0,592.0,67.0,3.3,21.0,244.0,496.48,403.6
2016,6,6,7,15,637.0,73.0,3.3,21.5,298.5,559.79,452.45
2016,6,6,7,30,682.0,79.0,3.3,22.0,353.0,625.33,499.87
2016,6,6,7,45,714.5,83.5,3.35,23.0,407.5,677.57,534.84
2016,6,6,8,0,747.0,88.0,3.4,24.0,462.0,733.91,571.72
2016,6,6,8,15,770.5,91.5,3.55,24.5,515.0,781.4,602.83
2016,6,6,8,30,794.0,95.0,3.7,25.0,568.0,827.99,632.83
2016,6,6,8,45,811.5,98.5,3.85,25.5,617.5,867.94,657.78
2016,6,6,9,0,829.0,102.0,4.0,26.0,667.0,906.1,681.29
2016,6,6,9,15,842.5,104.5,4.0,26.0,712.0,929.17,694.93
2016,6,6,9,30,856.0,107.0,4.0,26.0,757.0,957.88,712.48
2016,6,6,9,45,865.5,109.5,4.05,26.5,796.5,980.08,724.48
2016,6,6,10,0,875.0,112.0,4.1,27.0,836.0,999.43,734.64
2016,6,6,10,15,882.0,114.0,4.05,27.0,870.0,1012.74,741.74
2016,6,6,10,30,889.0,116.0,4.0,27.0,904.0,1022.93,746.91
2016,6,6,10,45,894.0,117.5,4.0,27.5,930.0,1027.35,747.3
2016,6,6,11,0,899.0,119.0,4.0,28.0,956.0,1028.51,745.73
2016,6,6,11,15,902.0,120.0,3.95,28.0,975.5,1023.85,741.7
2016,6,6,11,30,905.0,121.0,3.9,28.0,995.0,1015.92,735.72
2016,6,6,11,45,909.0,120.0,3.85,28.5,1007.0,1003.77,725.7
2016,6,6,12,0,913.0,119.0,3.8,29.0,1019.0,988.45,713.81
2016,6,6,12,15,913.0,119.0,3.75,29.0,1022.0,967.28,699.66
2016,6,6,12,30,913.0,119.0,3.7,29.0,1025.0,943.38,683.84
2016,6,6,12,45,910.5,119.5,3.65,29.0,1020.0,915.22,665.26
2016,6,6,13,0,908.0,120.0,3.6,29.0,1015.0,884.75,645.18
2016,6,6,13,15,905.5,119.5,3.55,29.0,1002.5,851.14,622.98
2016,6,6,13,30,903.0,119.0,3.5,29.0,990.0,815.34,599.25
2016,6,6,13,45,897.0,119.0,3.45,29.0,969.5,775.29,572.54
2016,6,6,14,0,891.0,119.0,3.4,29.0,949.0,733.6,544.53
2016,6,6,14,15,884.5,118.0,3.35,29.0,921.5,689.25,512.46
2016,6,6,14,30,878.0,117.0,3.3,29.0,894.0,643.67,478.85
2016,6,6,14,45,863.5,118.5,3.25,29.0,858.0,594.58,441.92
2016,6,6,15,0,849.0,120.0,3.2,29.0,822.0,545.37,404.05
2016,6,6,15,15,838.0,118.0,3.1,29.0,782.0,495.1,364.4
2016,6,6,15,30,827.0,116.0,3.0,29.0,742.0,439.62,320.04
2016,6,6,15,45,812.0,113.0,2.95,29.0,697.0,386.92,276.77
2016,6,6,16,0,797.0,110.0,2.9,29.0,652.0,335.22,233.43
2016,6,6,16,15,778.5,106.5,2.75,28.5,603.0,283.4,190.03
2016,6,6,16,30,760.0,103.0,2.6,28.0,554.0,233.36,148.32
2016,6,6,16,45,735.0,99.0,2.5,28.0,501.5,183.9,108.82
2016,6,6,17,0,710.0,95.0,2.4,28.0,449.0,131.88,71.35
2016,6,6,17,15,677.0,90.0,2.2,27.5,395.5,86.78,47.05
2016,6,6,17,30,644.0,85.0,2.0,27.0,342.0,54.63,40.82
2016,6,6,17,45,597.5,78.5,1.85,26.5,289.0,52.52,39.26
2016,6,6,18,0,551.0,72.0,1.7,26.0,236.0,50.23,37.43
2016,6,6,18,15,484.0,63.0,1.5,25.0,185.5,45.6,33.56
2016,6,6,18,30,417.0,54.0,1.3,24.0,135.0,40.69,29.22
2016,6,6,18,45,315.0,42.0,1.15,23.5,92.0,32.63,21.89
2016,6,6,19,0,213.0,30.0,1.0,23.0,49.0,23.4,12.64
2016,6,6,19,15,106.5,15.0,1.0,22.5,24.5,11.84,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,80.0,16.5,1.8,20.5,24.0,66.14,0.0
2016,6,7,6,0,160.0,33.0,2.0,21.0,48.0,142.05,100.87
2016,6,7,6,15,255.5,48.0,2.0,21.5,90.0,215.54,168.47
2016,6,7,6,30,351.0,63.0,2.0,22.0,132.0,298.72,238.7
2016,6,7,6,45,419.5,74.0,2.0,22.5,181.5,368.68,296.49
2016,6,7,7,0,488.0,85.0,2.0,23.0,231.0,448.87,359.81
2016,6,7,7,15,536.0,93.0,2.05,23.5,283.5,512.78,408.43
2016,6,7,7,30,584.0,101.0,2.1,24.0,336.0,579.13,457.11
2016,6,7,7,45,621.0,107.0,2.15,25.0,389.0,636.61,496.08
2016,6,7,8,0,658.0,113.0,2.2,26.0,442.0,694.97,533.96
2016,6,7,8,15,684.0,118.0,2.25,26.0,493.5,743.28,565.88
2016,6,7,8,30,710.0,123.0,2.3,26.0,545.0,791.06,596.99
2016,6,7,8,45,728.5,128.0,2.35,26.5,593.5,831.18,621.24
2016,6,7,9,0,747.0,133.0,2.4,27.0,642.0,865.13,641.07
2016,6,7,9,15,762.5,136.5,2.4,27.0,686.5,897.5,660.6
2016,6,7,9,30,778.0,140.0,2.4,27.0,731.0,927.7,678.59
2016,6,7,9,45,786.5,145.0,2.45,27.5,769.5,950.3,690.68
2016,6,7,10,0,795.0,150.0,2.5,28.0,808.0,970.15,701.05
2016,6,7,10,15,538.5,286.0,2.5,28.0,740.0,862.63,626.74
2016,6,7,10,30,282.0,422.0,2.5,28.0,672.0,734.27,532.92
2016,6,7,10,45,552.5,291.0,2.55,28.5,800.0,876.01,635.22
2016,6,7,11,0,823.0,160.0,2.6,29.0,928.0,1003.2,717.09
2016,6,7,11,15,522.0,323.0,2.6,29.0,814.0,863.44,621.24
2016,6,7,11,30,221.0,486.0,2.6,29.0,700.0,703.03,505.81
2016,6,7,11,45,537.5,319.5,2.65,29.5,847.0,851.56,614.56
2016,6,7,12,0,854.0,153.0,2.7,30.0,994.0,964.29,688.78
2016,6,7,12,15,854.5,153.0,2.7,30.0,998.0,944.25,674.8
2016,6,7,12,30,855.0,153.0,2.7,30.0,1002.0,921.7,660.44
2016,6,7,12,45,618.0,296.0,2.75,30.0,908.5,826.82,596.68
2016,6,7,13,0,381.0,439.0,2.8,30.0,815.0,732.53,527.83
2016,6,7,13,15,615.0,295.0,2.75,30.0,892.5,773.76,562.28
2016,6,7,13,30,849.0,151.0,2.7,30.0,970.0,801.1,583.61
2016,6,7,13,45,844.0,149.5,2.7,30.0,950.0,762.39,557.9
2016,6,7,14,0,839.0,148.0,2.7,30.0,930.0,722.09,530.47
2016,6,7,14,15,832.5,146.5,2.7,30.0,903.0,679.39,500.22
2016,6,7,14,30,826.0,145.0,2.7,30.0,876.0,633.61,467.22
2016,6,7,14,45,823.0,139.0,2.7,30.0,844.0,586.26,432.38
2016,6,7,15,0,820.0,133.0,2.7,30.0,812.0,537.97,395.92
2016,6,7,15,15,808.5,130.5,2.65,30.0,772.5,487.82,356.94
2016,6,7,15,30,797.0,128.0,2.6,30.0,733.0,437.91,317.13
2016,6,7,15,45,781.5,125.0,2.6,30.0,688.0,386.56,275.44
2016,6,7,16,0,766.0,122.0,2.6,30.0,643.0,336.29,233.76
2016,6,7,16,15,747.0,118.0,2.5,29.5,594.5,285.58,191.76
2016,6,7,16,30,728.0,114.0,2.4,29.0,546.0,231.37,147.37
2016,6,7,16,45,701.5,109.5,2.3,29.0,494.5,182.63,108.73
2016,6,7,17,0,675.0,105.0,2.2,29.0,443.0,136.89,76.2
2016,6,7,17,15,641.0,99.0,2.05,28.5,390.0,92.83,52.16
2016,6,7,17,30,607.0,93.0,1.9,28.0,337.0,60.44,45.52
2016,6,7,17,45,553.5,87.0,1.75,28.0,284.0,59.03,44.48
2016,6,7,18,0,500.0,81.0,1.6,28.0,231.0,57.54,43.27
2016,6,7,18,15,432.5,71.0,1.45,27.0,181.5,51.96,38.64
2016,6,7,18,30,365.0,61.0,1.3,26.0,132.0,45.73,33.22
2016,6,7,18,45,269.0,47.0,1.2,25.5,90.0,35.98,24.49
2016,6,7,19,0,173.0,33.0,1.1,25.0,48.0,25.78,14.45
2016,6,7,19,15,86.5,16.5,1.1,24.5,24.0,13.04,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,64.5,17.0,0.9,22.5,23.0,54.41,0.0
2016,6,8,6,0,129.0,34.0,1.0,23.0,46.0,118.74,82.85
2016,6,8,6,15,216.5,51.0,1.15,23.0,86.5,199.36,154.19
2016,6,8,6,30,304.0,68.0,1.3,23.0,127.0,278.51,220.73
2016,6,8,6,45,372.5,80.0,1.45,23.5,175.5,347.44,277.33
2016,6,8,7,0,441.0,92.0,1.6,24.0,224.0,422.16,336.48
2016,6,8,7,15,489.5,101.5,1.7,24.5,275.5,484.83,384.18
2016,6,8,7,30,538.0,111.0,1.8,25.0,327.0,556.13,436.47
2016,6,8,7,45,577.0,117.0,1.9,25.5,379.5,613.66,477.15
2016,6,8,8,0,616.0,123.0,2.0,26.0,432.0,672.2,516.8
2016,6,8,8,15,643.5,129.0,2.05,26.0,483.0,721.65,549.66
2016,6,8,8,30,671.0,135.0,2.1,26.0,534.0,770.73,581.76
2016,6,8,8,45,691.0,140.0,2.2,26.5,582.0,811.15,606.69
2016,6,8,9,0,711.0,145.0,2.3,27.0,630.0,850.21,630.47
2016,6,8,9,15,389.5,242.0,2.3,27.0,510.5,658.99,493.25
2016,6,8,9,30,68.0,339.0,2.3,27.0,391.0,415.97,310.77
2016,6,8,9,45,415.5,251.5,2.3,27.5,593.0,701.61,523.34
2016,6,8,10,0,763.0,164.0,2.3,28.0,795.0,953.33,690.77
2016,6,8,10,15,518.5,294.0,2.25,28.0,731.0,851.13,616.78
2016,6,8,10,30,274.0,424.0,2.2,28.0,667.0,728.4,527.04
2016,6,8,10,45,533.5,299.0,2.2,28.5,790.5,865.35,625.06
2016,6,8,11,0,793.0,174.0,2.2,29.0,914.0,987.7,703.47
2016,6,8,11,15,798.0,175.5,2.15,29.0,933.0,985.23,699.5
2016,6,8,11,30,803.0,177.0,2.1,29.0,952.0,979.68,694.99
2016,6,8,11,45,788.0,191.0,2.1,29.0,959.5,963.79,684.64
2016,6,8,12,0,773.0,205.0,2.1,29.0,967.0,945.01,672.65
2016,6,8,12,15,774.0,205.0,2.1,29.0,971.0,925.66,660.38
2016,6,8,12,30,775.0,205.0,2.1,29.0,975.0,903.91,646.62
2016,6,8,12,45,526.5,345.5,2.1,29.0,868.0,794.64,570.91
2016,6,8,13,0,278.0,486.0,2.1,29.0,761.0,687.4,493.32
2016,6,8,13,15,264.5,483.0,2.1,29.0,742.0,657.66,473.84
2016,6,8,13,30,251.0,480.0,2.1,29.0,723.0,628.44,453.98
2016,6,8,13,45,237.5,472.0,2.1,29.0,698.0,599.48,434.16
2016,6,8,14,0,224.0,464.0,2.1,29.0,673.0,568.29,412.69
2016,6,8,14,15,308.0,421.0,2.1,29.0,699.5,568.23,414.42
2016,6,8,14,30,392.0,378.0,2.1,29.0,726.0,565.87,413.67
2016,6,8,14,45,410.0,354.0,2.15,29.0,705.5,528.56,387.45
2016,6,8,15,0,428.0,330.0,2.2,29.0,685.0,494.29,362.76
2016,6,8,15,15,461.0,299.5,2.1,28.5,664.5,460.06,337.6
2016,6,8,15,30,494.0,269.0,2.0,28.0,644.0,422.5,308.96
2016,6,8,15,45,528.5,237.5,1.95,28.0,617.0,381.36,276.06
2016,6,8,16,0,563.0,206.0,1.9,28.0,590.0,336.76,239.41
2016,6,8,16,15,473.0,216.5,1.85,28.0,522.5,288.02,202.22
2016,6,8,16,30,383.0,227.0,1.8,28.0,455.0,255.64,178.66
2016,6,8,16,45,365.0,207.5,1.8,28.0,408.5,214.53,147.31
2016,6,8,17,0,347.0,188.0,1.8,28.0,362.0,175.61,119.43
2016,6,8,17,15,321.5,171.5,1.65,27.5,318.0,140.61,98.15
2016,6,8,17,30,296.0,155.0,1.5,27.0,274.0,112.29,88.99
2016,6,8,17,45,268.0,135.0,1.4,26.5,231.0,99.8,79.03
2016,6,8,18,0,240.0,115.0,1.3,26.0,188.0,86.71,68.28
2016,6,8,18,15,201.0,95.0,1.25,25.5,147.5,73.0,56.72
2016,6,8,18,30,162.0,75.0,1.2,25.0,107.0,58.73,44.36
2016,6,8,18,45,111.5,53.5,1.15,25.0,72.5,42.79,30.25
2016,6,8,19,0,61.0,32.0,1.1,25.0,38.0,27.48,15.89
2016,6,8,19,15,30.5,16.0,1.1,24.5,19.0,14.12,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,56.05,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,132.95,93.64
2016,6,9,6,15,228.0,49.5,1.2,22.5,87.0,203.17,157.52
2016,6,9,6,30,315.0,66.0,1.2,23.0,128.0,282.02,223.4
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.5,351.73,280.34
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,427.48,339.78
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,494.81,390.06
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,560.74,437.42
2016,6,9,7,45,592.5,111.5,1.35,25.5,381.0,619.26,478.0
2016,6,9,8,0,633.0,117.0,1.4,26.0,434.0,678.92,517.33
2016,6,9,8,15,659.5,122.5,1.5,26.5,484.5,727.47,548.38
2016,6,9,8,30,686.0,128.0,1.6,27.0,535.0,775.57,578.63
2016,6,9,8,45,708.5,131.0,1.7,27.5,583.5,816.33,603.47
2016,6,9,9,0,731.0,134.0,1.8,28.0,632.0,855.84,627.24
2016,6,9,9,15,747.0,138.0,1.9,28.0,676.0,884.22,644.78
2016,6,9,9,30,763.0,142.0,2.0,28.0,720.0,915.24,664.13
2016,6,9,9,45,777.0,143.5,2.1,28.5,760.0,939.25,677.57
2016,6,9,10,0,791.0,145.0,2.2,29.0,800.0,960.75,689.46
2016,6,9,10,15,800.0,147.5,2.3,29.0,833.0,975.63,698.57
2016,6,9,10,30,809.0,150.0,2.4,29.0,866.0,987.6,706.0
2016,6,9,10,45,817.0,150.5,2.5,29.5,893.0,993.43,708.24
2016,6,9,11,0,825.0,151.0,2.6,30.0,920.0,996.19,708.69
2016,6,9,11,15,554.0,311.5,2.65,30.0,832.5,884.0,633.38
2016,6,9,11,30,283.0,472.0,2.7,30.0,745.0,758.42,542.74
2016,6,9,11,45,564.5,311.0,2.8,30.0,864.5,869.88,626.51
2016,6,9,12,0,846.0,150.0,2.9,30.0,984.0,954.6,683.99
2016,6,9,12,15,847.0,150.5,2.95,30.0,988.0,935.77,671.36
2016,6,9,12,30,848.0,151.0,3.0,30.0,992.0,914.42,658.0
2016,6,9,12,45,847.0,150.5,3.05,30.5,988.5,888.16,640.14
2016,6,9,13,0,846.0,150.0,3.1,31.0,985.0,859.79,620.94
2016,6,9,13,15,843.5,149.5,3.15,31.0,973.0,828.08,600.74
2016,6,9,13,30,841.0,149.0,3.2,31.0,961.0,794.38,579.09
2016,6,9,13,45,559.5,300.5,3.25,31.0,836.0,683.16,499.1
2016,6,9,14,0,278.0,452.0,3.3,31.0,711.0,591.95,430.19
2016,6,9,14,15,166.5,424.5,3.3,30.5,578.5,483.01,353.58
2016,6,9,14,30,55.0,397.0,3.3,30.0,446.0,384.69,282.84
2016,6,9,14,45,399.5,285.0,3.3,30.0,618.0,466.91,346.77
2016,6,9,15,0,744.0,173.0,3.3,30.0,790.0,533.59,394.45
2016,6,9,15,15,553.0,248.0,3.25,30.0,694.5,463.09,340.28
2016,6,9,15,30,362.0,323.0,3.2,30.0,599.0,415.85,304.54
2016,6,9,15,45,334.0,308.5,3.15,30.0,551.0,371.42,270.9
2016,6,9,16,0,306.0,294.0,3.1,30.0,503.0,329.84,239.19
2016,6,9,16,15,186.0,272.5,3.05,29.5,397.0,269.71,196.78
2016,6,9,16,30,66.0,251.0,3.0,29.0,291.0,222.32,165.17
2016,6,9,16,45,318.0,195.0,2.95,29.0,358.0,198.84,137.23
2016,6,9,17,0,570.0,139.0,2.9,29.0,425.0,154.7,94.13
2016,6,9,17,15,533.5,130.0,2.7,28.5,373.5,114.46,71.51
2016,6,9,17,30,497.0,121.0,2.5,28.0,322.0,82.07,63.63
2016,6,9,17,45,451.5,110.0,2.3,27.5,271.5,76.63,59.4
2016,6,9,18,0,406.0,99.0,2.1,27.0,221.0,70.82,54.68
2016,6,9,18,15,343.0,85.0,1.95,26.5,173.5,62.3,47.49
2016,6,9,18,30,280.0,71.0,1.8,26.0,126.0,53.32,39.64
2016,6,9,18,45,201.0,52.5,1.65,25.5,86.0,40.21,28.05
2016,6,9,19,0,122.0,34.0,1.5,25.0,46.0,27.85,16.28
2016,6,9,19,15,61.0,17.0,1.55,24.5,23.0,14.27,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,88.0,16.0,1.05,21.5,24.0,68.6,0.0
2016,6,10,6,0,176.0,32.0,1.2,22.0,48.0,147.79,104.49
2016,6,10,6,15,271.0,45.5,1.3,22.5,89.5,219.73,170.67
2016,6,10,6,30,366.0,59.0,1.4,23.0,131.0,301.44,239.22
2016,6,10,6,45,431.0,69.5,1.55,23.5,180.0,373.6,298.3
2016,6,10,7,0,496.0,80.0,1.7,24.0,229.0,448.04,357.06
2016,6,10,7,15,542.5,87.5,1.75,24.5,280.5,510.43,404.2
2016,6,10,7,30,589.0,95.0,1.8,25.0,332.0,575.22,451.36
2016,6,10,7,45,625.0,100.5,1.9,25.5,384.5,631.41,490.08
2016,6,10,8,0,661.0,106.0,2.0,26.0,437.0,688.46,528.21
2016,6,10,8,15,477.0,176.5,1.95,26.0,429.0,628.31,480.82
2016,6,10,8,30,293.0,247.0,1.9,26.0,421.0,545.8,415.86
2016,6,10,8,45,523.5,184.5,1.9,26.5,528.0,702.87,531.17
2016,6,10,9,0,754.0,122.0,1.9,27.0,635.0,858.94,633.91
2016,6,10,9,15,769.0,125.0,1.85,27.5,679.5,890.52,649.65
2016,6,10,9,30,784.0,128.0,1.8,28.0,724.0,919.95,664.98
2016,6,10,9,45,520.5,259.5,1.8,28.5,664.0,813.63,590.29
2016,6,10,10,0,257.0,391.0,1.8,29.0,604.0,682.78,493.83
2016,6,10,10,15,196.5,414.0,1.75,29.0,580.5,631.19,457.24
2016,6,10,10,30,136.0,437.0,1.7,29.0,557.0,591.24,427.46
2016,6,10,10,45,162.0,452.5,1.7,29.5,600.0,629.15,452.57
2016,6,10,11,0,188.0,468.0,1.7,30.0,643.0,665.99,476.01
2016,6,10,11,15,215.5,474.5,1.7,30.0,679.5,693.77,494.33
2016,6,10,11,30,243.0,481.0,1.7,30.0,716.0,720.06,511.62
2016,6,10,11,45,160.5,479.0,1.7,30.0,635.5,629.33,448.89
2016,6,10,12,0,78.0,477.0,1.7,30.0,555.0,534.37,382.86
2016,6,10,12,15,473.0,305.5,1.7,30.0,775.5,746.81,538.14
2016,6,10,12,30,868.0,134.0,1.7,30.0,996.0,917.86,650.58
2016,6,10,12,45,471.5,304.5,1.75,30.5,773.0,709.12,508.83
2016,6,10,13,0,75.0,475.0,1.8,31.0,550.0,505.16,361.03
2016,6,10,13,15,466.5,305.0,1.8,31.0,757.0,665.27,481.78
2016,6,10,13,30,858.0,135.0,1.8,31.0,964.0,796.42,572.77
2016,6,10,13,45,851.5,135.5,1.85,31.0,944.0,758.18,547.33
2016,6,10,14,0,845.0,136.0,1.9,31.0,924.0,718.43,521.64
2016,6,10,14,15,838.5,134.5,1.9,31.0,897.5,675.68,491.95
2016,6,10,14,30,832.0,133.0,1.9,31.0,871.0,631.79,460.81
2016,6,10,14,45,821.0,132.5,1.95,31.0,837.5,585.18,427.21
2016,6,10,15,0,810.0,132.0,2.0,31.0,804.0,534.48,389.86
2016,6,10,15,15,799.0,129.5,2.0,31.0,765.0,485.15,352.19
2016,6,10,15,30,788.0,127.0,2.0,31.0,726.0,436.01,313.59
2016,6,10,15,45,769.0,126.0,2.0,31.0,681.5,385.52,273.11
2016,6,10,16,0,750.0,125.0,2.0,31.0,637.0,336.48,232.91
2016,6,10,16,15,506.5,189.5,1.9,30.5,524.0,277.61,191.76
2016,6,10,16,30,263.0,254.0,1.8,30.0,411.0,250.84,178.05
2016,6,10,16,45,457.0,182.5,1.7,30.0,424.5,204.27,134.55
2016,6,10,17,0,651.0,111.0,1.6,30.0,438.0,141.75,80.12
2016,6,10,17,15,616.5,104.5,1.55,29.5,386.0,98.48,55.98
2016,6,10,17,30,582.0,98.0,1.5,29.0,334.0,63.96,48.23
2016,6,10,17,45,526.5,92.0,1.5,29.0,281.5,62.75,47.39
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,61.33,46.27
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,54.79,40.77
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,47.9,34.77
2016,6,10,18,45,249.0,49.0,1.05,27.5,90.5,37.44,25.53
2016,6,10,19,0,157.0,34.0,0.9,27.0,49.0,26.49,15.15
2016,6,10,19,15,78.5,17.0,0.95,26.5,24.5,13.4,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,17.0,1.35,23.5,22.5,52.63,0.0
2016,6,11,6,0,121.0,34.0,1.6,24.0,45.0,114.87,79.63
2016,6,11,6,15,207.5,50.5,1.75,24.0,85.0,193.74,149.47
2016,6,11,6,30,294.0,67.0,1.9,24.0,125.0,271.17,214.76
2016,6,11,6,45,147.0,73.0,2.05,24.5,102.0,186.6,148.26
2016,6,11,7,0,0.0,79.0,2.2,25.0,79.0,76.04,56.66
2016,6,11,7,15,5.5,108.0,2.3,25.5,110.5,109.97,84.18
2016,6,11,7,30,11.0,137.0,2.4,26.0,142.0,144.14,111.2
2016,6,11,7,45,92.0,174.5,2.55,26.5,220.0,258.31,202.55
2016,6,11,8,0,173.0,212.0,2.7,27.0,298.0,381.57,297.25
2016,6,11,8,15,413.0,175.0,2.7,27.0,412.0,572.03,442.72
2016,6,11,8,30,653.0,138.0,2.7,27.0,526.0,757.89,575.59
2016,6,11,8,45,672.0,144.0,2.75,27.5,573.0,798.13,599.27
2016,6,11,9,0,691.0,150.0,2.8,28.0,620.0,837.0,622.79
2016,6,11,9,15,508.5,241.0,2.8,28.0,600.0,771.05,573.4
2016,6,11,9,30,326.0,332.0,2.8,28.0,580.0,686.73,509.06
2016,6,11,9,45,311.5,356.5,2.8,28.5,603.5,700.25,516.07
2016,6,11,10,0,297.0,381.0,2.8,29.0,627.0,711.73,521.02
2016,6,11,10,15,529.5,278.5,2.8,29.0,739.0,845.79,617.45
2016,6,11,10,30,762.0,176.0,2.8,29.0,851.0,967.82,698.14
2016,6,11,10,45,534.0,309.5,2.85,29.5,789.5,877.05,632.71
2016,6,11,11,0,306.0,443.0,2.9,30.0,728.0,769.12,552.97
2016,6,11,11,15,541.0,317.0,2.9,30.0,834.0,876.96,632.04
2016,6,11,11,30,776.0,191.0,2.9,30.0,940.0,967.64,692.96
2016,6,11,11,45,542.5,333.5,2.9,30.0,860.5,871.11,625.34
2016,6,11,12,0,309.0,476.0,2.9,30.0,781.0,765.38,548.45
2016,6,11,12,15,540.0,339.5,2.85,30.0,874.5,842.04,606.76
2016,6,11,12,30,771.0,203.0,2.8,30.0,968.0,899.66,647.77
2016,6,11,12,45,538.0,344.0,2.75,30.0,876.5,804.51,579.76
2016,6,11,13,0,305.0,485.0,2.7,30.0,785.0,710.33,510.33
2016,6,11,13,15,529.0,346.0,2.65,30.0,860.0,753.38,545.92
2016,6,11,13,30,753.0,207.0,2.6,30.0,935.0,779.39,568.24
2016,6,11,13,45,745.5,207.0,2.55,30.5,915.0,742.43,541.14
2016,6,11,14,0,738.0,207.0,2.5,31.0,895.0,703.48,512.92
2016,6,11,14,15,730.0,204.5,2.45,31.0,869.0,661.18,483.11
2016,6,11,14,30,722.0,202.0,2.4,31.0,843.0,618.27,452.32
2016,6,11,14,45,685.5,215.0,2.35,31.0,805.0,571.48,417.85
2016,6,11,15,0,649.0,228.0,2.3,31.0,767.0,527.0,384.47
2016,6,11,15,15,634.5,223.0,2.2,30.5,729.0,480.84,350.11
2016,6,11,15,30,620.0,218.0,2.1,30.0,691.0,435.58,315.54
2016,6,11,15,45,468.5,255.0,2.05,30.0,599.5,374.65,270.1
2016,6,11,16,0,317.0,292.0,2.0,30.0,508.0,332.74,239.92
2016,6,11,16,15,321.0,267.0,1.95,30.0,472.0,294.35,209.9
2016,6,11,16,30,325.0,242.0,1.9,30.0,436.0,255.8,179.6
2016,6,11,16,45,403.0,206.0,1.9,30.0,424.5,213.84,144.11
2016,6,11,17,0,481.0,170.0,1.9,30.0,413.0,170.69,109.2
2016,6,11,17,15,444.0,158.5,1.8,29.5,362.5,131.78,86.59
2016,6,11,17,30,407.0,147.0,1.7,29.0,312.0,100.04,78.18
2016,6,11,17,45,361.5,132.0,1.6,28.5,262.5,92.28,72.14
2016,6,11,18,0,316.0,117.0,1.5,28.0,213.0,88.27,69.04
2016,6,11,18,15,257.0,99.0,1.55,27.5,167.0,75.91,58.71
2016,6,11,18,30,198.0,81.0,1.6,27.0,121.0,63.07,47.66
