Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,45,133.5,58.5,1.65,26.5,81.5,46.5,33.18
2016,6,11,19,0,69.0,36.0,1.7,26.0,42.0,30.54,18.48
2016,6,11,19,15,34.5,18.0,1.85,26.0,21.0,15.75,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,40.5,17.0,1.7,24.5,20.5,44.18,0.0
2016,6,12,6,0,81.0,34.0,1.9,25.0,41.0,96.05,65.43
2016,6,12,6,15,155.0,54.5,1.95,25.0,80.0,162.36,124.23
2016,6,12,6,30,229.0,75.0,2.0,25.0,119.0,234.77,185.04
2016,6,12,6,45,295.5,90.0,2.15,25.5,166.0,312.25,248.2
2016,6,12,7,0,362.0,105.0,2.3,26.0,213.0,385.66,306.52
2016,6,12,7,15,411.0,117.0,2.35,26.0,263.0,448.21,355.09
2016,6,12,7,30,460.0,129.0,2.4,26.0,313.0,513.9,404.59
2016,6,12,7,45,311.5,170.5,2.5,26.5,303.5,449.73,352.1
2016,6,12,8,0,163.0,212.0,2.6,27.0,294.0,373.37,289.86
2016,6,12,8,15,163.0,237.5,2.65,27.0,327.0,405.18,312.95
2016,6,12,8,30,163.0,263.0,2.7,27.0,360.0,436.17,334.65
2016,6,12,8,45,111.0,276.5,2.75,27.5,345.5,405.16,308.42
2016,6,12,9,0,59.0,290.0,2.8,28.0,331.0,357.15,269.96
2016,6,12,9,15,189.5,312.0,2.85,28.0,453.5,518.02,390.8
2016,6,12,9,30,320.0,334.0,2.9,28.0,576.0,683.13,508.49
2016,6,12,9,45,246.0,367.5,2.95,28.5,560.0,647.93,478.72
2016,6,12,10,0,172.0,401.0,3.0,29.0,544.0,595.67,438.54
2016,6,12,10,15,445.0,301.5,3.0,29.0,691.0,785.58,576.96
2016,6,12,10,30,718.0,202.0,3.0,29.0,838.0,957.16,693.31
2016,6,12,10,45,725.0,205.0,3.05,29.5,864.0,963.96,694.35
2016,6,12,11,0,732.0,208.0,3.1,30.0,890.0,967.9,695.05
2016,6,12,11,15,586.0,310.5,3.1,30.0,864.0,915.6,657.85
2016,6,12,11,30,440.0,413.0,3.1,30.0,838.0,861.3,617.14
2016,6,12,11,45,385.5,440.0,3.15,30.0,815.5,816.62,586.48
2016,6,12,12,0,331.0,467.0,3.2,30.0,793.0,777.88,559.3
2016,6,12,12,15,391.0,453.0,3.2,30.0,839.5,806.92,580.17
2016,6,12,12,30,451.0,439.0,3.2,30.0,886.0,833.58,598.77
2016,6,12,12,45,448.5,436.0,3.25,30.5,879.5,808.84,581.15
2016,6,12,13,0,446.0,433.0,3.3,31.0,873.0,783.28,563.28
2016,6,12,13,15,456.0,423.5,3.3,31.0,869.0,761.66,549.16
2016,6,12,13,30,466.0,414.0,3.3,31.0,865.0,738.65,533.93
2016,6,12,13,45,431.0,407.5,3.3,31.0,818.5,683.05,495.74
2016,6,12,14,0,396.0,401.0,3.3,31.0,772.0,633.39,461.24
2016,6,12,14,15,408.0,383.0,3.3,31.0,755.5,600.2,438.55
2016,6,12,14,30,420.0,365.0,3.3,31.0,739.0,569.49,416.99
2016,6,12,14,45,468.0,334.0,3.3,31.0,735.0,547.52,401.44
2016,6,12,15,0,516.0,303.0,3.3,31.0,731.0,520.87,381.76
2016,6,12,15,15,482.5,295.0,3.3,30.5,680.0,468.9,343.76
2016,6,12,15,30,449.0,287.0,3.3,30.0,629.0,419.92,307.36
2016,6,12,15,45,486.5,254.0,3.3,30.0,604.0,381.14,276.45
2016,6,12,16,0,524.0,221.0,3.3,30.0,579.0,338.63,241.56
2016,6,12,16,15,423.0,232.0,3.15,29.5,507.5,288.96,204.48
2016,6,12,16,30,322.0,243.0,3.0,29.0,436.0,256.33,181.61
2016,6,12,16,45,256.0,228.0,2.95,29.0,372.5,213.72,151.1
2016,6,12,17,0,190.0,213.0,2.9,29.0,309.0,185.92,133.28
2016,6,12,17,15,173.5,191.5,2.75,28.5,271.5,155.7,113.28
2016,6,12,17,30,157.0,170.0,2.6,28.0,234.0,128.56,102.19
2016,6,12,17,45,140.5,146.5,2.5,28.0,197.5,112.74,89.38
2016,6,12,18,0,124.0,123.0,2.4,28.0,161.0,96.37,75.85
2016,6,12,18,15,99.0,100.0,2.4,27.5,126.5,79.76,61.97
2016,6,12,18,30,74.0,77.0,2.4,27.0,92.0,62.65,47.33
2016,6,12,18,45,43.5,54.5,2.45,27.0,62.5,47.0,33.54
2016,6,12,19,0,13.0,32.0,2.5,27.0,33.0,28.56,16.9
2016,6,12,19,15,6.5,16.0,2.6,26.5,16.5,14.71,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.4,24.5,22.5,52.77,0.0
2016,6,13,6,0,122.0,34.0,2.6,25.0,45.0,115.36,79.53
2016,6,13,6,15,213.0,50.5,2.75,25.0,85.5,196.44,151.28
2016,6,13,6,30,304.0,67.0,2.9,25.0,126.0,276.6,218.93
2016,6,13,6,45,388.0,75.5,3.05,25.5,175.5,350.39,279.97
2016,6,13,7,0,472.0,84.0,3.2,26.0,225.0,436.08,348.2
2016,6,13,7,15,520.5,92.5,3.3,26.5,277.0,500.13,397.34
2016,6,13,7,30,569.0,101.0,3.4,27.0,329.0,566.76,446.78
2016,6,13,7,45,419.0,150.5,3.5,27.5,332.0,523.12,409.46
2016,6,13,8,0,269.0,200.0,3.6,28.0,335.0,458.53,356.34
2016,6,13,8,15,492.0,157.5,3.6,28.0,437.0,618.35,478.56
2016,6,13,8,30,715.0,115.0,3.6,28.0,539.0,784.76,596.02
2016,6,13,8,45,739.5,116.5,3.6,28.5,588.0,822.48,617.98
2016,6,13,9,0,764.0,118.0,3.6,29.0,637.0,863.23,642.51
2016,6,13,9,15,553.0,222.5,3.6,29.0,612.0,792.63,591.02
2016,6,13,9,30,342.0,327.0,3.6,29.0,587.0,696.63,517.42
2016,6,13,9,45,259.0,364.0,3.6,29.5,567.0,656.88,485.54
2016,6,13,10,0,176.0,401.0,3.6,30.0,547.0,599.67,441.34
2016,6,13,10,15,157.5,419.0,3.55,30.0,553.5,597.61,438.53
2016,6,13,10,30,139.0,437.0,3.5,30.0,560.0,594.42,434.73
2016,6,13,10,45,147.0,452.5,3.5,30.5,586.5,614.26,447.11
2016,6,13,11,0,155.0,468.0,3.5,31.0,613.0,633.14,458.64
2016,6,13,11,15,502.5,303.5,3.45,31.0,786.5,825.25,599.21
2016,6,13,11,30,850.0,139.0,3.4,31.0,960.0,981.04,702.8
2016,6,13,11,45,850.5,141.0,3.4,31.5,971.0,969.11,692.09
2016,6,13,12,0,851.0,143.0,3.4,32.0,982.0,954.21,680.94
2016,6,13,12,15,556.5,319.0,3.4,32.0,868.5,838.56,602.11
2016,6,13,12,30,262.0,495.0,3.4,32.0,755.0,712.73,509.74
2016,6,13,12,45,554.0,320.5,3.4,32.0,868.0,797.8,576.21
2016,6,13,13,0,846.0,146.0,3.4,32.0,981.0,858.3,619.78
2016,6,13,13,15,505.0,318.5,3.4,32.0,816.0,710.04,515.25
2016,6,13,13,30,164.0,491.0,3.4,32.0,651.0,573.78,413.61
2016,6,13,13,45,496.0,318.0,3.4,32.0,784.5,655.71,478.99
2016,6,13,14,0,828.0,145.0,3.4,32.0,918.0,715.87,525.85
2016,6,13,14,15,495.5,293.0,3.35,32.0,752.0,583.85,427.6
2016,6,13,14,30,163.0,441.0,3.3,32.0,586.0,482.98,351.14
2016,6,13,14,45,470.5,295.0,3.25,32.0,691.0,517.66,379.76
2016,6,13,15,0,778.0,149.0,3.2,32.0,796.0,534.27,391.9
2016,6,13,15,15,560.5,239.5,3.15,32.0,694.0,460.48,335.81
2016,6,13,15,30,343.0,330.0,3.1,32.0,592.0,414.96,301.56
2016,6,13,15,45,357.0,304.0,3.05,32.0,562.5,378.37,273.5
2016,6,13,16,0,371.0,278.0,3.0,32.0,533.0,340.49,243.77
2016,6,13,16,15,388.5,250.5,2.85,31.5,500.0,301.18,212.65
2016,6,13,16,30,406.0,223.0,2.7,31.0,467.0,253.1,174.56
2016,6,13,16,45,336.5,214.0,2.6,31.0,403.5,217.15,149.09
2016,6,13,17,0,267.0,205.0,2.5,31.0,340.0,181.33,125.45
2016,6,13,17,15,254.0,182.5,2.45,30.5,299.5,146.81,103.03
2016,6,13,17,30,241.0,160.0,2.4,30.0,259.0,115.22,90.39
2016,6,13,17,45,218.0,139.0,2.35,29.5,218.5,102.22,80.12
2016,6,13,18,0,195.0,118.0,2.3,29.0,178.0,88.58,69.05
2016,6,13,18,15,163.0,97.0,2.35,28.5,140.5,74.3,57.15
2016,6,13,18,30,131.0,76.0,2.4,28.0,103.0,62.11,46.69
2016,6,13,18,45,85.0,55.0,2.45,28.0,70.5,45.82,32.43
2016,6,13,19,0,39.0,34.0,2.5,28.0,38.0,29.1,17.3
2016,6,13,19,15,19.5,17.0,2.65,27.5,19.0,15.01,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,38.5,17.5,2.55,24.5,21.0,39.71,0.0
2016,6,14,6,0,77.0,35.0,2.8,25.0,42.0,96.13,65.29
2016,6,14,6,15,159.0,54.5,3.05,25.0,81.5,164.4,126.01
2016,6,14,6,30,241.0,74.0,3.3,25.0,121.0,239.97,189.85
2016,6,14,6,45,314.5,87.5,3.6,25.5,169.0,320.52,256.15
2016,6,14,7,0,388.0,101.0,3.9,26.0,217.0,397.53,318.12
2016,6,14,7,15,194.0,111.5,4.0,26.0,169.5,275.49,220.14
2016,6,14,7,30,0.0,122.0,4.1,26.0,122.0,119.3,91.0
2016,6,14,7,45,20.5,158.0,4.25,26.5,168.5,172.65,133.75
2016,6,14,8,0,41.0,194.0,4.4,27.0,215.0,239.22,185.67
2016,6,14,8,15,64.5,225.5,4.35,27.0,262.0,293.9,227.76
2016,6,14,8,30,88.0,257.0,4.3,27.0,309.0,349.46,269.8
2016,6,14,8,45,153.0,282.5,4.3,27.5,382.5,450.23,345.45
2016,6,14,9,0,218.0,308.0,4.3,28.0,456.0,539.86,410.74
2016,6,14,9,15,125.5,304.0,4.15,28.0,390.5,448.08,339.53
2016,6,14,9,30,33.0,300.0,4.0,28.0,325.0,339.11,255.25
2016,6,14,9,45,28.0,302.5,3.85,28.5,325.0,334.81,251.01
2016,6,14,10,0,23.0,305.0,3.7,29.0,325.0,317.9,237.27
2016,6,14,10,15,34.0,343.5,3.55,29.5,373.5,380.12,282.05
2016,6,14,10,30,45.0,382.0,3.4,30.0,422.0,429.15,316.2
2016,6,14,10,45,89.0,423.5,3.25,30.5,505.5,513.75,375.92
2016,6,14,11,0,133.0,465.0,3.1,31.0,589.0,608.07,440.2
2016,6,14,11,15,113.5,469.5,3.05,31.0,577.0,587.49,424.34
2016,6,14,11,30,94.0,474.0,3.0,31.0,565.0,557.81,402.98
2016,6,14,11,45,198.5,476.0,2.95,31.5,671.0,663.79,477.22
2016,6,14,12,0,303.0,478.0,2.9,32.0,777.0,762.18,543.2
2016,6,14,12,15,282.0,486.5,2.95,32.0,766.0,737.34,525.49
2016,6,14,12,30,261.0,495.0,3.0,32.0,755.0,712.04,508.27
2016,6,14,12,45,550.5,323.5,3.15,32.0,868.0,797.82,574.92
2016,6,14,13,0,840.0,152.0,3.3,32.0,981.0,858.81,619.57
2016,6,14,13,15,837.5,151.5,3.4,32.0,969.5,827.49,599.21
2016,6,14,13,30,835.0,151.0,3.5,32.0,958.0,794.19,578.02
2016,6,14,13,45,831.5,148.5,3.6,32.0,939.0,756.58,553.72
2016,6,14,14,0,828.0,146.0,3.7,32.0,920.0,717.31,527.32
2016,6,14,14,15,821.5,144.5,3.7,32.0,894.0,675.34,497.38
2016,6,14,14,30,815.0,143.0,3.7,32.0,868.0,630.33,464.75
2016,6,14,14,45,805.5,141.0,3.75,32.0,835.0,583.39,430.11
2016,6,14,15,0,796.0,139.0,3.8,32.0,802.0,536.08,394.33
2016,6,14,15,15,784.0,136.5,3.75,32.0,763.0,487.0,356.18
2016,6,14,15,30,772.0,134.0,3.7,32.0,724.0,438.23,317.34
2016,6,14,15,45,754.0,132.5,3.7,32.0,680.0,388.54,277.07
2016,6,14,16,0,736.0,131.0,3.7,32.0,636.0,340.2,237.1
2016,6,14,16,15,716.5,126.5,3.55,31.5,588.0,285.23,192.23
2016,6,14,16,30,697.0,122.0,3.4,31.0,540.0,237.07,152.59
2016,6,14,16,45,668.5,118.0,3.25,31.0,489.5,189.92,115.15
2016,6,14,17,0,640.0,114.0,3.1,31.0,439.0,146.0,83.45
2016,6,14,17,15,605.5,108.0,3.0,30.5,387.0,103.57,59.09
2016,6,14,17,30,571.0,102.0,2.9,30.0,335.0,66.72,50.34
2016,6,14,17,45,524.0,94.0,2.8,29.5,283.5,64.06,48.39
2016,6,14,18,0,477.0,86.0,2.7,29.0,232.0,61.16,46.13
2016,6,14,18,15,411.0,75.5,2.7,28.5,183.5,55.03,41.0
2016,6,14,18,30,345.0,65.0,2.7,28.0,135.0,48.55,35.35
2016,6,14,18,45,254.5,50.5,2.75,28.0,94.0,38.52,26.41
2016,6,14,19,0,164.0,36.0,2.8,28.0,53.0,28.03,16.52
2016,6,14,19,15,82.0,18.0,2.9,27.5,26.5,14.17,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.75,24.5,20.0,28.84,0.0
2016,6,15,6,0,58.0,35.0,3.0,25.0,40.0,78.83,52.5
2016,6,15,6,15,132.5,56.5,3.15,25.0,79.0,153.91,117.58
2016,6,15,6,30,207.0,78.0,3.3,25.0,118.0,226.57,178.86
2016,6,15,6,45,280.5,92.5,3.45,25.5,165.5,295.15,235.81
2016,6,15,7,0,354.0,107.0,3.6,26.0,213.0,382.35,305.54
2016,6,15,7,15,405.0,119.0,3.7,26.5,263.5,445.9,354.88
2016,6,15,7,30,456.0,131.0,3.8,27.0,314.0,512.77,405.24
2016,6,15,7,45,507.5,135.5,3.95,27.5,366.5,573.9,450.19
2016,6,15,8,0,559.0,140.0,4.1,28.0,419.0,643.4,499.93
2016,6,15,8,15,588.5,147.0,4.15,28.0,469.5,694.07,535.28
2016,6,15,8,30,618.0,154.0,4.2,28.0,520.0,744.56,569.47
2016,6,15,8,45,659.0,150.5,4.3,28.5,571.5,793.12,600.8
2016,6,15,9,0,700.0,147.0,4.4,29.0,623.0,841.3,631.37
2016,6,15,9,15,717.0,151.0,4.45,29.5,667.0,874.66,651.18
2016,6,15,9,30,734.0,155.0,4.5,30.0,711.0,906.1,669.61
2016,6,15,9,45,758.5,151.5,4.6,30.5,753.0,929.4,682.7
2016,6,15,10,0,783.0,148.0,4.7,31.0,795.0,955.9,698.02
2016,6,15,10,15,792.5,150.5,4.7,31.0,828.5,971.43,706.91
2016,6,15,10,30,802.0,153.0,4.7,31.0,862.0,984.09,714.08
2016,6,15,10,45,814.0,151.5,4.7,31.5,890.5,992.05,716.8
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,987.82,711.71
2016,6,15,11,15,830.5,151.0,4.65,32.0,938.5,985.03,709.07
2016,6,15,11,30,835.0,152.0,4.6,32.0,958.0,979.17,704.49
2016,6,15,11,45,846.5,147.0,4.6,32.5,972.5,971.41,697.65
2016,6,15,12,0,858.0,142.0,4.6,33.0,987.0,960.58,688.96
2016,6,15,12,15,859.0,142.0,4.5,33.0,991.5,941.45,675.91
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,919.75,661.31
2016,6,15,12,45,860.5,141.0,4.3,33.0,993.0,894.41,644.4
2016,6,15,13,0,861.0,140.0,4.2,33.0,990.0,866.85,626.07
2016,6,15,13,15,858.5,139.0,4.1,33.0,978.5,834.56,604.62
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,800.24,581.79
2016,6,15,13,45,852.5,136.5,3.9,33.5,948.0,762.81,555.67
2016,6,15,14,0,849.0,135.0,3.8,34.0,929.0,723.64,528.06
2016,6,15,14,15,843.0,133.5,3.7,34.0,903.0,681.22,497.72
2016,6,15,14,30,837.0,132.0,3.6,34.0,877.0,637.61,465.99
2016,6,15,14,45,829.0,129.5,3.5,34.0,844.0,591.0,431.52
2016,6,15,15,0,821.0,127.0,3.4,34.0,811.0,543.76,395.83
2016,6,15,15,15,810.5,125.0,3.3,33.5,772.5,490.84,356.04
2016,6,15,15,30,800.0,123.0,3.2,33.0,734.0,441.84,317.86
2016,6,15,15,45,786.0,120.0,3.1,33.0,690.5,391.01,276.77
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,341.06,235.57
2016,6,15,16,15,753.5,113.5,2.9,32.5,599.0,290.58,194.09
2016,6,15,16,30,735.0,110.0,2.8,32.0,551.0,241.87,154.06
2016,6,15,16,45,710.0,105.5,2.75,32.0,500.0,187.88,111.34
2016,6,15,17,0,685.0,101.0,2.7,32.0,449.0,141.73,77.89
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.0,97.73,52.64
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,58.42,43.22
2016,6,15,17,45,575.5,84.0,2.25,30.5,293.0,56.14,41.57
2016,6,15,18,0,531.0,77.0,2.1,30.0,241.0,53.65,39.64
2016,6,15,18,15,466.5,68.0,2.15,29.5,191.5,49.22,35.94
2016,6,15,18,30,402.0,59.0,2.2,29.0,142.0,44.51,31.82
2016,6,15,18,45,306.0,47.0,2.3,28.5,99.0,35.79,24.11
2016,6,15,19,0,210.0,35.0,2.4,28.0,56.0,27.24,15.95
2016,6,15,19,15,105.0,17.5,2.55,27.5,28.0,13.75,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,54.0,17.5,2.55,24.5,22.5,39.29,0.0
2016,6,16,6,0,108.0,35.0,2.8,25.0,45.0,110.82,75.7
2016,6,16,6,15,199.5,52.0,2.9,25.0,85.5,191.29,147.07
2016,6,16,6,30,291.0,69.0,3.0,25.0,126.0,271.46,214.71
2016,6,16,6,45,163.0,88.5,3.2,25.5,122.5,217.53,172.68
2016,6,16,7,0,35.0,108.0,3.4,26.0,119.0,140.98,109.64
2016,6,16,7,15,300.5,106.0,3.45,26.5,224.5,356.55,285.37
2016,6,16,7,30,566.0,104.0,3.5,27.0,330.0,567.21,447.98
2016,6,16,7,45,617.0,105.5,3.55,27.5,385.0,629.7,491.71
2016,6,16,8,0,668.0,107.0,3.6,28.0,440.0,693.93,535.4
2016,6,16,8,15,694.0,112.0,3.6,28.0,491.5,742.66,567.88
2016,6,16,8,30,720.0,117.0,3.6,28.0,543.0,790.89,599.53
2016,6,16,8,45,748.5,116.5,3.65,28.5,593.0,830.0,623.42
2016,6,16,9,0,777.0,116.0,3.7,29.0,643.0,872.46,649.31
2016,6,16,9,15,791.0,119.0,3.7,29.5,687.5,903.78,667.07
2016,6,16,9,30,805.0,122.0,3.7,30.0,732.0,932.86,683.25
2016,6,16,9,45,819.0,123.0,3.7,30.5,772.0,957.25,696.25
2016,6,16,10,0,833.0,124.0,3.7,31.0,812.0,970.39,701.91
2016,6,16,10,15,841.0,125.5,3.7,31.0,845.0,984.08,709.51
2016,6,16,10,30,849.0,127.0,3.7,31.0,878.0,994.82,715.29
2016,6,16,10,45,855.0,128.5,3.75,31.5,904.5,1000.5,716.82
2016,6,16,11,0,861.0,130.0,3.8,32.0,931.0,1003.05,716.49
2016,6,16,11,15,864.5,131.0,3.8,32.0,950.5,999.42,713.49
2016,6,16,11,30,868.0,132.0,3.8,32.0,970.0,992.64,708.64
2016,6,16,11,45,868.5,134.0,3.8,32.5,981.5,980.74,699.22
2016,6,16,12,0,869.0,136.0,3.8,33.0,993.0,965.81,688.01
2016,6,16,12,15,869.5,136.0,3.8,33.0,997.0,946.13,675.28
2016,6,16,12,30,870.0,136.0,3.8,33.0,1001.0,923.87,660.94
2016,6,16,12,45,867.5,137.0,3.8,33.5,997.0,897.49,642.65
2016,6,16,13,0,865.0,138.0,3.8,34.0,993.0,868.98,623.05
2016,6,16,13,15,862.5,137.5,3.8,34.0,981.0,837.05,602.48
2016,6,16,13,30,860.0,137.0,3.8,34.0,969.0,803.07,580.47
2016,6,16,13,45,853.5,137.0,3.8,34.0,949.5,764.54,555.3
2016,6,16,14,0,847.0,137.0,3.8,34.0,930.0,724.49,528.58
2016,6,16,14,15,841.0,135.5,3.75,34.0,904.0,682.17,498.49
2016,6,16,14,30,835.0,134.0,3.7,34.0,878.0,638.66,466.97
2016,6,16,14,45,823.5,134.0,3.7,34.0,844.0,592.17,432.77
2016,6,16,15,0,812.0,134.0,3.7,34.0,810.0,541.74,395.05
2016,6,16,15,15,800.5,131.5,3.65,33.5,771.5,492.17,357.62
2016,6,16,15,30,789.0,129.0,3.6,33.0,733.0,442.81,319.24
2016,6,16,15,45,773.5,126.5,3.55,33.0,689.0,392.37,278.49
2016,6,16,16,0,758.0,124.0,3.5,33.0,645.0,342.99,237.77
2016,6,16,16,15,739.0,120.0,3.35,32.5,597.5,292.7,196.42
2016,6,16,16,30,720.0,116.0,3.2,32.0,550.0,238.89,152.58
2016,6,16,16,45,696.0,111.0,3.1,32.0,499.0,190.46,113.99
2016,6,16,17,0,672.0,106.0,3.0,32.0,448.0,144.75,80.72
2016,6,16,17,15,638.5,100.5,2.85,31.5,396.0,100.98,55.39
2016,6,16,17,30,605.0,95.0,2.7,31.0,344.0,61.32,45.63
2016,6,16,17,45,562.0,87.5,2.55,30.5,292.0,58.8,43.79
2016,6,16,18,0,519.0,80.0,2.4,30.0,240.0,56.05,41.65
2016,6,16,18,15,453.5,71.0,2.35,29.5,191.0,51.74,38.06
2016,6,16,18,30,388.0,62.0,2.3,29.0,142.0,46.25,33.28
2016,6,16,18,45,297.0,48.5,2.25,28.5,99.0,36.95,25.07
2016,6,16,19,0,206.0,35.0,2.2,28.0,56.0,27.21,15.98
2016,6,16,19,15,103.0,17.5,2.25,27.5,28.0,13.74,0.0
2016,6,16,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,77.0,17.0,2.65,23.5,24.0,48.4,0.0
2016,6,17,6,0,154.0,34.0,2.9,24.0,48.0,140.44,97.26
2016,6,17,6,15,252.0,48.5,3.0,24.5,89.5,213.48,164.87
2016,6,17,6,30,350.0,63.0,3.1,25.0,131.0,296.71,234.99
2016,6,17,6,45,439.0,70.0,3.25,25.5,182.5,377.48,301.55
2016,6,17,7,0,528.0,77.0,3.4,26.0,234.0,463.9,370.36
2016,6,17,7,15,575.0,84.0,3.4,26.5,286.5,527.27,418.69
2016,6,17,7,30,622.0,91.0,3.4,27.0,339.0,593.05,466.92
2016,6,17,7,45,666.0,93.0,3.4,27.5,393.5,652.4,507.73
2016,6,17,8,0,710.0,95.0,3.4,28.0,448.0,713.09,548.29
2016,6,17,8,15,734.0,99.5,3.35,28.0,500.0,757.34,577.1
2016,6,17,8,30,758.0,104.0,3.3,28.0,552.0,804.64,607.6
2016,6,17,8,45,782.5,104.0,3.25,28.5,602.0,846.07,632.28
2016,6,17,9,0,807.0,104.0,3.2,29.0,652.0,886.17,655.64
2016,6,17,9,15,820.5,107.0,3.15,29.5,696.5,917.75,672.96
2016,6,17,9,30,834.0,110.0,3.1,30.0,741.0,938.78,683.22
2016,6,17,9,45,847.5,110.0,3.1,30.5,781.0,962.18,695.42
2016,6,17,10,0,861.0,110.0,3.1,31.0,821.0,983.0,705.91
2016,6,17,10,15,868.5,112.0,3.05,31.0,854.5,997.2,713.23
2016,6,17,10,30,876.0,114.0,3.0,31.0,888.0,1008.34,718.73
2016,6,17,10,45,883.0,114.0,2.95,31.5,915.5,1013.74,719.25
2016,6,17,11,0,890.0,114.0,2.9,32.0,943.0,1015.97,717.93
2016,6,17,11,15,893.5,115.0,2.8,32.0,962.5,1012.49,714.2
2016,6,17,11,30,897.0,116.0,2.7,32.0,982.0,1005.76,708.59
2016,6,17,11,45,902.5,114.0,2.65,32.5,994.5,994.82,699.52
2016,6,17,12,0,908.0,112.0,2.6,33.0,1007.0,980.73,688.65
2016,6,17,12,15,908.5,112.5,2.5,33.0,1011.0,961.22,675.49
2016,6,17,12,30,909.0,113.0,2.4,33.0,1015.0,938.93,660.71
2016,6,17,12,45,907.5,113.0,2.35,33.5,1011.5,911.88,642.13
2016,6,17,13,0,906.0,113.0,2.3,34.0,1008.0,882.48,622.18
2016,6,17,13,15,903.5,112.5,2.15,34.0,996.0,849.5,600.43
2016,6,17,13,30,901.0,112.0,2.0,34.0,984.0,814.33,577.28
2016,6,17,13,45,897.0,111.0,1.95,34.0,965.0,775.51,552.52
2016,6,17,14,0,893.0,110.0,1.9,34.0,946.0,734.88,526.43
2016,6,17,14,15,887.0,109.0,1.85,34.0,919.5,691.26,496.88
2016,6,17,14,30,881.0,108.0,1.8,34.0,893.0,646.33,465.23
2016,6,17,14,45,872.5,107.0,1.8,34.0,859.5,598.86,431.35
2016,6,17,15,0,864.0,106.0,1.8,34.0,826.0,550.7,396.06
2016,6,17,15,15,854.0,104.0,1.8,34.0,787.0,500.53,358.35
2016,6,17,15,30,844.0,102.0,1.8,34.0,748.0,450.26,319.46
2016,6,17,15,45,831.0,99.5,1.8,34.0,704.0,398.56,278.49
2016,6,17,16,0,818.0,97.0,1.8,34.0,660.0,347.49,237.02
2016,6,17,16,15,801.0,94.0,1.75,33.5,612.0,289.17,190.12
2016,6,17,16,30,784.0,91.0,1.7,33.0,564.0,238.67,148.84
2016,6,17,16,45,761.5,88.0,1.7,33.0,512.5,189.0,109.38
2016,6,17,17,0,739.0,85.0,1.7,33.0,461.0,141.85,75.21
2016,6,17,17,15,709.5,80.5,1.65,32.5,408.5,95.78,48.72
2016,6,17,17,30,680.0,76.0,1.6,32.0,356.0,48.21,34.56
2016,6,17,17,45,637.5,70.5,1.6,31.5,303.0,45.96,32.91
2016,6,17,18,0,595.0,65.0,1.6,31.0,250.0,44.12,31.49
2016,6,17,18,15,534.0,58.0,1.5,30.0,199.5,40.88,28.87
2016,6,17,18,30,473.0,51.0,1.4,29.0,149.0,37.45,25.92
2016,6,17,18,45,377.0,41.5,1.35,28.5,104.5,31.56,20.64
2016,6,17,19,0,281.0,32.0,1.3,28.0,60.0,25.37,14.57
2016,6,17,19,15,140.5,16.0,1.45,27.5,30.0,12.48,0.0
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.5,23.5,48.29,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,139.8,96.0
2016,6,18,6,15,253.5,47.5,2.2,25.0,88.0,212.72,163.61
2016,6,18,6,30,351.0,62.0,2.3,25.0,129.0,295.75,233.57
2016,6,18,6,45,426.5,70.5,2.45,25.5,178.5,366.37,291.87
2016,6,18,7,0,502.0,79.0,2.6,26.0,228.0,448.84,357.14
2016,6,18,7,15,550.0,86.5,2.55,26.0,280.5,512.45,406.03
2016,6,18,7,30,598.0,94.0,2.5,26.0,333.0,578.59,455.11
2016,6,18,7,45,382.5,152.0,2.5,26.5,313.0,495.6,387.48
2016,6,18,8,0,167.0,210.0,2.5,27.0,293.0,374.04,290.19
2016,6,18,8,15,131.0,233.5,2.45,27.5,303.0,373.13,287.27
2016,6,18,8,30,95.0,257.0,2.4,28.0,313.0,355.68,271.56
2016,6,18,8,45,195.0,274.5,2.35,28.5,402.5,478.9,363.25
2016,6,18,9,0,295.0,292.0,2.3,29.0,492.0,607.34,454.05
2016,6,18,9,15,208.0,323.5,2.15,29.0,469.0,548.6,407.82
2016,6,18,9,30,121.0,355.0,2.0,29.0,446.0,499.56,369.15
2016,6,18,9,45,473.0,241.5,1.85,29.5,627.0,746.96,547.94
2016,6,18,10,0,825.0,128.0,1.7,30.0,808.0,966.6,686.99
2016,6,18,10,15,833.5,130.0,1.55,30.0,842.0,981.28,690.51
2016,6,18,10,30,842.0,132.0,1.4,30.0,876.0,993.03,694.35
2016,6,18,10,45,851.0,131.5,1.25,30.5,903.5,999.68,693.59
2016,6,18,11,0,860.0,131.0,1.1,31.0,931.0,1003.27,690.95
2016,6,18,11,15,864.5,132.0,1.05,31.0,951.5,1000.72,687.84
2016,6,18,11,30,869.0,133.0,1.0,31.0,972.0,995.0,683.03
2016,6,18,11,45,864.5,139.0,1.0,31.5,982.5,982.1,673.63
2016,6,18,12,0,860.0,145.0,1.0,32.0,993.0,966.14,662.61
2016,6,18,12,15,861.5,145.0,1.05,32.0,997.5,947.51,652.27
2016,6,18,12,30,863.0,145.0,1.1,32.0,1002.0,926.27,640.35
2016,6,18,12,45,864.0,144.0,1.2,32.5,999.5,901.35,625.6
2016,6,18,13,0,865.0,143.0,1.3,33.0,997.0,874.2,609.33
2016,6,18,13,15,862.5,142.0,1.35,33.0,985.5,841.87,590.26
2016,6,18,13,30,860.0,141.0,1.4,33.0,974.0,807.49,569.74
2016,6,18,13,45,856.5,139.5,1.45,33.0,955.5,769.98,546.97
2016,6,18,14,0,853.0,138.0,1.5,33.0,937.0,730.72,522.48
2016,6,18,14,15,847.0,136.5,1.5,33.0,910.5,688.2,493.65
2016,6,18,14,30,841.0,135.0,1.5,33.0,884.0,644.45,463.32
2016,6,18,14,45,828.5,135.0,1.55,33.0,850.0,597.14,430.04
2016,6,18,15,0,816.0,135.0,1.6,33.0,816.0,546.01,393.25
2016,6,18,15,15,804.0,132.5,1.6,33.0,776.5,496.01,355.91
2016,6,18,15,30,792.0,130.0,1.6,33.0,737.0,446.27,317.66
2016,6,18,15,45,774.5,128.0,1.65,33.0,692.5,395.33,277.71
2016,6,18,16,0,757.0,126.0,1.7,33.0,648.0,345.66,237.74
2016,6,18,16,15,737.5,122.0,1.65,32.5,599.5,295.26,197.03
2016,6,18,16,30,718.0,118.0,1.6,32.0,551.0,241.3,153.67
2016,6,18,16,45,687.0,115.0,1.6,32.0,499.0,193.31,116.05
2016,6,18,17,0,656.0,112.0,1.6,32.0,447.0,148.77,84.09
2016,6,18,17,15,622.0,106.0,1.55,31.5,394.5,105.39,58.84
2016,6,18,17,30,588.0,100.0,1.5,31.0,342.0,66.06,49.51
2016,6,18,17,45,533.5,94.0,1.45,30.5,289.0,63.82,47.95
2016,6,18,18,0,479.0,88.0,1.4,30.0,236.0,62.53,47.06
2016,6,18,18,15,415.5,77.0,1.3,29.0,187.5,56.05,41.76
2016,6,18,18,30,352.0,66.0,1.2,28.0,139.0,49.22,35.94
2016,6,18,18,45,258.5,51.5,1.2,27.5,96.5,39.22,27.12
2016,6,18,19,0,165.0,37.0,1.2,27.0,54.0,28.76,17.39
2016,6,18,19,15,82.5,18.5,1.2,26.5,27.0,14.53,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,4.0,0.8,23.5,4.0,3.81,0.0
2016,6,19,6,0,0.0,8.0,0.9,24.0,8.0,7.4,0.0
2016,6,19,6,15,0.0,16.0,1.0,24.5,16.0,14.82,6.28
2016,6,19,6,30,0.0,24.0,1.1,25.0,24.0,22.25,12.56
2016,6,19,6,45,0.0,33.5,1.25,25.5,33.5,31.09,19.93
2016,6,19,7,0,0.0,43.0,1.4,26.0,43.0,39.93,27.18
2016,6,19,7,15,0.0,68.5,1.45,26.0,68.5,63.76,46.55
2016,6,19,7,30,0.0,94.0,1.5,26.0,94.0,89.33,67.03
2016,6,19,7,45,19.5,143.0,1.55,26.5,152.5,155.4,119.7
2016,6,19,8,0,39.0,192.0,1.6,27.0,211.0,235.34,181.4
2016,6,19,8,15,346.5,164.0,1.55,27.0,366.5,501.71,387.81
2016,6,19,8,30,654.0,136.0,1.5,27.0,522.0,754.74,566.05
2016,6,19,8,45,676.0,140.5,1.5,27.5,570.0,796.15,588.42
2016,6,19,9,0,698.0,145.0,1.5,28.0,618.0,836.38,611.69
2016,6,19,9,15,714.5,149.0,1.55,28.0,662.0,869.35,631.7
2016,6,19,9,30,731.0,153.0,1.6,28.0,706.0,900.41,650.46
2016,6,19,9,45,742.0,157.5,1.65,28.5,744.5,919.27,660.09
2016,6,19,10,0,753.0,162.0,1.7,29.0,783.0,940.91,671.63
2016,6,19,10,15,762.5,164.5,1.75,29.0,816.5,956.25,680.53
2016,6,19,10,30,772.0,167.0,1.8,29.0,850.0,968.81,687.85
2016,6,19,10,45,603.0,276.0,1.9,29.0,819.5,914.86,652.33
2016,6,19,11,0,434.0,385.0,2.0,29.0,789.0,847.83,604.4
2016,6,19,11,15,613.0,281.0,2.05,29.0,865.0,914.96,653.9
2016,6,19,11,30,792.0,177.0,2.1,29.0,941.0,971.29,690.45
2016,6,19,11,45,802.5,172.5,2.2,29.0,955.0,962.78,685.15
2016,6,19,12,0,813.0,168.0,2.3,29.0,969.0,951.24,678.62
2016,6,19,12,15,814.0,168.0,2.3,29.0,973.5,932.11,666.35
2016,6,19,12,30,815.0,168.0,2.3,29.0,978.0,910.41,652.54
2016,6,19,12,45,555.5,324.0,2.3,29.5,875.5,804.35,578.54
2016,6,19,13,0,296.0,480.0,2.3,30.0,773.0,700.16,501.39
2016,6,19,13,15,334.5,455.5,2.25,30.0,783.0,693.85,498.72
2016,6,19,13,30,373.0,431.0,2.2,30.0,793.0,684.96,493.46
2016,6,19,13,45,320.0,443.5,2.2,30.0,749.5,636.12,459.3
2016,6,19,14,0,267.0,456.0,2.2,30.0,706.0,590.34,427.2
2016,6,19,14,15,533.0,304.0,2.15,30.0,785.0,620.73,453.37
2016,6,19,14,30,799.0,152.0,2.1,30.0,864.0,631.11,463.45
2016,6,19,14,45,793.5,147.5,2.05,30.0,832.5,585.13,429.45
2016,6,19,15,0,788.0,143.0,2.0,30.0,801.0,538.46,394.52
2016,6,19,15,15,777.0,140.5,1.95,30.0,763.0,490.29,357.59
2016,6,19,15,30,766.0,138.0,1.9,30.0,725.0,442.32,319.85
2016,6,19,15,45,754.5,132.5,1.85,30.0,682.5,392.09,279.57
2016,6,19,16,0,743.0,127.0,1.8,30.0,640.0,342.52,238.93
2016,6,19,16,15,724.5,123.0,1.8,29.5,592.5,293.13,198.52
2016,6,19,16,30,706.0,119.0,1.8,29.0,545.0,240.04,155.27
2016,6,19,16,45,401.5,167.5,1.8,29.0,405.5,188.53,125.53
2016,6,19,17,0,97.0,216.0,1.8,29.0,266.0,186.79,137.22
2016,6,19,17,15,347.5,155.5,1.65,28.5,304.0,127.88,85.49
2016,6,19,17,30,598.0,95.0,1.5,28.0,342.0,62.78,47.39
2016,6,19,17,45,557.0,87.0,1.4,28.0,291.0,58.22,43.77
2016,6,19,18,0,516.0,79.0,1.3,28.0,240.0,55.04,41.16
2016,6,19,18,15,454.0,69.5,1.25,27.5,191.0,50.26,37.16
2016,6,19,18,30,392.0,60.0,1.2,27.0,142.0,45.17,32.7
2016,6,19,18,45,305.5,47.5,1.2,26.5,100.0,36.11,24.66
2016,6,19,19,0,219.0,35.0,1.2,26.0,58.0,27.17,16.25
2016,6,19,19,15,109.5,17.5,1.2,25.5,29.0,13.72,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,73.0,15.5,0.6,22.5,22.0,45.15,0.0
2016,6,20,6,0,146.0,31.0,0.6,23.0,44.0,131.95,90.09
2016,6,20,6,15,241.0,45.5,0.75,23.5,84.5,203.2,156.04
2016,6,20,6,30,336.0,60.0,0.9,24.0,125.0,284.21,223.49
2016,6,20,6,45,408.0,70.0,1.05,25.0,173.0,353.95,279.89
2016,6,20,7,0,480.0,80.0,1.2,26.0,221.0,434.94,342.49
2016,6,20,7,15,528.0,87.5,1.2,26.5,272.5,497.63,388.98
2016,6,20,7,30,576.0,95.0,1.2,27.0,324.0,562.88,435.52
2016,6,20,7,45,392.5,150.5,1.3,27.5,316.5,501.25,385.86
2016,6,20,8,0,209.0,206.0,1.4,28.0,309.0,403.26,309.34
2016,6,20,8,15,156.5,231.5,1.4,28.0,314.0,392.31,299.33
2016,6,20,8,30,104.0,257.0,1.4,28.0,319.0,363.62,275.78
2016,6,20,8,45,428.5,188.0,1.4,28.5,473.5,619.57,466.24
2016,6,20,9,0,753.0,119.0,1.4,29.0,628.0,852.73,620.78
2016,6,20,9,15,516.5,229.5,1.35,29.5,590.0,765.04,555.47
2016,6,20,9,30,280.0,340.0,1.3,30.0,552.0,650.97,470.78
2016,6,20,9,45,544.5,234.5,1.3,30.5,674.0,809.41,581.83
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,960.52,674.43
2016,6,20,10,15,818.0,131.0,1.25,31.0,829.5,966.74,674.5
2016,6,20,10,30,827.0,133.0,1.2,31.0,863.0,978.99,680.08
2016,6,20,10,45,835.0,133.5,1.2,31.5,890.5,985.73,681.76
2016,6,20,11,0,843.0,134.0,1.2,32.0,918.0,989.43,681.77
2016,6,20,11,15,847.5,135.0,1.2,32.0,938.0,987.02,679.64
2016,6,20,11,30,852.0,136.0,1.2,32.0,958.0,981.5,675.84
2016,6,20,11,45,623.0,283.5,1.25,32.5,889.0,902.39,625.45
2016,6,20,12,0,394.0,431.0,1.3,33.0,820.0,804.8,557.53
2016,6,20,12,15,323.0,463.5,1.35,33.0,783.0,755.07,525.29
2016,6,20,12,30,252.0,496.0,1.4,33.0,746.0,706.0,492.52
2016,6,20,12,45,558.5,314.5,1.5,33.0,867.0,798.55,562.24
2016,6,20,13,0,865.0,133.0,1.6,33.0,988.0,866.29,608.97
2016,6,20,13,15,863.0,132.5,1.65,33.0,977.0,834.95,589.21
2016,6,20,13,30,861.0,132.0,1.7,33.0,966.0,801.52,568.93
2016,6,20,13,45,858.5,130.0,1.8,33.5,947.5,764.42,545.36
2016,6,20,14,0,856.0,128.0,1.9,34.0,929.0,725.5,520.33
2016,6,20,14,15,850.0,126.5,1.95,33.5,903.5,682.96,492.58
2016,6,20,14,30,844.0,125.0,2.0,33.0,878.0,639.2,463.11
2016,6,20,14,45,816.5,135.0,2.1,33.0,841.0,591.33,428.94
2016,6,20,15,0,789.0,145.0,2.2,33.0,804.0,541.24,392.38
2016,6,20,15,15,777.5,142.5,2.25,33.0,765.5,492.78,355.92
2016,6,20,15,30,766.0,140.0,2.3,33.0,727.0,444.56,318.57
2016,6,20,15,45,748.0,138.0,2.35,33.0,683.0,394.75,279.15
2016,6,20,16,0,730.0,136.0,2.4,33.0,639.0,341.22,236.24
2016,6,20,16,15,710.0,131.5,2.35,32.5,591.5,291.24,195.73
2016,6,20,16,30,690.0,127.0,2.3,32.0,544.0,243.23,156.7
2016,6,20,16,45,661.5,123.0,2.3,32.0,493.5,196.32,119.68
2016,6,20,17,0,633.0,119.0,2.3,32.0,443.0,152.63,88.04
2016,6,20,17,15,598.5,112.5,2.15,31.5,391.0,110.0,62.91
2016,6,20,17,30,564.0,106.0,2.0,31.0,339.0,71.51,54.04
2016,6,20,17,45,516.0,98.0,1.95,30.5,287.5,66.93,50.55
2016,6,20,18,0,468.0,90.0,1.9,30.0,236.0,63.91,48.21
2016,6,20,18,15,403.0,79.0,1.7,29.0,187.5,57.48,42.97
2016,6,20,18,30,338.0,68.0,1.5,28.0,139.0,50.7,37.19
2016,6,20,18,45,247.5,53.5,1.35,27.5,97.0,40.76,28.41
2016,6,20,19,0,157.0,39.0,1.2,27.0,55.0,31.76,19.86
2016,6,20,19,15,78.5,19.5,1.2,26.5,27.5,16.32,0.0
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.0,16.0,2.0,23.5,21.5,40.59,0.0
2016,6,21,6,0,122.0,32.0,2.3,24.0,43.0,112.2,75.48
2016,6,21,6,15,215.5,48.0,2.3,24.5,83.0,193.58,148.72
2016,6,21,6,30,309.0,64.0,2.3,25.0,123.0,274.25,216.37
2016,6,21,6,45,382.5,74.5,2.3,25.5,171.0,344.14,273.94
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,420.38,334.37
2016,6,21,7,15,505.5,93.0,2.25,26.5,270.0,487.95,385.52
2016,6,21,7,30,555.0,101.0,2.2,27.0,321.0,554.1,433.71
2016,6,21,7,45,594.5,106.5,2.15,28.0,373.5,611.87,472.85
2016,6,21,8,0,634.0,112.0,2.1,29.0,426.0,670.78,510.54
2016,6,21,8,15,661.0,117.5,1.95,29.5,477.0,719.93,540.5
2016,6,21,8,30,688.0,123.0,1.8,30.0,528.0,768.72,569.22
2016,6,21,8,45,709.5,127.0,1.7,30.5,576.5,810.07,592.47
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,850.17,614.33
2016,6,21,9,15,746.5,134.5,1.5,31.0,669.0,878.05,629.07
2016,6,21,9,30,762.0,138.0,1.4,31.0,713.0,908.44,645.26
2016,6,21,9,45,773.0,141.5,1.3,31.5,752.0,932.13,655.64
2016,6,21,10,0,784.0,145.0,1.2,32.0,791.0,953.25,664.27
2016,6,21,10,15,793.5,147.5,1.2,32.0,824.5,969.06,672.51
2016,6,21,10,30,803.0,150.0,1.2,32.0,858.0,982.01,679.15
2016,6,21,10,45,810.5,151.0,1.2,32.5,885.5,988.38,680.57
2016,6,21,11,0,818.0,152.0,1.2,33.0,913.0,991.71,680.36
2016,6,21,11,15,822.5,153.5,1.2,33.0,932.5,989.47,678.34
2016,6,21,11,30,827.0,155.0,1.2,33.0,952.0,975.27,669.34
2016,6,21,11,45,840.5,147.5,1.3,33.5,967.0,967.44,664.6
2016,6,21,12,0,854.0,140.0,1.4,34.0,982.0,956.55,657.92
2016,6,21,12,15,855.0,140.5,1.45,34.0,986.5,938.23,647.42
2016,6,21,12,30,856.0,141.0,1.5,34.0,991.0,917.3,635.38
2016,6,21,12,45,855.5,140.5,1.55,34.0,988.0,891.83,620.51
2016,6,21,13,0,855.0,140.0,1.6,34.0,985.0,864.21,604.24
2016,6,21,13,15,471.0,305.5,1.6,34.0,770.5,673.05,476.99
2016,6,21,13,30,87.0,471.0,1.6,34.0,556.0,498.76,352.2
2016,6,21,13,45,464.5,303.5,1.65,34.5,741.0,622.38,445.05
2016,6,21,14,0,842.0,136.0,1.7,35.0,926.0,722.73,515.95
2016,6,21,14,15,836.0,134.5,1.7,34.5,900.0,680.75,487.31
2016,6,21,14,30,830.0,133.0,1.7,34.0,874.0,637.57,458.28
2016,6,21,14,45,559.0,260.0,1.7,34.0,751.0,541.3,388.59
2016,6,21,15,0,288.0,387.0,1.7,34.0,628.0,476.34,340.7
