Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,15,547.5,251.5,1.7,34.0,682.0,469.62,336.52
2016,6,21,15,30,807.0,116.0,1.7,34.0,736.0,442.97,314.72
2016,6,21,15,45,793.5,113.5,1.75,34.0,692.5,392.41,274.82
2016,6,21,16,0,780.0,111.0,1.8,34.0,649.0,342.66,234.63
2016,6,21,16,15,762.0,107.5,1.8,33.5,601.5,291.86,193.51
2016,6,21,16,30,744.0,104.0,1.8,33.0,554.0,242.74,153.56
2016,6,21,16,45,721.5,99.5,1.8,33.0,504.0,193.93,114.83
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,142.43,77.07
2016,6,21,17,15,667.5,90.0,1.75,32.5,401.5,97.59,50.69
2016,6,21,17,30,636.0,85.0,1.7,32.0,349.0,56.49,41.4
2016,6,21,17,45,595.0,78.5,1.65,31.5,297.5,51.67,37.65
2016,6,21,18,0,554.0,72.0,1.6,31.0,246.0,49.36,35.88
2016,6,21,18,15,492.0,64.0,1.5,30.0,196.0,45.58,32.83
2016,6,21,18,30,430.0,56.0,1.4,29.0,146.0,41.57,29.39
2016,6,21,18,45,339.0,45.0,1.3,28.5,103.0,34.54,23.14
2016,6,21,19,0,248.0,34.0,1.2,28.0,60.0,26.37,15.49
2016,6,21,19,15,124.0,17.0,1.3,27.5,30.0,13.3,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.5,1.8,23.5,22.0,46.91,0.0
2016,6,22,6,0,155.0,31.0,2.1,24.0,44.0,136.23,92.03
2016,6,22,6,15,252.0,45.0,2.3,24.5,84.5,207.94,159.92
2016,6,22,6,30,349.0,59.0,2.5,25.0,125.0,289.79,228.9
2016,6,22,6,45,422.5,68.0,2.7,25.5,173.5,363.72,289.95
2016,6,22,7,0,496.0,77.0,2.9,26.0,222.0,441.32,351.89
2016,6,22,7,15,544.0,84.0,2.85,26.5,273.5,503.98,399.67
2016,6,22,7,30,592.0,91.0,2.8,27.0,325.0,569.22,447.53
2016,6,22,7,45,629.5,96.0,2.8,27.5,378.0,626.08,486.72
2016,6,22,8,0,667.0,101.0,2.8,28.0,431.0,683.95,525.32
2016,6,22,8,15,693.0,105.5,2.75,28.5,482.0,732.13,555.78
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,779.86,585.22
2016,6,22,8,45,739.5,113.5,2.7,29.5,581.5,816.91,607.05
2016,6,22,9,0,760.0,117.0,2.7,30.0,630.0,856.47,630.3
2016,6,22,9,15,775.0,120.0,2.7,30.5,674.5,888.57,648.26
2016,6,22,9,30,790.0,123.0,2.7,31.0,719.0,918.54,664.7
2016,6,22,9,45,802.5,125.0,2.7,31.5,758.5,942.6,677.19
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,955.26,682.4
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,970.04,690.95
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,981.93,697.75
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,988.79,700.07
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,992.59,700.61
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,990.27,698.87
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,984.81,695.31
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,975.82,688.62
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,963.74,680.08
2016,6,22,12,15,626.0,285.5,3.25,34.0,904.0,872.88,620.56
2016,6,22,12,30,379.0,443.0,3.3,34.0,820.0,772.94,548.24
2016,6,22,12,45,626.5,285.0,3.4,34.0,905.5,829.92,594.22
2016,6,22,13,0,874.0,127.0,3.5,34.0,991.0,869.5,622.32
2016,6,22,13,15,872.0,126.5,3.5,34.0,980.0,837.99,601.64
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,804.34,579.96
2016,6,22,13,45,866.5,124.5,3.55,34.5,950.5,766.67,554.55
2016,6,22,14,0,863.0,123.0,3.6,35.0,932.0,727.22,527.84
2016,6,22,14,15,611.0,260.5,3.6,34.5,825.0,634.83,460.67
2016,6,22,14,30,359.0,398.0,3.6,34.0,718.0,566.8,409.66
2016,6,22,14,45,583.5,265.5,3.6,34.0,763.5,560.53,408.13
2016,6,22,15,0,808.0,133.0,3.6,34.0,809.0,542.34,395.69
2016,6,22,15,15,548.5,240.0,3.6,34.0,689.0,461.26,334.69
2016,6,22,15,30,289.0,347.0,3.6,34.0,569.0,407.69,295.01
2016,6,22,15,45,520.5,236.0,3.65,34.0,606.5,384.64,275.05
2016,6,22,16,0,752.0,125.0,3.7,34.0,644.0,345.44,239.33
2016,6,22,16,15,733.0,121.0,3.6,33.5,596.5,295.4,198.35
2016,6,22,16,30,714.0,117.0,3.5,33.0,549.0,241.82,154.82
2016,6,22,16,45,686.0,113.5,3.45,33.0,498.5,194.07,116.86
2016,6,22,17,0,658.0,110.0,3.4,33.0,448.0,149.44,84.31
2016,6,22,17,15,625.0,104.0,3.25,32.5,396.0,105.88,58.43
2016,6,22,17,30,592.0,98.0,3.1,32.0,344.0,66.25,49.49
2016,6,22,17,45,544.0,91.0,3.0,31.5,292.0,61.23,45.61
2016,6,22,18,0,496.0,84.0,2.9,31.0,240.0,59.03,43.95
2016,6,22,18,15,433.0,74.0,2.85,30.5,191.0,53.75,39.58
2016,6,22,18,30,370.0,64.0,2.8,30.0,142.0,47.63,34.31
2016,6,22,18,45,278.5,50.5,2.8,29.5,100.0,38.39,26.2
2016,6,22,19,0,187.0,37.0,2.8,29.0,58.0,28.72,17.28
2016,6,22,19,15,93.5,18.5,2.9,28.5,29.0,14.5,0.0
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,46.85,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,136.29,91.48
2016,6,23,6,15,254.0,45.0,2.3,24.5,85.0,208.87,160.53
2016,6,23,6,30,353.0,59.0,2.4,25.0,126.0,291.83,230.35
2016,6,23,6,45,433.5,66.5,2.55,25.5,175.5,368.42,293.45
2016,6,23,7,0,514.0,74.0,2.7,26.0,225.0,449.22,357.74
2016,6,23,7,15,561.5,81.0,2.7,26.5,277.0,512.2,405.7
2016,6,23,7,30,609.0,88.0,2.7,27.0,329.0,577.74,453.67
2016,6,23,7,45,650.5,91.5,2.7,27.5,382.5,636.46,493.86
2016,6,23,8,0,692.0,95.0,2.7,28.0,436.0,696.46,533.73
2016,6,23,8,15,717.0,99.0,2.65,28.5,487.5,740.44,561.01
2016,6,23,8,30,742.0,103.0,2.6,29.0,539.0,787.66,589.94
2016,6,23,8,45,477.5,204.0,2.6,29.5,494.0,681.75,511.15
2016,6,23,9,0,213.0,305.0,2.6,30.0,449.0,531.65,396.76
2016,6,23,9,15,258.0,319.5,2.55,30.5,506.0,605.86,448.49
2016,6,23,9,30,303.0,334.0,2.5,31.0,563.0,666.49,488.51
2016,6,23,9,45,574.5,223.0,2.5,31.5,685.0,831.44,604.61
2016,6,23,10,0,846.0,112.0,2.5,32.0,807.0,969.73,690.94
2016,6,23,10,15,854.0,113.5,2.55,32.0,841.0,984.0,697.94
2016,6,23,10,30,862.0,115.0,2.6,32.0,875.0,995.29,704.33
2016,6,23,10,45,869.0,115.5,2.65,32.5,902.5,1001.46,706.19
2016,6,23,11,0,876.0,116.0,2.7,33.0,930.0,1004.49,706.26
2016,6,23,11,15,583.5,291.0,2.8,33.0,838.5,895.87,635.47
2016,6,23,11,30,291.0,466.0,2.9,33.0,747.0,762.32,540.09
2016,6,23,11,45,580.5,299.5,3.0,33.5,869.0,876.88,624.05
2016,6,23,12,0,870.0,133.0,3.1,34.0,991.0,965.81,681.48
2016,6,23,12,15,871.0,133.5,3.15,34.0,995.5,947.37,669.24
2016,6,23,12,30,872.0,134.0,3.2,34.0,1000.0,926.26,656.2
2016,6,23,12,45,524.5,319.0,3.3,34.5,839.5,773.35,552.07
2016,6,23,13,0,177.0,504.0,3.4,35.0,679.0,620.92,440.35
2016,6,23,13,15,521.5,318.5,3.45,35.0,825.5,727.0,522.17
2016,6,23,13,30,866.0,133.0,3.5,35.0,972.0,807.61,580.46
2016,6,23,13,45,862.0,132.0,3.55,35.0,953.5,770.11,555.68
2016,6,23,14,0,858.0,131.0,3.6,35.0,935.0,730.87,530.27
2016,6,23,14,15,851.5,129.5,3.65,35.0,909.0,687.94,500.36
2016,6,23,14,30,845.0,128.0,3.7,35.0,883.0,643.82,468.93
2016,6,23,14,45,840.5,124.5,3.75,35.0,851.5,598.22,435.73
2016,6,23,15,0,836.0,121.0,3.8,35.0,820.0,551.62,400.94
2016,6,23,15,15,825.0,118.5,3.8,34.5,781.0,501.88,363.62
2016,6,23,15,30,814.0,116.0,3.8,34.0,742.0,452.16,325.16
2016,6,23,15,45,526.0,214.0,3.85,34.0,609.5,369.86,264.54
2016,6,23,16,0,238.0,312.0,3.9,34.0,477.0,333.25,240.1
2016,6,23,16,15,490.5,209.5,3.85,33.5,517.0,294.86,204.61
2016,6,23,16,30,743.0,107.0,3.8,33.0,557.0,245.89,157.03
2016,6,23,16,45,714.0,104.5,3.8,33.0,505.5,192.41,114.57
2016,6,23,17,0,685.0,102.0,3.8,33.0,454.0,146.9,81.28
2016,6,23,17,15,569.5,114.0,3.65,32.5,384.5,110.53,63.7
2016,6,23,17,30,454.0,126.0,3.5,32.0,315.0,87.51,67.02
2016,6,23,17,45,418.0,113.0,3.4,31.5,267.5,78.08,59.58
2016,6,23,18,0,382.0,100.0,3.3,31.0,220.0,70.93,53.87
2016,6,23,18,15,336.5,84.5,3.2,30.0,175.5,61.4,46.07
2016,6,23,18,30,291.0,69.0,3.1,29.0,131.0,51.32,37.56
2016,6,23,18,45,219.5,53.0,3.05,28.5,92.0,40.27,27.89
2016,6,23,19,0,148.0,37.0,3.0,28.0,53.0,30.25,18.62
2016,6,23,19,15,74.0,18.5,3.05,27.5,26.5,15.54,0.0
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,88.5,15.0,1.35,23.5,22.5,50.85,0.0
2016,6,24,6,0,177.0,30.0,1.5,24.0,45.0,144.5,96.43
2016,6,24,6,15,280.5,42.5,1.55,24.5,86.5,218.66,167.68
2016,6,24,6,30,384.0,55.0,1.6,25.0,128.0,306.52,240.93
2016,6,24,6,45,470.0,61.0,1.7,25.5,178.5,383.87,304.1
2016,6,24,7,0,556.0,67.0,1.8,26.0,229.0,467.74,369.94
2016,6,24,7,15,601.5,73.0,1.9,26.5,281.5,529.72,416.7
2016,6,24,7,30,647.0,79.0,2.0,27.0,334.0,594.1,462.84
2016,6,24,7,45,690.0,80.0,2.1,27.5,388.5,648.94,500.01
2016,6,24,8,0,733.0,81.0,2.2,28.0,443.0,708.82,539.75
2016,6,24,8,15,522.5,159.5,2.25,28.5,432.0,644.37,490.27
2016,6,24,8,30,312.0,238.0,2.3,29.0,421.0,550.87,416.86
2016,6,24,8,45,239.0,273.0,2.4,29.5,420.5,530.99,399.26
2016,6,24,9,0,166.0,308.0,2.5,30.0,420.0,491.52,367.35
2016,6,24,9,15,239.0,319.5,2.55,30.0,493.5,587.82,436.56
2016,6,24,9,30,312.0,331.0,2.6,30.0,567.0,671.82,495.01
2016,6,24,9,45,590.0,214.0,2.7,30.5,689.0,837.03,612.55
2016,6,24,10,0,868.0,97.0,2.8,31.0,811.0,974.97,699.62
2016,6,24,10,15,875.0,98.5,2.9,31.0,844.0,988.7,706.78
2016,6,24,10,30,882.0,100.0,3.0,31.0,877.0,999.38,713.21
2016,6,24,10,45,653.0,243.5,3.1,31.5,828.5,932.55,668.71
2016,6,24,11,0,424.0,387.0,3.2,32.0,780.0,840.29,600.29
2016,6,24,11,15,411.0,401.5,3.3,32.0,790.5,833.51,595.9
2016,6,24,11,30,398.0,416.0,3.4,32.0,801.0,817.98,585.36
2016,6,24,11,45,415.0,422.5,3.5,32.0,828.0,835.72,597.3
2016,6,24,12,0,432.0,429.0,3.6,32.0,855.0,844.22,603.12
2016,6,24,12,15,435.0,433.5,3.65,32.0,864.0,835.12,597.03
2016,6,24,12,30,438.0,438.0,3.7,32.0,873.0,824.12,589.82
2016,6,24,12,45,387.5,450.5,3.75,32.0,834.5,771.21,553.61
2016,6,24,13,0,337.0,463.0,3.8,32.0,796.0,721.15,519.16
2016,6,24,13,15,361.0,444.5,3.8,32.0,798.0,707.18,510.63
2016,6,24,13,30,385.0,426.0,3.8,32.0,800.0,691.37,500.52
2016,6,24,13,45,385.5,416.5,3.85,32.0,785.0,663.54,481.66
2016,6,24,14,0,386.0,407.0,3.9,32.0,770.0,635.14,462.22
2016,6,24,14,15,398.5,389.0,3.9,31.5,754.5,602.88,440.95
2016,6,24,14,30,411.0,371.0,3.9,31.0,739.0,573.05,420.83
2016,6,24,14,45,377.5,373.5,3.9,31.0,702.0,536.8,394.19
2016,6,24,15,0,344.0,376.0,3.9,31.0,665.0,498.23,365.79
2016,6,24,15,15,554.0,257.5,3.8,31.0,696.0,478.68,351.59
2016,6,24,15,30,764.0,139.0,3.7,31.0,727.0,444.83,324.06
2016,6,24,15,45,394.0,197.5,3.65,31.0,500.0,306.7,222.99
2016,6,24,16,0,24.0,256.0,3.6,31.0,273.0,235.59,174.77
2016,6,24,16,15,183.0,249.5,3.45,30.5,361.5,255.52,186.14
2016,6,24,16,30,342.0,243.0,3.3,30.0,450.0,264.68,186.96
2016,6,24,16,45,261.5,230.5,3.2,30.0,381.0,219.7,154.92
2016,6,24,17,0,181.0,218.0,3.1,30.0,312.0,190.99,136.79
2016,6,24,17,15,199.5,191.0,2.9,29.5,283.5,159.68,114.47
2016,6,24,17,30,218.0,164.0,2.7,29.0,255.0,119.29,94.09
2016,6,24,17,45,200.0,142.5,2.5,29.0,217.0,104.36,82.04
2016,6,24,18,0,182.0,121.0,2.3,29.0,179.0,95.53,74.83
2016,6,24,18,15,156.0,99.5,2.2,28.5,142.5,79.86,61.83
2016,6,24,18,30,130.0,78.0,2.1,28.0,106.0,63.74,48.12
2016,6,24,18,45,91.0,57.5,2.05,27.5,74.5,47.85,34.32
2016,6,24,19,0,52.0,37.0,2.0,27.0,43.0,31.55,19.78
2016,6,24,19,15,26.0,18.5,2.1,26.5,21.5,16.33,0.0
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,13.0,1.8,24.5,13.0,12.39,0.0
2016,6,25,6,0,0.0,26.0,2.0,25.0,26.0,26.09,12.74
2016,6,25,6,15,28.0,47.5,2.0,25.0,52.5,69.62,50.0
2016,6,25,6,30,56.0,69.0,2.0,25.0,79.0,110.45,84.47
2016,6,25,6,45,85.5,89.5,2.05,25.0,111.5,161.64,127.04
2016,6,25,7,0,115.0,110.0,2.1,25.0,144.0,206.48,163.93
2016,6,25,7,15,70.0,126.0,2.15,25.0,148.0,185.16,146.06
2016,6,25,7,30,25.0,142.0,2.2,25.0,152.0,170.16,132.66
2016,6,25,7,45,12.5,127.0,2.3,25.5,132.0,132.77,102.05
2016,6,25,8,0,0.0,112.0,2.4,26.0,112.0,106.28,80.06
2016,6,25,8,15,3.0,146.5,2.55,26.0,148.5,143.45,109.31
2016,6,25,8,30,6.0,181.0,2.7,26.0,185.0,180.9,138.25
2016,6,25,8,45,162.0,232.5,2.85,26.5,341.5,400.4,309.77
2016,6,25,9,0,318.0,284.0,3.0,27.0,498.0,619.18,469.91
2016,6,25,9,15,196.5,311.0,3.1,27.0,446.5,523.51,395.93
2016,6,25,9,30,75.0,338.0,3.2,27.0,395.0,422.14,317.91
2016,6,25,9,45,111.5,367.5,3.3,27.5,457.0,502.13,375.97
2016,6,25,10,0,148.0,397.0,3.4,28.0,519.0,567.95,422.06
2016,6,25,10,15,82.0,342.5,3.45,28.0,410.5,427.47,319.22
2016,6,25,10,30,16.0,288.0,3.5,28.0,302.0,292.07,217.77
2016,6,25,10,45,8.0,198.0,3.55,28.5,205.0,195.52,145.15
2016,6,25,11,0,0.0,108.0,3.6,29.0,108.0,101.36,72.97
2016,6,25,11,15,7.0,189.0,3.55,29.0,196.0,185.39,137.2
2016,6,25,11,30,14.0,270.0,3.5,29.0,284.0,269.55,199.93
2016,6,25,11,45,31.0,355.0,3.5,29.0,385.5,374.41,276.69
2016,6,25,12,0,48.0,440.0,3.5,29.0,487.0,470.64,345.27
2016,6,25,12,15,91.5,472.0,3.45,29.0,563.0,537.78,393.23
2016,6,25,12,30,135.0,504.0,3.4,29.0,639.0,604.95,440.38
2016,6,25,12,45,69.5,327.5,3.4,29.0,397.5,370.17,273.63
2016,6,25,13,0,4.0,151.0,3.4,29.0,156.0,144.61,105.58
2016,6,25,13,15,44.0,310.5,3.35,29.0,354.0,324.65,241.1
2016,6,25,13,30,84.0,470.0,3.3,29.0,552.0,495.86,363.76
2016,6,25,13,45,51.0,392.5,3.3,29.0,442.0,395.62,291.31
2016,6,25,14,0,18.0,315.0,3.3,29.0,332.0,302.33,223.42
2016,6,25,14,15,14.0,270.5,3.3,29.0,284.0,258.0,191.15
2016,6,25,14,30,10.0,226.0,3.3,29.0,236.0,214.26,158.8
2016,6,25,14,45,8.0,202.5,3.3,29.0,210.5,191.05,141.59
2016,6,25,15,0,6.0,179.0,3.3,29.0,185.0,168.13,124.46
2016,6,25,15,15,3.5,165.0,3.25,29.0,168.5,153.75,113.73
2016,6,25,15,30,1.0,151.0,3.2,29.0,152.0,139.68,103.19
2016,6,25,15,45,0.5,128.5,3.2,29.0,129.0,119.09,87.59
2016,6,25,16,0,0.0,106.0,3.2,29.0,106.0,98.55,71.91
2016,6,25,16,15,0.0,106.5,3.05,28.5,106.5,98.88,72.56
2016,6,25,16,30,0.0,107.0,2.9,28.0,107.0,99.15,73.15
2016,6,25,16,45,0.0,67.0,2.75,28.0,67.0,62.37,44.29
2016,6,25,17,0,0.0,27.0,2.6,28.0,27.0,25.08,14.59
2016,6,25,17,15,0.0,16.5,2.35,27.5,16.5,15.31,6.79
2016,6,25,17,30,0.0,6.0,2.1,27.0,6.0,5.56,0.0
2016,6,25,17,45,0.0,5.0,1.9,27.0,5.0,4.63,0.0
2016,6,25,18,0,0.0,4.0,1.7,27.0,4.0,3.7,0.0
2016,6,25,18,15,0.0,3.0,1.6,26.5,3.0,2.78,0.0
2016,6,25,18,30,0.0,2.0,1.5,26.0,2.0,1.85,0.0
2016,6,25,18,45,0.0,1.5,1.45,26.0,1.5,1.39,0.0
2016,6,25,19,0,0.0,1.0,1.4,26.0,1.0,0.92,0.0
2016,6,25,19,15,0.0,0.5,1.45,25.5,0.5,0.46,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,11.0,14.0,0.75,23.5,15.0,17.87,0.0
2016,6,26,6,0,22.0,28.0,0.8,24.0,30.0,43.0,24.56
2016,6,26,6,15,63.0,48.5,0.9,24.0,59.5,97.21,72.19
2016,6,26,6,30,104.0,69.0,1.0,24.0,89.0,145.96,113.49
2016,6,26,6,45,146.0,88.0,1.15,24.5,125.0,196.22,155.31
2016,6,26,7,0,188.0,107.0,1.3,25.0,161.0,260.79,207.26
2016,6,26,7,15,94.0,108.5,1.35,25.0,135.5,190.08,150.08
2016,6,26,7,30,0.0,110.0,1.4,25.0,110.0,106.55,80.96
2016,6,26,7,45,2.0,132.5,1.45,25.5,133.5,130.6,99.9
2016,6,26,8,0,4.0,155.0,1.5,26.0,157.0,154.66,118.29
2016,6,26,8,15,48.5,204.0,1.6,26.5,232.5,255.34,196.86
2016,6,26,8,30,93.0,253.0,1.7,27.0,308.0,349.46,267.5
2016,6,26,8,45,58.5,250.5,1.8,27.5,286.0,314.1,238.52
2016,6,26,9,0,24.0,248.0,1.9,28.0,264.0,265.01,199.79
2016,6,26,9,15,71.5,299.5,1.95,28.5,352.5,377.92,283.86
2016,6,26,9,30,119.0,351.0,2.0,29.0,441.0,493.43,365.92
2016,6,26,9,45,467.5,237.0,2.15,29.5,617.0,736.19,542.85
2016,6,26,10,0,816.0,123.0,2.3,30.0,793.0,951.52,684.05
2016,6,26,10,15,824.5,125.0,2.35,30.0,826.5,966.54,690.83
2016,6,26,10,30,833.0,127.0,2.4,30.0,860.0,978.67,697.82
2016,6,26,10,45,839.0,128.5,2.5,30.5,887.5,984.76,700.19
2016,6,26,11,0,845.0,130.0,2.6,31.0,915.0,987.79,700.77
2016,6,26,11,15,849.5,131.5,2.65,31.0,935.0,986.19,699.53
2016,6,26,11,30,854.0,133.0,2.7,31.0,955.0,981.45,696.44
2016,6,26,11,45,843.5,143.0,2.75,31.5,964.0,967.03,685.96
2016,6,26,12,0,833.0,153.0,2.8,32.0,973.0,949.59,673.74
2016,6,26,12,15,552.5,321.5,2.8,32.0,867.0,840.51,599.87
2016,6,26,12,30,272.0,490.0,2.8,32.0,761.0,719.81,512.24
2016,6,26,12,45,330.0,462.5,2.8,32.0,790.0,731.54,522.44
2016,6,26,13,0,388.0,435.0,2.8,32.0,819.0,740.08,529.51
2016,6,26,13,15,606.5,294.5,2.8,32.0,886.5,773.75,557.98
2016,6,26,13,30,825.0,154.0,2.8,32.0,954.0,794.03,574.71
2016,6,26,13,45,514.0,311.5,2.8,32.5,806.5,668.11,483.43
2016,6,26,14,0,203.0,469.0,2.8,33.0,659.0,561.4,403.0
2016,6,26,14,15,502.5,309.0,2.8,33.0,762.5,606.74,440.76
2016,6,26,14,30,802.0,149.0,2.8,33.0,866.0,633.66,462.85
2016,6,26,14,45,794.5,146.5,2.8,33.0,834.0,588.16,429.36
2016,6,26,15,0,787.0,144.0,2.8,33.0,802.0,542.1,395.06
2016,6,26,15,15,775.5,141.0,2.75,32.5,764.0,493.31,358.56
2016,6,26,15,30,764.0,138.0,2.7,32.0,726.0,444.76,321.16
2016,6,26,15,45,750.0,134.0,2.7,32.0,683.5,394.87,281.25
2016,6,26,16,0,736.0,130.0,2.7,32.0,641.0,345.9,241.18
2016,6,26,16,15,717.0,126.0,2.65,31.5,593.5,291.45,197.06
2016,6,26,16,30,698.0,122.0,2.6,31.0,546.0,243.59,157.76
2016,6,26,16,45,673.5,117.0,2.55,31.0,496.0,196.03,119.66
2016,6,26,17,0,649.0,112.0,2.5,31.0,446.0,151.22,86.55
2016,6,26,17,15,593.0,111.0,2.3,30.5,390.0,110.43,63.09
2016,6,26,17,30,537.0,110.0,2.1,30.0,334.0,76.15,58.12
2016,6,26,17,45,496.5,100.0,1.9,30.0,284.0,69.02,52.39
2016,6,26,18,0,456.0,90.0,1.7,30.0,234.0,63.75,48.08
2016,6,26,18,15,398.5,78.5,1.6,29.5,186.5,56.98,42.46
2016,6,26,18,30,341.0,67.0,1.5,29.0,139.0,49.83,36.32
2016,6,26,18,45,260.5,52.5,1.4,28.5,98.0,39.9,27.61
2016,6,26,19,0,180.0,38.0,1.3,28.0,57.0,29.49,18.07
2016,6,26,19,15,90.0,19.0,1.35,27.5,28.5,14.88,0.0
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,87.0,14.0,0.75,23.5,21.0,49.05,0.0
2016,6,27,6,0,174.0,28.0,0.8,24.0,42.0,138.58,89.57
2016,6,27,6,15,273.0,41.0,0.85,24.5,82.5,212.25,161.73
2016,6,27,6,30,372.0,54.0,0.9,25.0,123.0,297.74,232.62
2016,6,27,6,45,456.0,59.5,0.95,25.5,172.0,372.52,293.17
2016,6,27,7,0,540.0,65.0,1.0,26.0,221.0,453.64,356.14
2016,6,27,7,15,585.5,73.0,1.0,26.5,274.5,517.42,403.09
2016,6,27,7,30,631.0,81.0,1.0,27.0,328.0,583.67,449.4
2016,6,27,7,45,670.5,84.0,1.05,27.5,381.5,640.97,487.31
2016,6,27,8,0,710.0,87.0,1.1,28.0,435.0,696.23,522.72
2016,6,27,8,15,544.5,154.0,1.15,28.5,438.5,655.69,491.41
2016,6,27,8,30,379.0,221.0,1.2,29.0,442.0,589.12,439.9
2016,6,27,8,45,436.5,222.5,1.25,29.5,499.0,665.04,491.64
2016,6,27,9,0,494.0,224.0,1.3,30.0,556.0,728.52,532.74
2016,6,27,9,15,490.0,244.5,1.3,30.5,593.0,755.74,547.16
2016,6,27,9,30,486.0,265.0,1.3,31.0,630.0,780.65,560.24
2016,6,27,9,45,665.5,187.5,1.35,31.5,716.5,882.1,626.57
2016,6,27,10,0,845.0,110.0,1.4,32.0,803.0,966.06,675.84
2016,6,27,10,15,660.5,226.5,1.4,32.0,782.5,926.15,649.06
2016,6,27,10,30,476.0,343.0,1.4,32.0,762.0,858.33,600.78
2016,6,27,10,45,457.5,362.5,1.45,32.5,776.0,855.66,597.64
2016,6,27,11,0,439.0,382.0,1.5,33.0,790.0,850.6,592.42
2016,6,27,11,15,419.5,398.5,1.5,33.0,795.0,839.36,584.14
2016,6,27,11,30,400.0,415.0,1.5,33.0,800.0,819.32,570.61
2016,6,27,11,45,635.0,272.0,1.5,33.5,893.0,904.31,629.63
2016,6,27,12,0,870.0,129.0,1.5,34.0,986.0,962.87,663.87
2016,6,27,12,15,871.0,129.0,1.55,34.0,990.5,944.19,652.31
2016,6,27,12,30,872.0,129.0,1.6,34.0,995.0,922.82,639.95
2016,6,27,12,45,870.5,129.5,1.65,34.5,992.0,897.24,623.68
2016,6,27,13,0,869.0,130.0,1.7,35.0,989.0,869.46,606.04
2016,6,27,13,15,866.5,129.5,1.75,35.0,978.0,837.77,587.12
2016,6,27,13,30,864.0,129.0,1.8,35.0,967.0,804.0,566.72
2016,6,27,13,45,858.5,129.0,1.9,35.0,948.0,766.38,544.02
2016,6,27,14,0,853.0,129.0,2.0,35.0,929.0,727.13,519.9
2016,6,27,14,15,847.5,127.5,2.05,35.0,903.5,685.15,491.68
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,641.88,461.76
2016,6,27,14,45,819.0,133.0,2.15,35.0,842.5,594.26,427.86
2016,6,27,15,0,796.0,140.0,2.2,35.0,807.0,543.9,391.3
2016,6,27,15,15,785.0,137.5,2.2,35.0,769.0,495.35,354.95
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,446.96,317.71
2016,6,27,15,45,757.5,132.5,2.25,35.0,687.5,396.83,278.42
2016,6,27,16,0,741.0,130.0,2.3,35.0,644.0,347.85,239.09
2016,6,27,16,15,722.0,125.5,2.3,34.5,596.5,292.74,195.19
2016,6,27,16,30,703.0,121.0,2.3,34.0,549.0,244.21,155.96
2016,6,27,16,45,677.0,117.0,2.3,34.0,498.5,196.86,118.59
2016,6,27,17,0,651.0,113.0,2.3,34.0,448.0,152.43,86.24
2016,6,27,17,15,618.5,106.5,2.15,33.5,396.5,108.74,60.11
2016,6,27,17,30,586.0,100.0,2.0,33.0,345.0,68.94,51.44
2016,6,27,17,45,540.5,92.5,1.95,32.5,293.5,62.26,46.24
2016,6,27,18,0,495.0,85.0,1.9,32.0,242.0,59.71,44.31
2016,6,27,18,15,434.0,75.0,1.75,31.0,193.0,54.43,40.06
2016,6,27,18,30,373.0,65.0,1.6,30.0,144.0,48.34,34.92
2016,6,27,18,45,286.0,51.0,1.45,29.5,101.5,38.74,26.52
2016,6,27,19,0,199.0,37.0,1.3,29.0,59.0,28.69,17.35
2016,6,27,19,15,99.5,18.5,1.3,28.5,29.5,14.48,0.0
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,38.0,14.0,2.3,24.5,17.0,28.91,0.0
2016,6,28,6,0,76.0,28.0,2.6,25.0,34.0,83.05,51.01
2016,6,28,6,15,146.0,49.5,2.6,25.5,72.0,150.27,113.57
2016,6,28,6,30,216.0,71.0,2.6,26.0,110.0,220.91,172.92
2016,6,28,6,45,279.5,87.5,2.65,27.0,156.5,286.29,226.56
2016,6,28,7,0,343.0,104.0,2.7,28.0,203.0,368.91,291.47
2016,6,28,7,15,391.0,117.0,2.55,28.5,252.5,430.84,338.65
2016,6,28,7,30,439.0,130.0,2.4,29.0,302.0,495.93,386.39
2016,6,28,7,45,479.0,140.0,2.3,30.0,353.0,553.97,426.41
2016,6,28,8,0,519.0,150.0,2.2,31.0,404.0,613.72,466.05
2016,6,28,8,15,548.5,158.5,1.95,31.5,454.0,664.13,497.72
2016,6,28,8,30,578.0,167.0,1.7,32.0,504.0,720.62,531.95
2016,6,28,8,45,601.5,173.0,1.5,32.5,551.5,763.39,555.82
2016,6,28,9,0,625.0,179.0,1.3,33.0,599.0,805.15,577.8
2016,6,28,9,15,643.0,184.5,1.2,33.0,642.5,839.9,596.82
2016,6,28,9,30,661.0,190.0,1.1,33.0,686.0,872.91,614.41
2016,6,28,9,45,674.0,195.5,1.0,33.5,725.0,899.08,626.12
2016,6,28,10,0,687.0,201.0,0.9,34.0,764.0,922.95,636.2
2016,6,28,10,15,362.5,283.5,0.9,34.0,582.0,684.16,480.22
2016,6,28,10,30,38.0,366.0,0.9,34.0,400.0,405.87,287.2
2016,6,28,10,45,376.5,292.5,0.95,34.5,641.5,702.07,495.39
2016,6,28,11,0,715.0,219.0,1.0,35.0,883.0,963.92,658.65
2016,6,28,11,15,720.5,221.0,1.1,35.0,902.5,962.99,655.83
2016,6,28,11,30,726.0,223.0,1.2,35.0,922.0,959.16,654.64
2016,6,28,11,45,759.5,202.0,1.3,35.0,942.0,951.27,651.04
2016,6,28,12,0,793.0,181.0,1.4,35.0,962.0,946.69,649.49
2016,6,28,12,15,794.0,181.5,1.5,35.0,967.0,928.52,639.64
2016,6,28,12,30,795.0,182.0,1.6,35.0,972.0,907.79,628.26
2016,6,28,12,45,790.0,185.0,1.75,35.0,967.5,881.71,613.98
2016,6,28,13,0,785.0,188.0,1.9,35.0,963.0,853.77,598.29
2016,6,28,13,15,782.0,187.0,1.95,35.0,952.5,822.17,579.15
2016,6,28,13,30,779.0,186.0,2.0,35.0,942.0,788.84,558.75
2016,6,28,13,45,774.0,185.0,2.15,35.0,923.5,752.36,536.33
2016,6,28,14,0,769.0,184.0,2.3,35.0,905.0,714.51,511.79
2016,6,28,14,15,514.0,294.0,2.4,34.5,770.5,602.34,433.13
2016,6,28,14,30,259.0,404.0,2.5,34.0,636.0,509.98,366.8
2016,6,28,14,45,241.0,403.5,2.7,34.0,613.0,482.11,347.84
2016,6,28,15,0,223.0,403.0,2.9,34.0,590.0,462.19,333.79
2016,6,28,15,15,111.5,221.5,2.95,33.5,315.0,247.19,180.54
2016,6,28,15,30,0.0,40.0,3.0,33.0,40.0,37.28,23.24
2016,6,28,15,45,0.0,83.0,3.15,32.5,83.0,77.43,54.51
2016,6,28,16,0,0.0,126.0,3.3,32.0,126.0,116.47,84.81
2016,6,28,16,15,0.0,87.5,3.3,31.5,87.5,81.58,58.23
2016,6,28,16,30,0.0,49.0,3.3,31.0,49.0,45.6,30.39
2016,6,28,16,45,0.0,36.0,3.3,31.0,36.0,33.47,20.94
2016,6,28,17,0,0.0,23.0,3.3,31.0,23.0,21.36,11.4
2016,6,28,17,15,0.0,62.5,3.15,30.5,62.5,58.14,40.84
2016,6,28,17,30,0.0,102.0,3.0,30.0,102.0,92.67,71.89
2016,6,28,17,45,0.0,86.5,2.9,29.5,86.5,79.1,60.92
2016,6,28,18,0,0.0,71.0,2.8,29.0,71.0,65.44,49.71
2016,6,28,18,15,0.0,56.5,2.65,28.5,56.5,52.49,38.87
2016,6,28,18,30,0.0,42.0,2.5,28.0,42.0,39.02,27.39
2016,6,28,18,45,0.0,29.5,2.35,27.5,29.5,27.38,17.29
2016,6,28,19,0,0.0,17.0,2.2,27.0,17.0,15.76,7.09
2016,6,28,19,15,0.0,8.5,2.0,27.0,8.5,7.87,0.0
2016,6,28,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,45.14,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,128.72,80.93
2016,6,29,6,15,253.5,41.0,2.0,24.5,79.5,202.15,154.4
2016,6,29,6,30,349.0,55.0,2.0,25.0,119.0,282.83,222.5
2016,6,29,6,45,421.0,64.5,2.05,25.5,167.5,356.51,283.13
2016,6,29,7,0,493.0,74.0,2.1,26.0,216.0,433.3,344.0
2016,6,29,7,15,541.0,81.5,2.05,26.5,267.0,496.3,391.72
2016,6,29,7,30,589.0,89.0,2.0,27.0,318.0,561.96,439.43
2016,6,29,7,45,626.5,94.5,1.95,27.5,371.0,619.34,478.38
2016,6,29,8,0,664.0,100.0,1.9,28.0,424.0,677.79,516.53
2016,6,29,8,15,366.0,172.5,1.9,28.5,354.5,526.67,402.13
2016,6,29,8,30,68.0,245.0,1.9,29.0,285.0,318.32,240.73
2016,6,29,8,45,74.5,270.0,1.9,29.5,317.5,351.17,264.65
2016,6,29,9,0,81.0,295.0,1.9,30.0,350.0,383.87,287.07
2016,6,29,9,15,430.5,210.5,1.95,30.0,530.5,661.13,492.53
2016,6,29,9,30,780.0,126.0,2.0,30.0,711.0,910.94,658.74
2016,6,29,9,45,789.0,130.5,2.05,30.5,750.0,934.47,669.04
2016,6,29,10,0,798.0,135.0,2.1,31.0,789.0,955.32,679.88
2016,6,29,10,15,807.0,137.5,2.15,31.0,823.0,971.17,689.0
2016,6,29,10,30,816.0,140.0,2.2,31.0,857.0,984.12,696.45
2016,6,29,10,45,817.5,145.0,2.25,31.5,883.5,989.19,697.68
2016,6,29,11,0,819.0,150.0,2.3,32.0,910.0,991.09,697.13
2016,6,29,11,15,824.0,151.5,2.35,32.0,930.0,980.66,690.44
2016,6,29,11,30,829.0,153.0,2.4,32.0,950.0,976.4,687.82
2016,6,29,11,45,836.0,151.0,2.5,32.5,964.0,967.71,681.53
2016,6,29,12,0,843.0,149.0,2.6,33.0,978.0,956.02,673.45
2016,6,29,12,15,844.0,149.0,2.65,33.0,983.0,937.56,662.12
2016,6,29,12,30,845.0,149.0,2.7,33.0,988.0,916.53,649.23
2016,6,29,12,45,590.5,306.0,2.8,33.0,892.0,818.65,583.99
2016,6,29,13,0,336.0,463.0,2.9,33.0,796.0,721.25,513.29
2016,6,29,13,15,581.0,309.5,2.9,33.0,876.5,766.48,550.9
2016,6,29,13,30,826.0,156.0,2.9,33.0,957.0,797.38,575.19
2016,6,29,13,45,817.5,158.0,2.95,33.0,938.0,761.93,552.07
2016,6,29,14,0,809.0,160.0,3.0,33.0,919.0,722.69,525.77
2016,6,29,14,15,802.5,158.0,3.05,33.0,893.5,680.25,496.32
2016,6,29,14,30,796.0,156.0,3.1,33.0,868.0,636.81,465.5
2016,6,29,14,45,768.5,165.0,3.15,33.0,831.5,589.57,431.01
2016,6,29,15,0,741.0,174.0,3.2,33.0,795.0,543.6,396.69
2016,6,29,15,15,728.5,170.5,3.2,33.0,757.5,491.9,357.67
2016,6,29,15,30,716.0,167.0,3.2,33.0,720.0,444.14,320.47
2016,6,29,15,45,702.0,162.0,3.25,33.0,677.0,395.23,281.65
2016,6,29,16,0,688.0,157.0,3.3,33.0,634.0,347.33,242.77
2016,6,29,16,15,667.5,151.5,3.25,32.5,587.5,298.4,203.17
2016,6,29,16,30,647.0,146.0,3.2,32.0,541.0,251.53,165.12
2016,6,29,16,45,627.0,137.5,3.2,32.0,492.0,204.61,127.73
2016,6,29,17,0,607.0,129.0,3.2,32.0,443.0,160.02,94.72
2016,6,29,17,15,573.0,121.5,3.0,31.5,391.5,117.81,69.14
2016,6,29,17,30,539.0,114.0,2.8,31.0,340.0,79.69,60.81
2016,6,29,17,45,505.0,102.5,2.65,30.5,290.0,70.79,53.75
2016,6,29,18,0,471.0,91.0,2.5,30.0,240.0,64.5,48.71
2016,6,29,18,15,410.5,79.5,2.2,29.5,191.5,57.73,43.1
2016,6,29,18,30,350.0,68.0,1.9,29.0,143.0,50.6,36.97
2016,6,29,18,45,276.5,53.0,1.6,28.5,101.5,40.3,27.95
2016,6,29,19,0,203.0,38.0,1.3,28.0,60.0,29.5,18.09
2016,6,29,19,15,101.5,19.0,1.25,27.5,30.0,14.89,0.0
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,14.0,0.95,24.5,19.0,39.23,0.0
2016,6,30,6,0,127.0,28.0,1.1,25.0,38.0,115.77,70.77
2016,6,30,6,15,216.5,44.0,1.2,25.5,77.0,187.77,142.03
2016,6,30,6,30,306.0,60.0,1.3,26.0,116.0,265.64,207.16
2016,6,30,6,45,376.0,72.0,1.45,26.5,163.5,334.8,263.83
2016,6,30,7,0,446.0,84.0,1.6,27.0,211.0,410.02,323.25
2016,6,30,7,15,495.0,93.0,1.7,27.5,262.0,477.45,374.3
2016,6,30,7,30,544.0,102.0,1.8,28.0,313.0,543.93,422.92
2016,6,30,7,45,582.5,108.5,1.95,29.0,365.5,601.78,463.02
2016,6,30,8,0,621.0,115.0,2.1,30.0,418.0,660.74,501.82
2016,6,30,8,15,648.5,121.0,2.15,30.0,469.0,710.65,534.69
2016,6,30,8,30,676.0,127.0,2.2,30.0,520.0,760.28,566.85
2016,6,30,8,45,696.5,132.0,2.3,30.5,568.5,801.82,592.23
2016,6,30,9,0,717.0,137.0,2.4,31.0,617.0,842.1,616.49
2016,6,30,9,15,531.5,228.5,2.45,31.0,598.0,776.87,569.46
2016,6,30,9,30,346.0,320.0,2.5,31.0,579.0,692.22,506.3
2016,6,30,9,45,351.5,338.5,2.55,31.5,614.0,719.6,523.34
2016,6,30,10,0,357.0,357.0,2.6,32.0,649.0,745.49,538.44
2016,6,30,10,15,248.0,394.5,2.65,32.5,601.5,675.72,486.52
2016,6,30,10,30,139.0,432.0,2.7,33.0,554.0,590.12,424.05
2016,6,30,10,45,474.0,296.5,2.75,33.5,732.0,804.4,577.17
2016,6,30,11,0,809.0,161.0,2.8,34.0,910.0,992.55,698.62
2016,6,30,11,15,814.0,162.5,2.85,34.0,930.5,991.08,695.8
2016,6,30,11,30,819.0,164.0,2.9,34.0,951.0,986.5,692.81
2016,6,30,11,45,824.5,163.0,3.0,34.0,965.0,976.8,687.13
2016,6,30,12,0,830.0,162.0,3.1,34.0,979.0,964.06,679.61
2016,6,30,12,15,831.5,162.0,3.15,34.0,984.0,945.53,668.12
2016,6,30,12,30,833.0,162.0,3.2,34.0,989.0,924.31,654.99
2016,6,30,12,45,834.0,160.5,3.25,34.5,987.0,898.78,637.79
2016,6,30,13,0,835.0,159.0,3.3,35.0,985.0,866.14,616.03
2016,6,30,13,15,832.5,158.5,3.35,35.0,974.0,835.29,596.68
2016,6,30,13,30,830.0,158.0,3.4,35.0,963.0,805.11,577.63
2016,6,30,13,45,826.0,157.0,3.45,35.0,945.0,767.75,553.68
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,728.79,527.78
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.0,685.84,497.99
2016,6,30,14,30,809.0,152.0,3.6,35.0,875.0,641.85,466.82
2016,6,30,14,45,812.5,142.0,3.65,35.0,845.5,596.07,433.83
2016,6,30,15,0,816.0,132.0,3.7,35.0,816.0,548.75,398.82
2016,6,30,15,15,805.0,129.5,3.7,34.5,778.0,499.22,361.79
2016,6,30,15,30,794.0,127.0,3.7,34.0,740.0,449.82,323.71
2016,6,30,15,45,780.0,124.0,3.7,34.0,696.5,399.18,283.08
2016,6,30,16,0,766.0,121.0,3.7,34.0,653.0,349.4,242.24
2016,6,30,16,15,748.0,117.5,3.65,33.5,605.5,299.16,201.05
2016,6,30,16,30,730.0,114.0,3.6,33.0,558.0,250.6,161.12
2016,6,30,16,45,705.5,109.5,3.6,33.0,507.5,196.48,118.03
2016,6,30,17,0,681.0,105.0,3.6,33.0,457.0,150.25,83.88
2016,6,30,17,15,649.0,99.5,3.4,32.5,404.5,105.66,57.0
2016,6,30,17,30,617.0,94.0,3.2,32.0,352.0,64.9,48.36
2016,6,30,17,45,572.5,87.0,3.0,31.5,300.0,57.95,42.88
2016,6,30,18,0,528.0,80.0,2.8,31.0,248.0,55.59,41.08
2016,6,30,18,15,467.5,71.0,2.45,30.5,198.5,51.28,37.53
2016,6,30,18,30,407.0,62.0,2.1,30.0,149.0,46.71,33.56
2016,6,30,18,45,319.5,49.0,1.8,29.5,105.5,37.2,25.26
2016,6,30,19,0,232.0,36.0,1.5,29.0,62.0,27.91,16.73
2016,6,30,19,15,116.0,18.0,1.45,28.5,31.0,14.08,0.0
2016,6,30,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.5,0.75,24.5,19.5,45.19,0.0
2016,7,1,6,0,159.0,27.0,0.8,25.0,39.0,128.31,77.41
2016,7,1,6,15,258.5,41.5,0.8,25.5,79.5,205.27,154.99
2016,7,1,6,30,358.0,56.0,0.8,26.0,120.0,288.79,224.18
2016,7,1,6,45,434.0,65.0,0.85,26.5,169.5,364.14,284.83
2016,7,1,7,0,510.0,74.0,0.9,27.0,219.0,443.5,346.13
2016,7,1,7,15,558.5,81.5,1.05,27.5,271.5,507.58,394.16
2016,7,1,7,30,607.0,89.0,1.2,28.0,324.0,574.32,442.45
2016,7,1,7,45,644.0,94.5,1.35,29.0,377.5,632.03,480.83
2016,7,1,8,0,681.0,100.0,1.5,30.0,431.0,690.73,518.59
2016,7,1,8,15,707.0,104.5,1.55,30.0,483.0,739.57,549.95
2016,7,1,8,30,733.0,109.0,1.6,30.0,535.0,783.99,577.89
2016,7,1,8,45,754.0,112.5,1.65,30.5,584.5,826.08,602.73
2016,7,1,9,0,775.0,116.0,1.7,31.0,634.0,866.76,626.29
2016,7,1,9,15,789.5,119.0,1.75,31.5,679.0,899.03,644.17
2016,7,1,9,30,804.0,122.0,1.8,32.0,724.0,929.13,660.59
2016,7,1,9,45,816.5,124.0,1.85,32.5,764.5,953.76,673.5
2016,7,1,10,0,829.0,126.0,1.9,33.0,805.0,966.97,679.35
2016,7,1,10,15,837.5,128.0,1.95,33.0,839.0,982.25,688.06
2016,7,1,10,30,846.0,130.0,2.0,33.0,873.0,994.58,695.04
2016,7,1,10,45,853.0,131.0,2.05,33.5,901.0,1001.33,697.29
2016,7,1,11,0,860.0,132.0,2.1,34.0,929.0,1004.97,697.79
2016,7,1,11,15,864.5,133.0,2.15,34.0,949.0,1002.94,696.4
2016,7,1,11,30,869.0,134.0,2.2,34.0,969.0,997.72,693.21
2016,7,1,11,45,867.0,138.0,2.3,34.5,981.0,985.85,685.14
2016,7,1,12,0,865.0,142.0,2.4,35.0,993.0,970.9,675.27
2016,7,1,12,15,866.0,142.0,2.45,35.0,997.5,952.19,664.06
2016,7,1,12,30,867.0,142.0,2.5,35.0,1002.0,930.82,651.22
