Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,45,865.5,142.0,2.65,35.5,999.0,904.81,634.9
2016,7,1,13,0,864.0,142.0,2.8,36.0,996.0,876.63,617.12
2016,7,1,13,15,861.5,141.5,2.85,36.0,985.0,845.03,597.63
2016,7,1,13,30,859.0,141.0,2.9,36.0,974.0,811.36,576.69
2016,7,1,13,45,610.5,281.0,3.0,36.0,867.0,712.89,508.86
2016,7,1,14,0,362.0,421.0,3.1,36.0,760.0,631.14,448.96
2016,7,1,14,15,599.0,279.0,3.2,36.0,822.0,644.94,463.61
2016,7,1,14,30,836.0,137.0,3.3,36.0,884.0,648.28,468.98
2016,7,1,14,45,826.0,135.5,3.4,36.0,851.0,601.46,435.19
2016,7,1,15,0,816.0,134.0,3.5,36.0,818.0,550.64,398.03
2016,7,1,15,15,804.5,131.5,3.55,35.5,779.5,500.84,361.16
2016,7,1,15,30,793.0,129.0,3.6,35.0,741.0,451.22,323.24
2016,7,1,15,45,776.5,127.0,3.65,35.0,697.0,400.46,282.82
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,350.83,242.39
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,300.18,201.2
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,246.03,157.35
2016,7,1,16,45,694.5,113.5,3.75,34.0,505.5,197.69,118.93
2016,7,1,17,0,667.0,110.0,3.8,34.0,454.0,152.42,85.77
2016,7,1,17,15,634.0,104.0,3.65,33.5,402.0,108.11,59.13
2016,7,1,17,30,601.0,98.0,3.5,33.0,350.0,67.74,50.49
2016,7,1,17,45,556.0,90.5,3.4,32.5,297.5,60.66,44.93
2016,7,1,18,0,511.0,83.0,3.3,32.0,245.0,58.03,42.92
2016,7,1,18,15,449.0,73.5,3.0,31.0,195.5,53.41,39.22
2016,7,1,18,30,387.0,64.0,2.7,30.0,146.0,47.59,34.29
2016,7,1,18,45,300.0,50.5,2.45,29.5,103.5,38.36,26.21
2016,7,1,19,0,213.0,37.0,2.2,29.0,61.0,28.7,17.35
2016,7,1,19,15,106.5,18.5,2.2,28.5,30.5,14.48,0.0
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,31.5,14.0,2.55,24.5,16.5,26.12,0.0
2016,7,2,6,0,63.0,28.0,2.8,25.0,33.0,76.67,43.37
2016,7,2,6,15,148.5,47.5,3.0,25.5,71.0,148.74,111.93
2016,7,2,6,30,234.0,67.0,3.2,26.0,109.0,224.87,176.13
2016,7,2,6,45,314.5,79.5,3.4,26.5,156.5,307.14,243.95
2016,7,2,7,0,395.0,92.0,3.6,27.0,204.0,386.7,308.09
2016,7,2,7,15,448.0,102.0,3.65,27.5,254.5,450.65,357.9
2016,7,2,7,30,501.0,112.0,3.7,28.0,305.0,518.18,408.74
2016,7,2,7,45,551.0,116.5,3.8,28.5,358.5,585.93,458.17
2016,7,2,8,0,601.0,121.0,3.9,29.0,412.0,650.87,503.88
2016,7,2,8,15,630.0,126.5,3.9,29.5,463.0,700.87,536.7
2016,7,2,8,30,659.0,132.0,3.9,30.0,514.0,750.7,568.73
2016,7,2,8,45,687.5,134.0,3.95,30.5,564.0,795.5,596.81
2016,7,2,9,0,716.0,136.0,4.0,31.0,614.0,839.46,623.9
2016,7,2,9,15,733.0,139.5,4.0,31.5,658.5,873.18,643.45
2016,7,2,9,30,750.0,143.0,4.0,32.0,703.0,900.29,658.46
2016,7,2,9,45,766.0,144.0,4.05,32.5,743.5,926.36,672.97
2016,7,2,10,0,782.0,145.0,4.1,33.0,784.0,950.04,685.87
2016,7,2,10,15,791.5,147.5,4.1,33.0,818.5,966.27,695.07
2016,7,2,10,30,801.0,150.0,4.1,33.0,853.0,979.64,702.55
2016,7,2,10,45,809.0,151.0,4.15,33.5,880.5,986.94,705.07
2016,7,2,11,0,817.0,152.0,4.2,34.0,908.0,991.21,705.79
2016,7,2,11,15,822.0,153.5,4.2,34.5,929.0,989.89,702.79
2016,7,2,11,30,827.0,155.0,4.2,35.0,950.0,976.57,692.29
2016,7,2,11,45,826.5,158.0,4.25,35.5,962.0,973.98,689.14
2016,7,2,12,0,826.0,161.0,4.3,36.0,974.0,959.51,678.43
2016,7,2,12,15,827.5,161.5,4.3,36.0,979.0,941.61,666.84
2016,7,2,12,30,829.0,162.0,4.3,36.0,984.0,921.0,653.59
2016,7,2,12,45,826.5,163.5,4.35,36.0,981.0,895.27,637.3
2016,7,2,13,0,824.0,165.0,4.4,36.0,978.0,867.42,619.61
2016,7,2,13,15,821.5,164.0,4.4,36.0,967.5,835.28,598.86
2016,7,2,13,30,819.0,163.0,4.4,36.0,957.0,801.23,576.77
2016,7,2,13,45,811.5,164.0,4.4,36.0,938.0,763.34,552.01
2016,7,2,14,0,804.0,165.0,4.4,36.0,919.0,724.12,525.17
2016,7,2,14,15,797.0,163.5,4.4,36.0,894.0,681.94,495.51
2016,7,2,14,30,790.0,162.0,4.4,36.0,869.0,638.79,464.61
2016,7,2,14,45,536.0,276.5,4.45,36.0,748.5,546.66,396.2
2016,7,2,15,0,282.0,391.0,4.5,36.0,628.0,478.07,344.77
2016,7,2,15,15,518.5,269.0,4.5,35.5,678.5,472.3,341.79
2016,7,2,15,30,755.0,147.0,4.5,35.0,729.0,449.7,323.47
2016,7,2,15,45,527.0,224.0,4.5,35.0,619.0,379.91,271.36
2016,7,2,16,0,299.0,301.0,4.5,35.0,509.0,338.66,242.36
2016,7,2,16,15,487.5,217.5,4.45,34.5,527.5,301.68,209.3
2016,7,2,16,30,676.0,134.0,4.4,34.0,546.0,248.85,161.24
2016,7,2,16,45,641.5,131.5,4.4,34.0,494.5,202.52,124.8
2016,7,2,17,0,607.0,129.0,4.4,34.0,443.0,160.09,94.12
2016,7,2,17,15,571.5,122.0,4.3,33.5,391.0,118.1,68.91
2016,7,2,17,30,536.0,115.0,4.2,33.0,339.0,80.39,60.9
2016,7,2,17,45,485.0,106.5,4.1,32.5,287.5,73.55,55.59
2016,7,2,18,0,434.0,98.0,4.0,32.0,236.0,69.51,52.46
2016,7,2,18,15,369.0,86.0,3.9,31.5,187.5,62.53,46.73
2016,7,2,18,30,304.0,74.0,3.8,31.0,139.0,55.18,40.44
2016,7,2,18,45,218.5,57.5,3.7,30.5,97.5,43.8,30.55
2016,7,2,19,0,133.0,41.0,3.6,30.0,56.0,33.26,20.87
2016,7,2,19,15,66.5,20.5,3.6,29.5,28.0,17.12,0.39
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,3.75,24.5,17.5,30.34,0.0
2016,7,3,6,0,84.0,28.0,3.9,25.0,35.0,86.1,48.12
2016,7,3,6,15,179.0,45.5,4.15,25.5,73.0,170.93,129.18
2016,7,3,6,30,274.0,63.0,4.4,26.0,111.0,251.48,197.51
2016,7,3,6,45,360.5,72.5,4.7,26.5,159.5,325.42,259.59
2016,7,3,7,0,447.0,82.0,5.0,27.0,208.0,407.15,326.24
2016,7,3,7,15,223.5,91.0,5.1,27.5,154.0,268.16,214.57
2016,7,3,7,30,0.0,100.0,5.2,28.0,100.0,96.03,71.89
2016,7,3,7,45,0.0,86.5,5.35,29.0,86.5,81.07,59.55
2016,7,3,8,0,0.0,73.0,5.5,30.0,73.0,67.95,48.66
2016,7,3,8,15,98.0,162.5,5.55,30.5,219.5,261.27,202.45
2016,7,3,8,30,196.0,252.0,5.6,31.0,366.0,451.82,346.83
2016,7,3,8,45,256.0,266.5,5.65,31.5,429.0,538.43,409.62
2016,7,3,9,0,316.0,281.0,5.7,32.0,492.0,613.44,463.03
2016,7,3,9,15,267.5,314.0,5.7,32.0,501.5,608.48,456.25
2016,7,3,9,30,219.0,347.0,5.7,32.0,511.0,585.66,437.29
2016,7,3,9,45,226.5,367.5,5.75,32.5,545.0,615.15,456.53
2016,7,3,10,0,234.0,388.0,5.8,33.0,579.0,643.72,474.77
2016,7,3,10,15,525.5,263.0,5.7,33.5,716.5,825.1,607.19
2016,7,3,10,30,817.0,138.0,5.6,34.0,854.0,973.61,705.8
2016,7,3,10,45,821.0,141.5,5.6,34.5,881.0,979.8,706.63
2016,7,3,11,0,825.0,145.0,5.6,35.0,908.0,982.9,706.33
2016,7,3,11,15,829.5,146.0,5.55,35.0,928.0,980.92,704.01
2016,7,3,11,30,834.0,147.0,5.5,35.0,948.0,975.86,699.84
2016,7,3,11,45,523.5,322.0,5.45,35.5,827.5,845.13,607.49
2016,7,3,12,0,213.0,497.0,5.4,36.0,707.0,691.62,493.17
2016,7,3,12,15,302.0,467.0,5.35,36.0,766.5,740.76,529.2
2016,7,3,12,30,391.0,437.0,5.3,36.0,826.0,780.19,557.48
2016,7,3,12,45,608.0,298.5,5.25,36.5,900.5,828.25,594.45
2016,7,3,13,0,825.0,160.0,5.2,37.0,975.0,863.88,618.92
2016,7,3,13,15,510.5,325.5,5.15,37.0,828.5,726.29,521.58
2016,7,3,13,30,196.0,491.0,5.1,37.0,682.0,602.09,428.96
2016,7,3,13,45,166.5,480.5,5.05,37.0,640.5,557.73,398.37
2016,7,3,14,0,137.0,470.0,5.0,37.0,599.0,515.58,368.83
2016,7,3,14,15,468.0,311.0,4.95,37.0,733.0,586.4,424.71
2016,7,3,14,30,799.0,152.0,4.9,37.0,867.0,636.09,462.78
2016,7,3,14,45,790.0,149.5,4.9,37.0,835.0,589.77,428.55
2016,7,3,15,0,781.0,147.0,4.9,37.0,803.0,543.04,393.64
2016,7,3,15,15,769.5,144.5,4.9,36.5,765.0,494.87,357.61
2016,7,3,15,30,758.0,142.0,4.9,36.0,727.0,446.93,320.7
2016,7,3,15,45,743.0,138.5,4.9,36.0,684.0,397.24,280.97
2016,7,3,16,0,728.0,135.0,4.9,36.0,641.0,348.57,241.26
2016,7,3,16,15,708.5,131.0,4.9,35.5,593.5,294.02,197.35
2016,7,3,16,30,689.0,127.0,4.9,35.0,546.0,246.31,158.45
2016,7,3,16,45,664.5,121.0,4.95,35.0,496.0,198.26,120.29
2016,7,3,17,0,640.0,115.0,5.0,35.0,446.0,152.98,87.05
2016,7,3,17,15,606.0,109.0,5.0,34.5,394.5,110.01,61.33
2016,7,3,17,30,572.0,103.0,5.0,34.0,343.0,71.1,53.06
2016,7,3,17,45,527.0,95.0,5.0,33.5,291.5,64.18,47.65
2016,7,3,18,0,482.0,87.0,5.0,33.0,240.0,61.33,45.48
2016,7,3,18,15,417.5,77.0,5.0,32.5,191.0,55.87,41.01
2016,7,3,18,30,353.0,67.0,5.0,32.0,142.0,49.84,35.84
2016,7,3,18,45,258.0,53.5,5.05,31.5,99.5,40.68,27.85
2016,7,3,19,0,163.0,40.0,5.1,31.0,57.0,31.1,19.04
2016,7,3,19,15,81.5,20.0,5.1,30.5,28.5,16.73,0.09
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,1.5,12.0,4.0,25.5,12.0,12.04,0.0
2016,7,4,6,0,3.0,24.0,4.1,26.0,24.0,25.73,9.97
2016,7,4,6,15,47.0,47.0,4.3,26.0,55.0,88.56,64.2
2016,7,4,6,30,91.0,70.0,4.5,26.0,86.0,141.59,109.11
2016,7,4,6,45,147.0,90.0,4.7,26.5,126.5,200.25,158.21
2016,7,4,7,0,203.0,110.0,4.9,27.0,167.0,274.35,218.62
2016,7,4,7,15,248.5,124.5,5.0,27.5,209.5,328.67,262.14
2016,7,4,7,30,294.0,139.0,5.1,28.0,252.0,386.59,307.34
2016,7,4,7,45,333.0,156.0,5.2,28.5,302.0,445.71,352.11
2016,7,4,8,0,372.0,173.0,5.3,29.0,352.0,506.83,397.29
2016,7,4,8,15,404.5,188.0,5.35,29.5,403.5,576.05,446.89
2016,7,4,8,30,437.0,203.0,5.4,30.0,455.0,632.12,486.0
2016,7,4,8,45,387.5,239.0,5.5,30.5,477.5,624.45,476.75
2016,7,4,9,0,338.0,275.0,5.6,31.0,500.0,626.79,474.67
2016,7,4,9,15,300.5,307.0,5.6,31.5,517.5,631.7,474.51
2016,7,4,9,30,263.0,339.0,5.6,32.0,535.0,633.36,472.07
2016,7,4,9,45,522.5,241.5,5.6,32.5,658.5,794.44,590.76
2016,7,4,10,0,782.0,144.0,5.6,33.0,782.0,948.65,694.62
2016,7,4,10,15,792.0,146.5,5.55,33.5,816.5,965.46,701.98
2016,7,4,10,30,802.0,149.0,5.5,34.0,851.0,979.41,708.23
2016,7,4,10,45,814.5,147.5,5.5,34.5,880.5,988.66,711.78
2016,7,4,11,0,827.0,146.0,5.5,35.0,910.0,985.88,707.6
2016,7,4,11,15,832.0,147.0,5.45,35.0,931.0,984.4,705.63
2016,7,4,11,30,837.0,148.0,5.4,35.0,952.0,979.82,701.77
2016,7,4,11,45,833.5,154.0,5.35,35.5,964.0,968.57,692.22
2016,7,4,12,0,830.0,160.0,5.3,36.0,976.0,962.56,686.28
2016,7,4,12,15,831.5,160.5,5.25,36.5,981.5,944.65,672.71
2016,7,4,12,30,833.0,161.0,5.2,37.0,987.0,924.0,657.56
2016,7,4,12,45,839.0,156.5,5.2,37.5,986.5,894.41,637.01
2016,7,4,13,0,845.0,152.0,5.2,38.0,986.0,869.42,619.59
2016,7,4,13,15,842.5,151.0,5.2,38.0,975.5,837.91,599.17
2016,7,4,13,30,840.0,150.0,5.2,38.0,965.0,804.4,577.4
2016,7,4,13,45,656.0,270.0,5.2,38.0,899.0,738.36,530.12
2016,7,4,14,0,472.0,390.0,5.2,38.0,833.0,680.63,486.33
2016,7,4,14,15,650.0,265.0,5.2,38.0,856.5,667.99,481.41
2016,7,4,14,30,828.0,140.0,5.2,38.0,880.0,646.13,468.65
2016,7,4,14,45,804.0,147.5,5.2,38.0,844.5,596.37,432.15
2016,7,4,15,0,780.0,155.0,5.2,38.0,809.0,549.32,396.88
2016,7,4,15,15,767.5,152.0,5.15,37.5,770.5,500.23,360.24
2016,7,4,15,30,755.0,149.0,5.1,37.0,732.0,451.49,322.85
2016,7,4,15,45,740.0,145.0,5.1,37.0,688.5,401.51,283.07
2016,7,4,16,0,725.0,141.0,5.1,37.0,645.0,347.33,239.57
2016,7,4,16,15,546.0,189.5,5.05,36.5,553.5,296.6,202.7
2016,7,4,16,30,367.0,238.0,5.0,36.0,462.0,267.5,184.35
2016,7,4,16,45,489.0,180.5,4.95,36.0,450.5,215.36,139.47
2016,7,4,17,0,611.0,123.0,4.9,36.0,439.0,155.67,89.86
2016,7,4,17,15,584.0,116.5,4.8,35.0,391.5,114.32,65.24
2016,7,4,17,30,557.0,110.0,4.7,34.0,344.0,76.31,57.31
2016,7,4,17,45,506.0,102.5,4.6,33.5,291.5,70.78,53.09
2016,7,4,18,0,455.0,95.0,4.5,33.0,239.0,67.37,50.48
2016,7,4,18,15,389.0,83.5,4.45,32.5,190.0,60.7,45.0
2016,7,4,18,30,323.0,72.0,4.4,32.0,141.0,53.66,39.01
2016,7,4,18,45,230.0,57.0,4.4,31.5,99.0,43.43,30.1
2016,7,4,19,0,137.0,42.0,4.4,31.0,57.0,34.01,21.34
2016,7,4,19,15,68.5,21.0,4.4,30.5,28.5,17.5,0.18
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,37.5,13.5,3.35,25.5,16.5,27.96,0.0
2016,7,5,6,0,75.0,27.0,3.4,26.0,33.0,79.9,41.25
2016,7,5,6,15,170.0,45.0,3.55,26.0,71.0,155.8,116.82
2016,7,5,6,30,265.0,63.0,3.7,26.0,109.0,246.24,192.89
2016,7,5,6,45,355.5,72.5,3.85,26.5,158.0,321.96,256.08
2016,7,5,7,0,446.0,82.0,4.0,27.0,207.0,405.89,323.96
2016,7,5,7,15,417.5,103.0,4.1,27.0,239.5,430.06,342.89
2016,7,5,7,30,389.0,124.0,4.2,27.0,272.0,450.37,357.88
2016,7,5,7,45,365.0,151.0,4.3,27.5,307.5,477.57,376.48
2016,7,5,8,0,341.0,178.0,4.4,28.0,343.0,487.84,381.99
2016,7,5,8,15,527.0,145.0,4.45,28.5,433.0,628.13,487.98
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,772.78,589.24
2016,7,5,8,45,619.0,161.0,4.55,29.5,541.0,764.04,579.35
2016,7,5,9,0,525.0,210.0,4.6,30.0,559.0,740.06,558.2
2016,7,5,9,15,431.5,265.0,4.6,30.5,565.0,721.97,540.03
2016,7,5,9,30,338.0,320.0,4.6,31.0,571.0,684.32,508.56
2016,7,5,9,45,328.0,343.5,4.6,31.5,598.5,702.02,518.24
2016,7,5,10,0,318.0,367.0,4.6,32.0,626.0,717.74,526.28
2016,7,5,10,15,387.5,356.0,4.6,32.5,685.5,773.76,564.39
2016,7,5,10,30,457.0,345.0,4.6,33.0,745.0,841.37,609.04
2016,7,5,10,45,661.5,233.0,4.6,33.5,833.0,930.39,671.51
2016,7,5,11,0,866.0,121.0,4.6,34.0,921.0,999.7,713.82
2016,7,5,11,15,870.0,122.0,4.6,34.0,941.5,997.45,711.22
2016,7,5,11,30,874.0,123.0,4.6,34.0,962.0,992.02,707.17
2016,7,5,11,45,870.5,127.5,4.6,34.5,973.0,979.45,697.22
2016,7,5,12,0,867.0,132.0,4.6,35.0,984.0,963.81,685.48
2016,7,5,12,15,650.5,284.0,4.6,35.0,925.0,896.99,640.75
2016,7,5,12,30,434.0,436.0,4.6,35.0,866.0,820.63,583.56
2016,7,5,12,45,651.0,284.0,4.6,35.5,927.5,853.74,611.39
2016,7,5,13,0,868.0,132.0,4.6,36.0,989.0,871.91,623.62
2016,7,5,13,15,866.0,131.5,4.6,36.0,978.5,840.7,603.17
2016,7,5,13,30,864.0,131.0,4.6,36.0,968.0,807.36,581.53
2016,7,5,13,45,860.0,129.5,4.65,36.5,949.5,769.61,555.84
2016,7,5,14,0,856.0,128.0,4.7,37.0,931.0,730.11,528.89
2016,7,5,14,15,850.0,127.0,4.7,37.0,906.0,688.06,499.49
2016,7,5,14,30,844.0,126.0,4.7,37.0,881.0,644.75,468.38
2016,7,5,14,45,830.5,127.0,4.75,37.0,847.5,597.6,433.98
2016,7,5,15,0,817.0,128.0,4.8,37.0,814.0,550.22,398.64
2016,7,5,15,15,806.5,126.0,4.85,36.5,776.0,497.56,359.53
2016,7,5,15,30,796.0,124.0,4.9,36.0,738.0,448.64,321.82
2016,7,5,15,45,782.0,121.0,4.95,36.0,695.0,397.8,281.05
2016,7,5,16,0,768.0,118.0,5.0,36.0,652.0,347.8,240.08
2016,7,5,16,15,750.0,114.5,5.05,35.5,604.5,297.32,198.77
2016,7,5,16,30,732.0,111.0,5.1,35.0,557.0,248.53,158.71
2016,7,5,16,45,707.0,107.0,5.15,35.0,506.5,194.63,115.9
2016,7,5,17,0,682.0,103.0,5.2,35.0,456.0,148.5,81.98
2016,7,5,17,15,650.5,97.5,5.15,34.5,404.0,103.77,55.19
2016,7,5,17,30,619.0,92.0,5.1,34.0,352.0,62.8,46.25
2016,7,5,17,45,572.5,86.0,5.05,33.5,299.5,57.18,41.87
2016,7,5,18,0,526.0,80.0,5.0,33.0,247.0,55.6,40.73
2016,7,5,18,15,463.0,71.0,4.85,32.0,197.0,51.3,37.29
2016,7,5,18,30,400.0,62.0,4.7,31.0,147.0,46.09,32.89
2016,7,5,18,45,304.5,50.0,4.55,30.5,104.0,37.99,25.76
2016,7,5,19,0,209.0,38.0,4.4,30.0,61.0,29.53,17.87
2016,7,5,19,15,104.5,19.0,4.35,29.5,30.5,14.9,0.0
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.5,13.5,4.0,25.5,16.0,27.12,0.0
2016,7,6,6,0,71.0,27.0,4.1,26.0,32.0,77.98,38.47
2016,7,6,6,15,165.5,44.5,4.3,26.0,69.5,152.85,114.41
2016,7,6,6,30,260.0,62.0,4.5,26.0,107.0,242.03,189.74
2016,7,6,6,45,356.5,71.0,4.7,26.5,156.5,320.34,255.39
2016,7,6,7,0,453.0,80.0,4.9,27.0,206.0,407.46,326.35
2016,7,6,7,15,505.5,88.0,4.95,27.5,257.5,476.63,380.61
2016,7,6,7,30,558.0,96.0,5.0,28.0,309.0,544.81,432.39
2016,7,6,7,45,607.5,99.0,5.1,28.5,363.5,607.39,478.23
2016,7,6,8,0,657.0,102.0,5.2,29.0,418.0,671.84,523.35
2016,7,6,8,15,684.0,106.5,5.25,29.5,469.5,720.82,555.95
2016,7,6,8,30,711.0,111.0,5.3,30.0,521.0,769.46,587.72
2016,7,6,8,45,734.5,113.5,5.4,31.0,570.5,808.0,610.81
2016,7,6,9,0,758.0,116.0,5.5,32.0,620.0,849.51,635.6
2016,7,6,9,15,773.5,119.5,5.5,32.0,665.0,883.11,656.76
2016,7,6,9,30,789.0,123.0,5.5,32.0,710.0,914.62,676.42
2016,7,6,9,45,801.5,125.0,5.55,32.5,750.0,939.19,690.2
2016,7,6,10,0,814.0,127.0,5.6,33.0,790.0,961.19,702.28
2016,7,6,10,15,823.0,129.0,5.6,33.5,824.5,968.16,704.08
2016,7,6,10,30,832.0,131.0,5.6,34.0,859.0,981.09,710.01
2016,7,6,10,45,838.0,133.0,5.6,34.5,887.0,988.0,712.03
2016,7,6,11,0,844.0,135.0,5.6,35.0,915.0,991.81,712.16
2016,7,6,11,15,849.0,136.0,5.6,35.0,935.5,990.47,710.57
2016,7,6,11,30,854.0,137.0,5.6,35.0,956.0,985.98,707.08
2016,7,6,11,45,857.0,137.5,5.6,35.5,969.5,975.91,698.61
2016,7,6,12,0,860.0,138.0,5.6,36.0,983.0,962.79,688.3
2016,7,6,12,15,861.0,138.5,5.6,36.0,988.5,944.82,676.42
2016,7,6,12,30,862.0,139.0,5.6,36.0,994.0,924.16,662.85
2016,7,6,12,45,860.5,139.5,5.6,36.5,991.0,898.81,644.87
2016,7,6,13,0,859.0,140.0,5.6,37.0,988.0,871.26,625.53
2016,7,6,13,15,856.5,139.5,5.6,37.0,977.5,839.84,604.97
2016,7,6,13,30,854.0,139.0,5.6,37.0,967.0,806.35,582.98
2016,7,6,13,45,848.5,139.0,5.7,37.5,948.5,769.04,557.51
2016,7,6,14,0,843.0,139.0,5.8,38.0,930.0,730.09,530.71
2016,7,6,14,15,837.0,137.5,5.85,37.5,905.0,688.08,502.03
2016,7,6,14,30,831.0,136.0,5.9,37.0,880.0,644.84,471.75
2016,7,6,14,45,816.5,138.0,5.95,37.0,846.0,595.71,435.54
2016,7,6,15,0,802.0,140.0,6.0,37.0,812.0,548.55,399.89
2016,7,6,15,15,790.5,137.5,6.05,37.0,774.0,499.31,361.97
2016,7,6,15,30,779.0,135.0,6.1,37.0,736.0,450.26,323.26
2016,7,6,15,45,761.0,133.5,6.15,37.0,692.0,399.94,282.82
2016,7,6,16,0,743.0,132.0,6.2,37.0,648.0,350.9,242.64
2016,7,6,16,15,723.5,128.0,6.15,36.5,600.5,295.61,197.92
2016,7,6,16,30,704.0,124.0,6.1,36.0,553.0,247.03,158.19
2016,7,6,16,45,675.0,120.5,6.1,35.5,502.0,199.25,120.58
2016,7,6,17,0,646.0,117.0,6.1,35.0,451.0,154.72,88.3
2016,7,6,17,15,612.0,110.5,5.95,34.5,398.5,110.98,62.09
2016,7,6,17,30,578.0,104.0,5.8,34.0,346.0,71.31,53.24
2016,7,6,17,45,529.0,97.0,5.65,33.5,294.0,65.85,49.04
2016,7,6,18,0,480.0,90.0,5.5,33.0,242.0,63.81,47.54
2016,7,6,18,15,413.5,79.5,5.25,32.0,192.5,57.76,42.67
2016,7,6,18,30,347.0,69.0,5.0,31.0,143.0,51.4,37.3
2016,7,6,18,45,254.0,55.0,4.8,30.5,100.5,41.89,28.97
2016,7,6,19,0,161.0,41.0,4.6,30.0,58.0,33.28,20.83
2016,7,6,19,15,80.5,20.5,4.4,29.5,29.0,17.11,0.0
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,14.5,12.5,4.0,25.5,13.5,17.72,0.0
2016,7,7,6,0,29.0,25.0,4.1,26.0,27.0,48.44,20.63
2016,7,7,6,15,94.5,45.5,4.3,26.5,60.0,110.66,81.13
2016,7,7,6,30,160.0,66.0,4.5,27.0,93.0,182.87,141.74
2016,7,7,6,45,247.5,76.5,4.75,27.5,136.5,250.9,198.87
2016,7,7,7,0,335.0,87.0,5.0,28.0,180.0,340.53,271.74
2016,7,7,7,15,438.5,93.5,5.05,28.5,243.0,431.9,344.31
2016,7,7,7,30,542.0,100.0,5.1,29.0,306.0,537.38,425.14
2016,7,7,7,45,602.0,100.0,5.15,29.5,361.5,603.96,473.96
2016,7,7,8,0,662.0,100.0,5.2,30.0,417.0,673.0,522.13
2016,7,7,8,15,689.0,105.0,5.2,30.5,469.0,722.78,554.95
2016,7,7,8,30,716.0,110.0,5.2,31.0,521.0,772.21,586.88
2016,7,7,8,45,745.0,109.5,5.25,31.5,571.5,812.46,611.99
2016,7,7,9,0,774.0,109.0,5.3,32.0,622.0,855.84,638.97
2016,7,7,9,15,537.5,219.0,5.3,32.5,587.5,770.8,575.34
2016,7,7,9,30,301.0,329.0,5.3,33.0,553.0,658.72,487.81
2016,7,7,9,45,300.0,350.5,5.3,33.5,584.0,682.34,502.3
2016,7,7,10,0,299.0,372.0,5.3,34.0,615.0,704.39,515.04
2016,7,7,10,15,573.5,247.0,5.3,34.5,739.0,859.93,627.28
2016,7,7,10,30,848.0,122.0,5.3,35.0,863.0,987.58,709.96
2016,7,7,10,45,854.5,123.0,5.3,35.5,891.0,994.16,711.02
2016,7,7,11,0,861.0,124.0,5.3,36.0,919.0,997.62,710.89
2016,7,7,11,15,865.5,125.0,5.3,36.0,939.5,995.91,709.07
2016,7,7,11,30,870.0,126.0,5.3,36.0,960.0,991.0,705.34
2016,7,7,11,45,865.5,132.0,5.3,36.5,971.5,978.93,695.65
2016,7,7,12,0,861.0,138.0,5.3,37.0,983.0,963.77,684.13
2016,7,7,12,15,862.0,138.0,5.3,37.0,988.0,945.35,672.07
2016,7,7,12,30,863.0,138.0,5.3,37.0,993.0,924.23,658.35
2016,7,7,12,45,859.5,139.5,5.35,37.5,990.0,897.98,640.23
2016,7,7,13,0,856.0,141.0,5.4,38.0,987.0,869.6,620.77
2016,7,7,13,15,853.5,140.5,5.45,38.0,976.0,838.26,600.66
2016,7,7,13,30,851.0,140.0,5.5,38.0,965.0,804.86,579.09
2016,7,7,13,45,842.5,142.0,5.6,38.0,946.0,767.06,554.61
2016,7,7,14,0,834.0,144.0,5.7,38.0,927.0,727.82,528.66
2016,7,7,14,15,827.5,142.5,5.75,38.0,901.5,685.81,498.96
2016,7,7,14,30,821.0,141.0,5.8,38.0,876.0,642.61,467.83
2016,7,7,14,45,813.0,139.0,5.85,38.0,844.0,594.48,432.61
2016,7,7,15,0,805.0,137.0,5.9,38.0,812.0,547.59,397.4
2016,7,7,15,15,587.0,231.5,5.9,37.5,712.0,473.57,342.12
2016,7,7,15,30,369.0,326.0,5.9,37.0,612.0,427.88,308.1
2016,7,7,15,45,356.0,308.5,5.95,37.0,570.5,386.11,276.64
2016,7,7,16,0,343.0,291.0,6.0,37.0,529.0,345.65,245.76
2016,7,7,16,15,318.5,273.0,6.0,36.5,481.5,303.01,213.8
2016,7,7,16,30,294.0,255.0,6.0,36.0,434.0,263.08,183.94
2016,7,7,16,45,477.0,183.0,6.0,35.5,443.0,214.72,140.02
2016,7,7,17,0,660.0,111.0,6.0,35.0,452.0,151.48,85.25
2016,7,7,17,15,627.0,105.0,5.85,34.5,400.0,107.4,58.93
2016,7,7,17,30,594.0,99.0,5.7,34.0,348.0,67.27,49.93
2016,7,7,17,45,554.0,91.0,5.6,33.5,296.5,61.1,45.12
2016,7,7,18,0,514.0,83.0,5.5,33.0,245.0,58.1,42.81
2016,7,7,18,15,449.0,73.5,5.25,32.0,195.5,53.5,39.12
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,47.62,34.15
2016,7,7,18,45,297.5,50.5,4.8,30.5,103.0,38.4,26.08
2016,7,7,19,0,211.0,37.0,4.6,30.0,60.0,28.74,17.21
2016,7,7,19,15,105.5,18.5,4.4,29.5,30.0,14.51,0.0
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,13.0,3.35,25.5,15.0,25.37,0.0
2016,7,8,6,0,65.0,26.0,3.5,26.0,30.0,73.2,31.96
2016,7,8,6,15,160.5,44.0,3.65,26.5,68.0,149.87,111.37
2016,7,8,6,30,256.0,62.0,3.8,27.0,106.0,239.59,186.57
2016,7,8,6,45,347.0,72.0,4.0,27.5,154.5,315.55,249.88
2016,7,8,7,0,438.0,82.0,4.2,28.0,203.0,399.82,318.0
2016,7,8,7,15,491.0,91.0,4.25,28.5,254.5,469.24,372.0
2016,7,8,7,30,544.0,100.0,4.3,29.0,306.0,538.42,424.03
2016,7,8,7,45,350.5,150.0,4.4,29.5,291.0,451.07,353.49
2016,7,8,8,0,157.0,200.0,4.5,30.0,276.0,353.73,273.98
2016,7,8,8,15,433.0,156.5,4.55,30.5,397.5,562.41,435.21
2016,7,8,8,30,709.0,113.0,4.6,31.0,519.0,769.44,582.99
2016,7,8,8,45,737.5,113.5,4.65,31.5,569.5,809.99,607.2
2016,7,8,9,0,766.0,114.0,4.7,32.0,620.0,853.94,634.31
2016,7,8,9,15,781.5,117.0,4.7,32.5,665.5,887.22,653.49
2016,7,8,9,30,797.0,120.0,4.7,33.0,711.0,918.39,671.13
2016,7,8,9,45,813.0,120.0,4.7,33.5,752.5,944.32,685.27
2016,7,8,10,0,829.0,120.0,4.7,34.0,794.0,959.25,692.12
2016,7,8,10,15,837.5,122.0,4.65,34.5,828.5,974.87,699.3
2016,7,8,10,30,846.0,124.0,4.6,35.0,863.0,987.54,704.62
2016,7,8,10,45,854.5,124.0,4.6,35.5,891.5,995.09,706.97
2016,7,8,11,0,863.0,124.0,4.6,36.0,920.0,999.54,707.48
2016,7,8,11,15,867.5,125.0,4.55,36.0,941.0,997.84,705.42
2016,7,8,11,30,872.0,126.0,4.5,36.0,962.0,992.94,701.48
2016,7,8,11,45,873.0,128.0,4.5,36.5,975.0,982.38,692.89
2016,7,8,12,0,874.0,130.0,4.5,37.0,988.0,968.71,682.49
2016,7,8,12,15,549.0,315.0,4.5,37.0,855.5,832.52,590.82
2016,7,8,12,30,224.0,500.0,4.5,37.0,723.0,683.99,482.95
2016,7,8,12,45,549.0,315.5,4.5,37.5,858.0,794.44,565.64
2016,7,8,13,0,874.0,131.0,4.5,38.0,993.0,876.37,621.33
2016,7,8,13,15,871.5,130.5,4.55,38.0,982.5,844.54,600.5
2016,7,8,13,30,869.0,130.0,4.6,38.0,972.0,810.6,578.85
2016,7,8,13,45,864.0,130.0,4.7,38.0,953.5,773.16,554.9
2016,7,8,14,0,859.0,130.0,4.8,38.0,935.0,734.01,529.61
2016,7,8,14,15,853.0,128.5,4.85,38.0,910.0,691.36,500.09
2016,7,8,14,30,847.0,127.0,4.9,38.0,885.0,647.44,468.85
2016,7,8,14,45,832.5,129.5,5.0,38.0,851.5,600.72,434.96
2016,7,8,15,0,818.0,132.0,5.1,38.0,818.0,550.27,397.69
2016,7,8,15,15,807.5,129.5,5.15,37.5,780.0,500.73,360.75
2016,7,8,15,30,797.0,127.0,5.2,37.0,742.0,451.24,322.7
2016,7,8,15,45,779.5,125.5,5.3,37.0,698.0,400.13,281.9
2016,7,8,16,0,762.0,124.0,5.4,37.0,654.0,350.24,241.19
2016,7,8,16,15,743.5,120.5,5.4,36.5,606.5,299.84,200.08
2016,7,8,16,30,725.0,117.0,5.4,36.0,559.0,245.87,156.33
2016,7,8,16,45,697.5,113.5,5.4,36.0,507.5,197.17,117.71
2016,7,8,17,0,670.0,110.0,5.4,36.0,456.0,151.55,84.51
2016,7,8,17,15,637.0,104.5,5.25,35.5,403.5,107.29,58.35
2016,7,8,17,30,604.0,99.0,5.1,35.0,351.0,66.99,49.47
2016,7,8,17,45,558.0,92.0,5.0,34.5,299.0,61.95,45.61
2016,7,8,18,0,512.0,85.0,4.9,34.0,247.0,59.81,44.03
2016,7,8,18,15,446.5,75.5,4.6,33.0,197.0,54.87,40.08
2016,7,8,18,30,381.0,66.0,4.3,32.0,147.0,49.17,35.28
2016,7,8,18,45,288.5,52.5,4.05,31.5,103.5,39.98,27.26
2016,7,8,19,0,196.0,39.0,3.8,31.0,60.0,30.37,18.38
2016,7,8,19,15,98.0,19.5,3.7,30.0,30.0,15.33,0.0
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,29.5,12.5,2.75,25.5,14.5,23.66,0.0
2016,7,9,6,0,59.0,25.0,2.9,26.0,29.0,68.56,27.4
2016,7,9,6,15,151.0,43.5,3.05,26.5,66.0,144.49,106.92
2016,7,9,6,30,243.0,62.0,3.2,27.0,103.0,232.37,180.54
2016,7,9,6,45,353.5,66.5,3.4,27.5,150.5,311.86,246.75
2016,7,9,7,0,464.0,71.0,3.6,28.0,198.0,407.1,323.4
2016,7,9,7,15,466.5,89.0,3.65,28.5,241.0,444.67,352.36
2016,7,9,7,30,469.0,107.0,3.7,29.0,284.0,486.47,383.17
2016,7,9,7,45,554.5,108.0,3.75,29.5,349.0,576.25,449.72
2016,7,9,8,0,640.0,109.0,3.8,30.0,414.0,665.44,512.47
2016,7,9,8,15,456.5,173.5,3.8,30.5,404.0,601.78,460.76
2016,7,9,8,30,273.0,238.0,3.8,31.0,394.0,515.82,391.95
2016,7,9,8,45,513.0,179.5,3.8,31.5,506.0,682.52,515.61
2016,7,9,9,0,753.0,121.0,3.8,32.0,618.0,849.65,628.43
2016,7,9,9,15,584.5,205.5,3.8,32.5,608.5,805.03,593.58
2016,7,9,9,30,416.0,290.0,3.8,33.0,599.0,739.12,541.47
2016,7,9,9,45,613.0,210.0,3.8,33.5,694.0,853.46,622.07
2016,7,9,10,0,810.0,130.0,3.8,34.0,789.0,960.01,688.61
2016,7,9,10,15,819.0,132.5,3.75,34.5,823.0,976.36,695.4
2016,7,9,10,30,828.0,135.0,3.7,35.0,857.0,980.85,695.31
2016,7,9,10,45,482.0,296.5,3.7,35.5,720.5,812.45,580.03
2016,7,9,11,0,136.0,458.0,3.7,36.0,584.0,605.62,430.17
2016,7,9,11,15,493.0,298.5,3.7,36.0,769.0,812.94,580.51
2016,7,9,11,30,850.0,139.0,3.7,36.0,954.0,983.89,692.58
2016,7,9,11,45,843.5,146.5,3.7,36.5,964.5,971.29,681.5
2016,7,9,12,0,837.0,154.0,3.7,37.0,975.0,955.66,669.98
2016,7,9,12,15,588.0,308.5,3.7,37.0,887.0,861.29,606.93
2016,7,9,12,30,339.0,463.0,3.7,37.0,799.0,757.46,532.03
2016,7,9,12,45,584.5,310.5,3.7,37.5,888.0,818.68,578.78
2016,7,9,13,0,830.0,158.0,3.7,38.0,977.0,861.97,608.38
2016,7,9,13,15,543.5,318.5,3.7,38.0,853.0,747.88,529.34
2016,7,9,13,30,257.0,479.0,3.7,38.0,729.0,637.91,449.2
2016,7,9,13,45,531.0,320.5,3.7,38.0,823.0,690.49,491.62
2016,7,9,14,0,805.0,162.0,3.7,38.0,917.0,722.64,518.13
2016,7,9,14,15,798.0,160.0,3.7,38.0,891.5,679.92,488.19
2016,7,9,14,30,791.0,158.0,3.7,38.0,866.0,636.21,457.4
2016,7,9,14,45,783.0,155.5,3.75,38.0,834.0,590.7,424.79
2016,7,9,15,0,775.0,153.0,3.8,38.0,802.0,544.68,391.0
2016,7,9,15,15,763.0,150.0,3.8,37.5,764.0,495.98,355.13
2016,7,9,15,30,751.0,147.0,3.8,37.0,726.0,447.56,318.39
2016,7,9,15,45,725.5,148.5,3.85,37.0,681.0,393.34,276.12
2016,7,9,16,0,700.0,150.0,3.9,37.0,636.0,345.37,237.62
2016,7,9,16,15,497.5,202.0,3.9,36.5,535.0,291.9,199.84
2016,7,9,16,30,295.0,254.0,3.9,36.0,434.0,262.28,182.42
2016,7,9,16,45,249.5,235.5,3.95,36.0,378.5,221.14,152.89
2016,7,9,17,0,204.0,217.0,4.0,36.0,323.0,192.85,134.11
2016,7,9,17,15,359.0,168.5,4.0,35.5,329.5,146.3,96.81
2016,7,9,17,30,514.0,120.0,4.0,35.0,336.0,83.07,62.53
2016,7,9,17,45,465.0,110.5,4.05,34.5,284.5,76.41,57.46
2016,7,9,18,0,416.0,101.0,4.1,34.0,233.0,71.75,53.85
2016,7,9,18,15,349.5,88.5,4.2,33.0,184.5,64.47,48.01
2016,7,9,18,30,283.0,76.0,4.3,32.0,136.0,56.79,41.58
2016,7,9,18,45,200.5,58.5,4.45,31.5,95.0,46.67,32.73
2016,7,9,19,0,118.0,41.0,4.6,31.0,54.0,33.22,20.59
2016,7,9,19,15,59.0,20.5,4.6,30.5,27.0,17.09,0.0
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,6,15,0.0,1.5,2.75,25.5,1.5,1.39,0.0
2016,7,10,6,30,0.0,3.0,3.0,26.0,3.0,2.77,0.0
2016,7,10,6,45,0.0,5.0,3.25,26.5,5.0,4.63,0.0
2016,7,10,7,0,0.0,7.0,3.5,27.0,7.0,6.48,0.0
2016,7,10,7,15,20.0,74.0,3.6,27.5,81.5,88.19,66.65
2016,7,10,7,30,40.0,141.0,3.7,28.0,156.0,181.33,140.95
2016,7,10,7,45,20.0,122.0,3.85,28.5,129.5,141.04,107.91
2016,7,10,8,0,0.0,103.0,4.0,29.0,103.0,97.34,72.2
2016,7,10,8,15,5.5,146.5,4.1,29.5,149.5,145.93,110.12
2016,7,10,8,30,11.0,190.0,4.2,30.0,196.0,195.26,147.73
2016,7,10,8,45,111.0,243.5,4.3,30.5,316.0,367.4,280.19
2016,7,10,9,0,211.0,297.0,4.4,31.0,436.0,520.56,392.89
2016,7,10,9,15,123.5,297.5,4.4,31.5,380.5,439.47,329.31
2016,7,10,9,30,36.0,298.0,4.4,32.0,325.0,340.91,253.22
2016,7,10,9,45,114.5,344.0,4.4,32.5,436.0,479.76,355.24
2016,7,10,10,0,193.0,390.0,4.4,33.0,547.0,605.51,443.74
2016,7,10,10,15,191.5,409.0,4.4,33.0,570.5,622.08,453.59
2016,7,10,10,30,190.0,428.0,4.4,33.0,594.0,637.56,463.19
2016,7,10,10,45,304.0,406.0,4.4,33.5,682.0,736.68,532.44
2016,7,10,11,0,418.0,384.0,4.4,34.0,770.0,832.07,596.84
2016,7,10,11,15,310.5,433.0,4.4,34.5,723.5,758.41,542.32
2016,7,10,11,30,203.0,482.0,4.4,35.0,677.0,684.37,488.05
2016,7,10,11,45,317.5,454.0,4.45,35.5,763.0,767.77,546.2
2016,7,10,12,0,432.0,426.0,4.5,36.0,849.0,843.31,597.08
2016,7,10,12,15,367.0,453.0,4.5,36.0,814.5,788.95,558.91
2016,7,10,12,30,302.0,480.0,4.5,36.0,780.0,739.54,524.37
2016,7,10,12,45,543.5,334.0,4.5,36.0,871.0,806.7,576.46
2016,7,10,13,0,785.0,188.0,4.5,36.0,962.0,855.27,612.61
2016,7,10,13,15,782.5,187.5,4.5,36.0,952.0,824.51,592.22
2016,7,10,13,30,780.0,187.0,4.5,36.0,942.0,791.95,571.03
2016,7,10,13,45,769.0,190.0,4.5,36.5,923.0,754.28,544.59
2016,7,10,14,0,758.0,193.0,4.5,37.0,904.0,715.64,516.65
2016,7,10,14,15,751.0,191.0,4.5,37.0,879.0,674.66,487.94
2016,7,10,14,30,744.0,189.0,4.5,37.0,854.0,632.82,458.1
2016,7,10,14,45,724.0,192.5,4.55,37.0,820.0,584.36,423.06
2016,7,10,15,0,704.0,196.0,4.6,37.0,786.0,538.75,389.26
2016,7,10,15,15,690.5,192.5,4.6,36.5,748.5,491.5,354.33
2016,7,10,15,30,677.0,189.0,4.6,36.0,711.0,444.85,318.88
2016,7,10,15,45,508.0,240.0,4.7,36.0,619.0,384.49,273.81
2016,7,10,16,0,339.0,291.0,4.8,36.0,527.0,343.89,244.59
2016,7,10,16,15,452.0,236.5,4.8,35.5,526.5,305.37,212.15
2016,7,10,16,30,565.0,182.0,4.8,35.0,526.0,261.69,173.88
2016,7,10,16,45,516.0,181.0,4.8,35.0,473.5,219.03,141.66
2016,7,10,17,0,467.0,180.0,4.8,35.0,421.0,181.64,115.87
2016,7,10,17,15,427.5,169.0,4.7,34.5,370.5,142.9,92.68
2016,7,10,17,30,388.0,158.0,4.6,34.0,320.0,108.67,83.7
2016,7,10,17,45,322.5,147.0,4.5,33.5,268.5,107.74,83.39
2016,7,10,18,0,257.0,136.0,4.4,33.0,217.0,100.76,77.97
2016,7,10,18,15,197.5,115.0,4.3,32.0,170.5,86.7,66.61
2016,7,10,18,30,138.0,94.0,4.2,31.0,124.0,74.22,56.18
2016,7,10,18,45,79.0,67.0,4.15,30.5,83.0,54.25,39.08
2016,7,10,19,0,20.0,40.0,4.1,30.0,42.0,34.7,21.83
2016,7,10,19,15,10.0,20.0,4.1,29.5,21.0,18.01,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.5,9.57,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,19.0,19.01,2.03
2016,7,11,6,15,50.5,45.5,4.2,26.0,54.0,90.36,64.7
2016,7,11,6,30,96.0,73.0,4.4,26.0,89.0,151.31,116.33
2016,7,11,6,45,170.0,93.5,4.65,26.5,134.5,229.43,181.14
2016,7,11,7,0,244.0,114.0,4.9,27.0,180.0,306.02,243.84
2016,7,11,7,15,300.0,130.0,5.05,27.5,229.5,370.57,295.46
2016,7,11,7,30,356.0,146.0,5.2,28.0,279.0,439.6,349.11
2016,7,11,7,45,420.5,151.0,5.35,28.5,332.5,518.67,409.05
2016,7,11,8,0,485.0,156.0,5.5,29.0,386.0,589.87,461.81
2016,7,11,8,15,519.0,164.5,5.6,29.5,437.0,642.94,499.32
2016,7,11,8,30,553.0,173.0,5.7,30.0,488.0,696.64,536.56
2016,7,11,8,45,590.5,174.5,5.8,30.5,539.0,751.64,574.13
2016,7,11,9,0,628.0,176.0,5.9,31.0,590.0,801.43,606.82
2016,7,11,9,15,648.0,181.5,5.95,31.5,635.5,838.5,629.85
2016,7,11,9,30,668.0,187.0,6.0,32.0,681.0,873.92,651.55
2016,7,11,9,45,689.0,188.0,6.05,32.5,723.0,903.48,669.07
2016,7,11,10,0,710.0,189.0,6.1,33.0,765.0,930.97,685.11
2016,7,11,10,15,721.5,192.5,6.1,33.5,800.0,949.41,694.74
2016,7,11,10,30,733.0,196.0,6.1,34.0,835.0,965.17,702.64
2016,7,11,10,45,745.0,196.5,6.15,34.5,864.5,975.41,707.21
2016,7,11,11,0,757.0,197.0,6.2,35.0,894.0,976.66,705.95
2016,7,11,11,15,763.5,199.0,6.2,35.0,915.5,977.33,705.69
2016,7,11,11,30,770.0,201.0,6.2,35.0,937.0,974.95,703.54
2016,7,11,11,45,769.5,205.0,6.2,35.5,950.0,964.6,694.79
2016,7,11,12,0,769.0,209.0,6.2,36.0,963.0,951.34,684.3
2016,7,11,12,15,771.0,209.5,6.15,36.0,969.0,934.4,672.68
2016,7,11,12,30,773.0,210.0,6.1,36.0,975.0,914.87,659.45
2016,7,11,12,45,771.0,210.5,6.1,36.5,972.5,889.43,641.24
2016,7,11,13,0,769.0,211.0,6.1,37.0,970.0,862.06,621.85
