Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,15,766.5,210.5,6.05,37.0,959.5,831.55,601.48
2016,7,11,13,30,764.0,210.0,6.0,37.0,949.0,799.31,579.77
2016,7,11,13,45,757.5,209.5,6.0,37.0,931.0,762.39,554.12
2016,7,11,14,0,751.0,209.0,6.0,37.0,913.0,723.73,526.95
2016,7,11,14,15,743.5,206.5,6.0,37.0,887.5,681.29,496.78
2016,7,11,14,30,736.0,204.0,6.0,37.0,862.0,638.09,465.54
2016,7,11,14,45,736.0,195.0,6.0,37.0,832.0,593.28,432.7
2016,7,11,15,0,736.0,186.0,6.0,37.0,802.0,547.44,398.36
2016,7,11,15,15,722.5,182.5,6.0,36.5,764.0,498.65,361.77
2016,7,11,15,30,709.0,179.0,6.0,36.0,726.0,450.4,324.61
2016,7,11,15,45,686.5,177.5,6.0,36.0,681.0,401.06,285.23
2016,7,11,16,0,664.0,176.0,6.0,36.0,636.0,353.62,246.71
2016,7,11,16,15,641.5,170.5,5.95,35.5,588.5,305.08,207.58
2016,7,11,16,30,619.0,165.0,5.9,35.0,541.0,258.88,170.36
2016,7,11,16,45,583.0,160.5,5.9,35.0,489.5,213.76,135.32
2016,7,11,17,0,547.0,156.0,5.9,35.0,438.0,172.8,106.18
2016,7,11,17,15,508.0,147.0,5.8,34.5,386.0,131.44,81.64
2016,7,11,17,30,469.0,138.0,5.7,34.0,334.0,94.52,72.25
2016,7,11,17,45,414.5,127.5,5.6,33.5,282.0,88.57,67.75
2016,7,11,18,0,360.0,117.0,5.5,33.0,230.0,83.59,63.89
2016,7,11,18,15,292.5,101.5,5.3,32.0,182.0,77.72,59.22
2016,7,11,18,30,225.0,86.0,5.1,31.0,134.0,66.67,49.95
2016,7,11,18,45,147.5,65.0,4.95,30.5,92.5,51.28,36.63
2016,7,11,19,0,70.0,44.0,4.8,30.0,51.0,36.46,23.17
2016,7,11,19,15,35.0,22.0,4.65,29.5,25.5,18.94,0.0
2016,7,11,19,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,11.5,4.2,24.5,13.0,18.47,0.0
2016,7,12,6,0,38.0,23.0,4.3,25.0,26.0,49.2,11.9
2016,7,12,6,15,128.0,43.5,4.45,25.5,62.5,133.91,98.46
2016,7,12,6,30,218.0,64.0,4.6,26.0,99.0,211.92,165.16
2016,7,12,6,45,315.5,74.5,4.85,26.5,148.0,299.33,238.06
2016,7,12,7,0,413.0,85.0,5.1,27.0,197.0,386.55,309.5
2016,7,12,7,15,261.0,116.5,5.1,27.5,193.0,326.13,260.26
2016,7,12,7,30,109.0,148.0,5.1,28.0,189.0,251.67,198.15
2016,7,12,7,45,128.5,173.0,5.2,29.0,228.5,297.53,233.19
2016,7,12,8,0,148.0,198.0,5.3,30.0,268.0,344.19,267.74
2016,7,12,8,15,118.0,221.0,5.3,30.5,281.0,347.81,267.98
2016,7,12,8,30,88.0,244.0,5.3,31.0,294.0,335.39,256.23
2016,7,12,8,45,97.5,270.0,5.35,31.5,330.0,372.6,282.94
2016,7,12,9,0,107.0,296.0,5.4,32.0,366.0,409.74,309.09
2016,7,12,9,15,442.0,213.5,5.4,32.5,535.0,673.8,508.21
2016,7,12,9,30,777.0,131.0,5.4,33.0,704.0,910.52,671.64
2016,7,12,9,45,791.5,132.0,5.4,33.5,745.0,935.88,684.44
2016,7,12,10,0,806.0,133.0,5.4,34.0,786.0,958.74,696.67
2016,7,12,10,15,815.0,135.5,5.4,34.5,820.5,975.11,704.62
2016,7,12,10,30,824.0,138.0,5.4,35.0,855.0,979.46,704.78
2016,7,12,10,45,833.5,138.0,5.4,35.5,884.0,987.86,707.78
2016,7,12,11,0,843.0,138.0,5.4,36.0,913.0,993.23,708.88
2016,7,12,11,15,516.5,310.0,5.4,36.0,789.0,848.02,609.01
2016,7,12,11,30,190.0,482.0,5.4,36.0,665.0,671.59,479.87
2016,7,12,11,45,534.0,304.0,5.4,36.5,826.0,837.76,602.05
2016,7,12,12,0,878.0,126.0,5.4,37.0,987.0,968.54,688.73
2016,7,12,12,15,585.5,304.5,5.4,37.0,880.0,855.25,611.0
2016,7,12,12,30,293.0,483.0,5.4,37.0,773.0,734.16,521.4
2016,7,12,12,45,587.0,304.0,5.4,37.5,883.0,815.09,583.77
2016,7,12,13,0,881.0,125.0,5.4,38.0,993.0,876.88,626.03
2016,7,12,13,15,879.0,124.0,5.4,38.0,982.5,844.81,604.76
2016,7,12,13,30,877.0,123.0,5.4,38.0,972.0,810.56,582.45
2016,7,12,13,45,872.5,122.5,5.45,38.0,954.0,772.77,557.87
2016,7,12,14,0,868.0,122.0,5.5,38.0,936.0,733.19,531.89
2016,7,12,14,15,862.0,120.5,5.5,38.0,910.5,690.13,501.78
2016,7,12,14,30,856.0,119.0,5.5,38.0,885.0,645.76,469.74
2016,7,12,14,45,845.5,119.0,5.55,38.0,852.0,598.88,435.32
2016,7,12,15,0,835.0,119.0,5.6,38.0,819.0,551.48,399.69
2016,7,12,15,15,824.0,117.0,5.6,37.5,780.5,501.89,362.32
2016,7,12,15,30,813.0,115.0,5.6,37.0,742.0,452.27,323.82
2016,7,12,15,45,793.5,115.0,5.65,37.0,697.0,395.59,278.74
2016,7,12,16,0,774.0,115.0,5.7,37.0,652.0,345.42,237.56
2016,7,12,16,15,755.5,111.5,5.7,36.5,604.0,294.28,195.65
2016,7,12,16,30,737.0,108.0,5.7,36.0,556.0,244.86,155.11
2016,7,12,16,45,705.5,106.5,5.7,36.0,504.0,191.44,113.05
2016,7,12,17,0,674.0,105.0,5.7,36.0,452.0,146.34,80.54
2016,7,12,17,15,641.5,99.5,5.65,35.0,400.0,101.83,54.7
2016,7,12,17,30,609.0,94.0,5.6,34.0,348.0,61.2,44.95
2016,7,12,17,45,561.5,87.5,5.55,33.5,295.0,58.52,42.99
2016,7,12,18,0,514.0,81.0,5.5,33.0,242.0,56.62,41.59
2016,7,12,18,15,449.0,72.0,5.35,32.5,192.5,52.39,38.11
2016,7,12,18,30,384.0,63.0,5.2,32.0,143.0,46.95,33.42
2016,7,12,18,45,290.0,50.0,5.1,31.5,100.0,38.08,25.66
2016,7,12,19,0,196.0,37.0,5.0,31.0,57.0,28.81,17.01
2016,7,12,19,15,98.0,18.5,4.85,30.5,28.5,14.56,0.0
2016,7,12,19,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,13,5,45,31.0,11.0,3.4,25.5,13.0,22.7,0.0
2016,7,13,6,0,62.0,22.0,3.6,26.0,26.0,64.01,13.43
2016,7,13,6,15,163.0,39.5,3.8,26.5,63.0,154.63,113.54
2016,7,13,6,30,264.0,57.0,4.0,27.0,100.0,236.64,183.77
2016,7,13,6,45,362.5,65.5,4.2,27.5,149.0,314.92,249.32
2016,7,13,7,0,461.0,74.0,4.4,28.0,198.0,406.96,323.77
2016,7,13,7,15,515.0,82.0,4.5,28.5,250.0,473.23,375.78
2016,7,13,7,30,569.0,90.0,4.6,29.0,302.0,542.72,428.46
2016,7,13,7,45,622.5,91.5,4.75,30.0,357.0,606.76,474.13
2016,7,13,8,0,676.0,93.0,4.9,31.0,412.0,672.99,519.22
2016,7,13,8,15,702.5,97.5,4.95,31.5,464.0,722.33,551.65
2016,7,13,8,30,729.0,102.0,5.0,32.0,516.0,767.74,580.7
2016,7,13,8,45,755.0,103.0,5.1,32.5,566.0,811.6,608.44
2016,7,13,9,0,781.0,104.0,5.2,33.0,616.0,854.35,635.04
2016,7,13,9,15,795.5,107.0,5.25,33.5,661.5,887.23,654.36
2016,7,13,9,30,810.0,110.0,5.3,34.0,707.0,917.94,672.11
2016,7,13,9,45,824.0,111.0,5.4,34.5,748.0,935.22,681.13
2016,7,13,10,0,838.0,112.0,5.5,35.0,789.0,958.28,694.11
2016,7,13,10,15,846.5,113.5,5.55,35.0,824.0,973.7,703.21
2016,7,13,10,30,855.0,115.0,5.6,35.0,859.0,986.16,710.51
2016,7,13,10,45,862.0,116.0,5.65,35.5,887.5,993.52,713.1
2016,7,13,11,0,869.0,117.0,5.7,36.0,916.0,997.72,713.76
2016,7,13,11,15,873.5,118.0,5.7,36.0,937.0,996.21,712.05
2016,7,13,11,30,878.0,119.0,5.7,36.0,958.0,991.46,708.39
2016,7,13,11,45,859.5,135.0,5.75,36.5,966.0,975.58,696.43
2016,7,13,12,0,841.0,151.0,5.8,37.0,974.0,956.45,682.54
2016,7,13,12,15,842.0,151.0,5.8,37.0,979.5,938.25,670.51
2016,7,13,12,30,843.0,151.0,5.8,37.0,985.0,917.4,656.81
2016,7,13,12,45,841.0,152.0,5.85,37.5,982.5,892.34,639.26
2016,7,13,13,0,839.0,153.0,5.9,38.0,980.0,865.13,620.36
2016,7,13,13,15,837.0,152.5,5.85,38.0,970.0,834.53,600.08
2016,7,13,13,30,835.0,152.0,5.8,38.0,960.0,801.88,578.43
2016,7,13,13,45,829.5,151.5,5.8,38.0,941.5,764.62,553.79
2016,7,13,14,0,824.0,151.0,5.8,38.0,923.0,725.77,527.38
2016,7,13,14,15,818.0,149.5,5.75,37.5,898.0,683.66,498.33
2016,7,13,14,30,812.0,148.0,5.7,37.0,873.0,640.1,467.62
2016,7,13,14,45,789.0,154.5,5.7,37.0,838.0,592.44,432.26
2016,7,13,15,0,766.0,161.0,5.7,37.0,803.0,545.56,396.78
2016,7,13,15,15,754.0,158.0,5.65,37.0,765.0,497.14,359.52
2016,7,13,15,30,742.0,155.0,5.6,37.0,727.0,449.04,321.66
2016,7,13,15,45,722.5,153.5,5.55,37.0,683.0,394.77,278.69
2016,7,13,16,0,703.0,152.0,5.5,37.0,639.0,346.42,239.33
2016,7,13,16,15,682.0,147.0,5.45,36.5,591.5,296.6,199.08
2016,7,13,16,30,661.0,142.0,5.4,36.0,544.0,248.87,160.52
2016,7,13,16,45,631.0,137.5,5.35,35.5,493.5,202.32,124.36
2016,7,13,17,0,601.0,133.0,5.3,35.0,443.0,159.22,93.66
2016,7,13,17,15,564.5,126.0,5.15,34.5,390.5,117.36,69.33
2016,7,13,17,30,528.0,119.0,5.0,34.0,338.0,80.46,60.73
2016,7,13,17,45,480.5,109.0,4.9,34.0,286.5,75.51,56.87
2016,7,13,18,0,433.0,99.0,4.8,34.0,235.0,70.44,52.79
2016,7,13,18,15,364.5,87.0,4.5,33.0,186.0,63.48,47.19
2016,7,13,18,30,296.0,75.0,4.2,32.0,137.0,56.15,41.02
2016,7,13,18,45,210.5,58.0,3.95,31.5,95.5,46.3,32.37
2016,7,13,19,0,125.0,41.0,3.7,31.0,54.0,33.19,20.39
2016,7,13,19,15,62.5,20.5,3.6,30.5,27.0,17.06,0.0
2016,7,13,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,14,5,45,54.0,10.5,2.8,24.5,14.0,31.23,0.0
2016,7,14,6,0,108.0,21.0,3.0,25.0,28.0,89.84,15.35
2016,7,14,6,15,225.0,35.5,3.2,25.5,66.5,179.04,132.21
2016,7,14,6,30,342.0,50.0,3.4,26.0,105.0,268.92,209.76
2016,7,14,6,45,421.0,59.5,3.6,26.5,153.5,344.93,273.61
2016,7,14,7,0,500.0,69.0,3.8,27.0,202.0,425.55,339.07
2016,7,14,7,15,553.0,76.0,3.9,27.5,255.0,491.45,390.73
2016,7,14,7,30,606.0,83.0,4.0,28.0,308.0,560.47,442.83
2016,7,14,7,45,410.0,137.5,4.15,29.0,300.5,493.91,387.12
2016,7,14,8,0,214.0,192.0,4.3,30.0,293.0,389.47,302.41
2016,7,14,8,15,261.0,210.0,4.3,30.5,348.0,467.11,359.96
2016,7,14,8,30,308.0,228.0,4.3,31.0,403.0,533.9,407.71
2016,7,14,8,45,226.5,263.0,4.35,31.5,398.5,493.45,373.84
2016,7,14,9,0,145.0,298.0,4.4,32.0,394.0,461.14,346.01
2016,7,14,9,15,470.5,210.0,4.35,32.5,551.0,696.36,521.21
2016,7,14,9,30,796.0,122.0,4.3,33.0,708.0,918.01,670.61
2016,7,14,9,45,806.0,125.5,4.3,33.5,748.5,942.19,682.18
2016,7,14,10,0,816.0,129.0,4.3,34.0,789.0,963.68,693.26
2016,7,14,10,15,825.0,131.5,4.25,34.0,823.5,971.29,696.53
2016,7,14,10,30,834.0,134.0,4.2,34.0,858.0,984.92,703.9
2016,7,14,10,45,839.0,136.5,4.2,34.5,886.0,991.49,705.61
2016,7,14,11,0,844.0,139.0,4.2,35.0,914.0,994.91,705.47
2016,7,14,11,15,848.0,140.0,4.2,35.0,935.0,992.67,703.31
2016,7,14,11,30,852.0,141.0,4.2,35.0,956.0,987.28,699.3
2016,7,14,11,45,855.5,141.0,4.2,35.5,969.0,977.29,691.08
2016,7,14,12,0,859.0,141.0,4.2,36.0,982.0,964.24,681.06
2016,7,14,12,15,860.0,141.5,4.2,36.0,987.5,946.33,669.47
2016,7,14,12,30,861.0,142.0,4.2,36.0,993.0,925.68,656.22
2016,7,14,12,45,858.0,143.0,4.2,36.5,990.0,899.39,638.04
2016,7,14,13,0,855.0,144.0,4.2,37.0,987.0,870.93,618.55
2016,7,14,13,15,852.5,143.5,4.2,37.0,976.0,839.47,598.4
2016,7,14,13,30,850.0,143.0,4.2,37.0,965.0,805.95,576.83
2016,7,14,13,45,843.5,143.5,4.2,37.0,946.5,768.26,552.39
2016,7,14,14,0,837.0,144.0,4.2,37.0,928.0,729.01,526.42
2016,7,14,14,15,831.0,142.5,4.2,37.0,902.5,687.04,497.02
2016,7,14,14,30,825.0,141.0,4.2,37.0,877.0,643.82,466.16
2016,7,14,14,45,814.0,140.0,4.25,37.0,844.5,594.39,430.46
2016,7,14,15,0,803.0,139.0,4.3,37.0,812.0,546.47,394.9
2016,7,14,15,15,792.0,136.5,4.35,36.5,774.0,497.19,358.22
2016,7,14,15,30,781.0,134.0,4.4,36.0,736.0,448.04,320.49
2016,7,14,15,45,764.0,132.5,4.45,36.0,692.0,397.75,280.32
2016,7,14,16,0,747.0,131.0,4.5,36.0,648.0,348.64,240.24
2016,7,14,16,15,727.5,127.0,4.5,35.5,600.5,292.9,195.37
2016,7,14,16,30,708.0,123.0,4.5,35.0,553.0,243.86,155.44
2016,7,14,16,45,679.0,119.5,4.55,35.0,501.5,195.68,117.49
2016,7,14,17,0,650.0,116.0,4.6,35.0,450.0,150.76,85.2
2016,7,14,17,15,615.5,110.0,4.55,34.5,397.5,107.03,59.98
2016,7,14,17,30,581.0,104.0,4.5,34.0,345.0,67.95,50.48
2016,7,14,17,45,528.5,97.0,4.5,33.5,292.0,66.2,49.32
2016,7,14,18,0,476.0,90.0,4.5,33.0,239.0,63.98,47.67
2016,7,14,18,15,408.5,79.5,4.35,32.5,189.5,57.94,42.7
2016,7,14,18,30,341.0,69.0,4.2,32.0,140.0,51.58,37.23
2016,7,14,18,45,243.5,54.0,4.1,31.5,97.0,41.26,28.23
2016,7,14,19,0,146.0,39.0,4.0,31.0,54.0,31.7,19.17
2016,7,14,19,15,73.0,19.5,3.95,30.5,27.0,16.28,0.0
2016,7,14,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,5,45,8.0,9.5,2.85,25.0,10.0,12.19,0.0
2016,7,15,6,0,16.0,19.0,3.0,25.0,20.0,27.87,0.0
2016,7,15,6,15,90.0,42.5,3.15,25.5,56.0,106.04,76.12
2016,7,15,6,30,164.0,66.0,3.3,26.0,92.0,186.31,143.96
2016,7,15,6,45,253.0,81.0,3.45,26.5,139.5,260.36,205.9
2016,7,15,7,0,342.0,96.0,3.6,27.0,187.0,354.58,282.07
2016,7,15,7,15,401.0,108.0,3.7,27.5,238.0,422.27,335.42
2016,7,15,7,30,460.0,120.0,3.8,28.0,289.0,494.2,390.28
2016,7,15,7,45,509.5,127.0,3.9,28.5,342.5,556.56,436.28
2016,7,15,8,0,559.0,134.0,4.0,29.0,396.0,621.43,482.8
2016,7,15,8,15,591.5,141.0,4.05,29.5,448.0,680.58,523.36
2016,7,15,8,30,624.0,148.0,4.1,30.0,500.0,734.32,558.59
2016,7,15,8,45,640.5,157.0,4.2,31.0,548.0,775.79,583.57
2016,7,15,9,0,657.0,166.0,4.3,32.0,596.0,815.86,607.16
2016,7,15,9,15,676.5,171.0,4.3,32.5,642.0,852.63,628.99
2016,7,15,9,30,696.0,176.0,4.3,33.0,688.0,887.67,649.4
2016,7,15,9,45,706.5,182.0,4.3,33.5,727.5,913.06,663.21
2016,7,15,10,0,717.0,188.0,4.3,34.0,767.0,935.99,675.4
2016,7,15,10,15,728.5,191.0,4.2,34.0,802.0,954.03,685.28
2016,7,15,10,30,740.0,194.0,4.1,34.0,837.0,969.37,693.47
2016,7,15,10,45,743.5,199.5,4.05,34.5,864.0,976.52,695.3
2016,7,15,11,0,747.0,205.0,4.0,35.0,891.0,980.66,695.35
2016,7,15,11,15,753.0,207.0,3.9,35.5,912.0,980.6,692.58
2016,7,15,11,30,759.0,209.0,3.8,36.0,933.0,971.43,684.17
2016,7,15,11,45,759.5,211.5,3.7,36.5,945.5,960.68,674.97
2016,7,15,12,0,760.0,214.0,3.6,37.0,958.0,947.05,664.11
2016,7,15,12,15,761.5,214.5,3.55,37.0,963.5,929.76,652.75
2016,7,15,12,30,763.0,215.0,3.5,37.0,969.0,909.92,639.86
2016,7,15,12,45,759.0,217.0,3.45,37.5,965.5,888.14,624.51
2016,7,15,13,0,755.0,219.0,3.4,38.0,962.0,859.84,605.09
2016,7,15,13,15,752.0,218.0,3.4,38.0,952.0,827.84,584.87
2016,7,15,13,30,749.0,217.0,3.4,38.0,942.0,794.18,562.96
2016,7,15,13,45,743.0,216.0,3.4,38.0,923.5,756.7,537.99
2016,7,15,14,0,737.0,215.0,3.4,38.0,905.0,718.01,511.85
2016,7,15,14,15,729.5,212.5,3.45,38.0,880.0,675.98,483.2
2016,7,15,14,30,722.0,210.0,3.5,38.0,855.0,633.23,453.45
2016,7,15,14,45,715.0,204.5,3.55,38.0,823.5,587.72,421.18
2016,7,15,15,0,708.0,199.0,3.6,38.0,792.0,541.83,387.85
2016,7,15,15,15,694.5,195.5,3.65,37.5,754.0,494.21,353.17
2016,7,15,15,30,681.0,192.0,3.7,37.0,716.0,447.19,317.91
2016,7,15,15,45,665.0,186.5,3.75,37.0,673.0,398.4,279.87
2016,7,15,16,0,649.0,181.0,3.8,37.0,630.0,350.88,242.05
2016,7,15,16,15,626.0,175.0,3.8,36.5,582.5,302.51,203.82
2016,7,15,16,30,603.0,169.0,3.8,36.0,535.0,256.57,167.48
2016,7,15,16,45,572.0,162.0,3.85,36.0,484.0,211.9,133.21
2016,7,15,17,0,541.0,155.0,3.9,36.0,433.0,169.24,103.14
2016,7,15,17,15,502.0,146.0,3.7,35.5,381.0,128.19,79.45
2016,7,15,17,30,463.0,137.0,3.5,35.0,329.0,92.69,70.36
2016,7,15,17,45,407.0,126.5,3.35,35.0,277.0,88.0,66.77
2016,7,15,18,0,351.0,116.0,3.2,35.0,225.0,82.99,62.78
2016,7,15,18,15,283.0,100.0,3.1,34.0,177.0,76.66,57.78
2016,7,15,18,30,215.0,84.0,3.0,33.0,129.0,65.23,48.26
2016,7,15,18,45,135.0,62.5,2.95,32.5,87.5,49.43,34.72
2016,7,15,19,0,55.0,41.0,2.9,32.0,46.0,34.2,20.93
2016,7,15,19,15,27.5,20.5,3.05,31.5,23.0,17.7,0.0
2016,7,15,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.05,24.5,5.5,5.24,0.0
2016,7,16,6,0,0.0,11.0,2.3,25.0,11.0,10.2,0.0
2016,7,16,6,15,0.0,28.5,2.4,25.5,28.5,27.35,15.37
2016,7,16,6,30,0.0,46.0,2.5,26.0,46.0,45.61,30.99
2016,7,16,6,45,5.0,68.0,2.65,26.5,69.5,71.71,52.62
2016,7,16,7,0,10.0,90.0,2.8,27.0,93.0,97.59,73.83
2016,7,16,7,15,19.0,112.0,2.85,27.5,118.5,126.18,96.9
2016,7,16,7,30,28.0,134.0,2.9,28.0,144.0,164.58,127.23
2016,7,16,7,45,157.0,157.5,2.95,28.5,229.5,299.82,235.32
2016,7,16,8,0,286.0,181.0,3.0,29.0,315.0,446.27,347.13
2016,7,16,8,15,355.0,190.5,3.05,29.5,377.0,521.55,401.75
2016,7,16,8,30,424.0,200.0,3.1,30.0,439.0,615.13,467.87
2016,7,16,8,45,457.5,209.0,3.15,31.0,489.0,665.34,500.22
2016,7,16,9,0,491.0,218.0,3.2,32.0,539.0,715.73,532.11
2016,7,16,9,15,639.0,172.5,3.15,32.5,622.0,818.79,601.52
2016,7,16,9,30,787.0,127.0,3.1,33.0,705.0,914.41,660.87
2016,7,16,9,45,801.0,129.0,3.05,33.5,746.5,940.68,673.88
2016,7,16,10,0,815.0,131.0,3.0,34.0,788.0,964.39,685.7
2016,7,16,10,15,824.5,133.0,2.95,34.5,823.5,980.89,692.91
2016,7,16,10,30,834.0,135.0,2.9,35.0,859.0,985.5,692.74
2016,7,16,10,45,842.0,136.0,2.9,35.5,888.0,993.55,695.33
2016,7,16,11,0,850.0,137.0,2.9,36.0,917.0,998.5,696.07
2016,7,16,11,15,855.0,138.0,2.95,36.0,938.0,997.27,694.98
2016,7,16,11,30,860.0,139.0,3.0,36.0,959.0,992.86,692.07
2016,7,16,11,45,848.5,150.0,3.05,36.5,969.0,978.69,681.79
2016,7,16,12,0,837.0,161.0,3.1,37.0,979.0,969.66,674.91
2016,7,16,12,15,838.0,161.5,3.15,37.0,984.5,951.23,663.6
2016,7,16,12,30,839.0,162.0,3.2,37.0,990.0,930.02,650.63
2016,7,16,12,45,837.0,162.5,3.3,37.5,987.5,903.54,633.33
2016,7,16,13,0,835.0,163.0,3.4,38.0,985.0,874.82,614.59
2016,7,16,13,15,832.5,162.5,3.5,38.0,974.5,842.63,594.83
2016,7,16,13,30,830.0,162.0,3.6,38.0,964.0,808.46,573.63
2016,7,16,13,45,823.5,161.5,3.75,38.0,945.0,769.38,549.2
2016,7,16,14,0,817.0,161.0,3.9,38.0,926.0,728.87,522.6
2016,7,16,14,15,810.5,159.5,4.0,38.0,900.5,686.22,493.33
2016,7,16,14,30,804.0,158.0,4.1,38.0,875.0,642.5,462.65
2016,7,16,14,45,801.0,151.5,4.2,38.0,844.0,595.69,429.17
2016,7,16,15,0,798.0,145.0,4.3,38.0,813.0,547.9,394.08
2016,7,16,15,15,786.5,142.5,4.35,37.5,774.0,498.52,357.51
2016,7,16,15,30,775.0,140.0,4.4,37.0,735.0,449.32,319.94
2016,7,16,15,45,575.5,210.0,4.45,37.0,637.5,382.97,270.45
2016,7,16,16,0,376.0,280.0,4.5,37.0,540.0,346.13,244.11
2016,7,16,16,15,537.5,203.5,4.45,36.5,545.0,301.33,205.59
2016,7,16,16,30,699.0,127.0,4.4,36.0,550.0,243.6,154.73
2016,7,16,16,45,671.0,122.5,4.4,36.0,498.5,195.25,116.91
2016,7,16,17,0,643.0,118.0,4.4,36.0,447.0,150.07,84.7
2016,7,16,17,15,608.0,111.5,4.3,35.5,394.5,106.3,59.84
2016,7,16,17,30,573.0,105.0,4.2,35.0,342.0,68.84,50.98
2016,7,16,17,45,525.0,97.0,4.1,34.5,289.5,66.33,49.21
2016,7,16,18,0,477.0,89.0,4.0,34.0,237.0,63.32,46.91
2016,7,16,18,15,410.0,78.0,3.75,33.5,187.5,56.88,41.62
2016,7,16,18,30,343.0,67.0,3.5,33.0,138.0,50.09,35.82
2016,7,16,18,45,251.5,52.0,3.25,32.5,95.5,39.73,26.83
2016,7,16,19,0,160.0,37.0,3.0,32.0,53.0,28.88,16.74
2016,7,16,19,15,80.0,18.5,3.0,31.5,26.5,15.48,0.0
2016,7,16,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,5,45,20.0,9.5,2.0,24.5,10.5,16.85,0.0
2016,7,17,6,0,40.0,19.0,2.2,25.0,21.0,43.27,0.0
2016,7,17,6,15,133.0,39.0,2.25,25.5,57.5,129.92,93.53
2016,7,17,6,30,226.0,59.0,2.3,26.0,94.0,218.5,168.91
2016,7,17,6,45,317.0,71.0,2.4,26.5,142.0,294.7,232.41
2016,7,17,7,0,408.0,83.0,2.5,27.0,190.0,379.4,300.76
2016,7,17,7,15,464.5,93.0,2.5,27.5,242.0,445.87,352.48
2016,7,17,7,30,521.0,103.0,2.5,28.0,294.0,521.37,408.81
2016,7,17,7,45,574.5,106.5,2.5,28.5,348.5,586.51,455.68
2016,7,17,8,0,628.0,110.0,2.5,29.0,403.0,653.76,501.7
2016,7,17,8,15,473.0,167.0,2.5,29.5,403.5,606.01,462.28
2016,7,17,8,30,318.0,224.0,2.5,30.0,404.0,537.52,407.59
2016,7,17,8,45,528.5,175.5,2.5,31.0,506.5,689.87,517.39
2016,7,17,9,0,739.0,127.0,2.5,32.0,609.0,845.33,618.53
2016,7,17,9,15,755.5,130.5,2.55,32.5,654.5,875.19,634.2
2016,7,17,9,30,772.0,134.0,2.6,33.0,700.0,907.56,652.42
2016,7,17,9,45,785.0,136.5,2.65,33.5,741.0,933.16,666.14
2016,7,17,10,0,798.0,139.0,2.7,34.0,782.0,956.2,678.24
2016,7,17,10,15,807.5,141.5,2.75,34.5,817.0,973.04,686.44
2016,7,17,10,30,817.0,144.0,2.8,35.0,852.0,986.94,692.92
2016,7,17,10,45,824.0,145.5,2.85,35.5,880.0,994.22,695.35
2016,7,17,11,0,831.0,147.0,2.9,36.0,908.0,989.32,690.38
2016,7,17,11,15,835.5,148.0,2.95,36.0,929.0,987.53,689.02
2016,7,17,11,30,840.0,149.0,3.0,36.0,950.0,982.63,685.79
2016,7,17,11,45,855.5,140.5,3.1,36.5,966.5,976.24,680.74
2016,7,17,12,0,871.0,132.0,3.2,37.0,983.0,966.68,673.8
2016,7,17,12,15,634.5,282.0,3.25,37.0,904.0,879.82,617.71
2016,7,17,12,30,398.0,432.0,3.3,37.0,825.0,782.12,548.14
2016,7,17,12,45,633.5,282.5,3.4,37.5,906.5,836.53,590.17
2016,7,17,13,0,869.0,133.0,3.5,38.0,988.0,872.61,614.18
2016,7,17,13,15,866.5,132.5,3.55,38.0,977.5,840.74,593.88
2016,7,17,13,30,864.0,132.0,3.6,38.0,967.0,806.74,572.53
2016,7,17,13,45,555.0,296.0,3.7,38.0,828.5,683.37,486.84
2016,7,17,14,0,246.0,460.0,3.8,38.0,690.0,580.73,411.18
2016,7,17,14,15,244.5,446.5,3.85,38.0,670.0,552.04,392.2
2016,7,17,14,30,243.0,433.0,3.9,38.0,650.0,523.4,372.67
2016,7,17,14,45,531.5,280.5,3.95,38.0,731.5,545.55,391.59
2016,7,17,15,0,820.0,128.0,4.0,38.0,813.0,548.5,394.34
2016,7,17,15,15,809.0,125.5,4.05,37.5,774.5,494.62,354.45
2016,7,17,15,30,798.0,123.0,4.1,37.0,736.0,444.54,316.16
2016,7,17,15,45,782.0,121.0,4.15,37.0,692.0,393.26,275.33
2016,7,17,16,0,766.0,119.0,4.2,37.0,648.0,343.02,234.44
2016,7,17,16,15,747.5,115.0,4.2,36.5,600.5,291.72,192.79
2016,7,17,16,30,729.0,111.0,4.2,36.0,553.0,242.17,152.53
2016,7,17,16,45,701.5,108.0,4.25,36.0,501.5,188.37,110.47
2016,7,17,17,0,674.0,105.0,4.3,36.0,450.0,142.71,77.94
2016,7,17,17,15,641.0,99.0,4.2,35.5,397.0,97.73,52.56
2016,7,17,17,30,608.0,93.0,4.1,35.0,344.0,59.8,43.59
2016,7,17,17,45,560.0,86.5,4.05,34.5,291.5,58.02,42.38
2016,7,17,18,0,512.0,80.0,4.0,34.0,239.0,56.1,40.96
2016,7,17,18,15,446.5,70.5,3.75,33.5,189.0,51.42,37.11
2016,7,17,18,30,381.0,61.0,3.5,33.0,139.0,45.55,32.07
2016,7,17,18,45,284.0,48.0,3.3,32.5,96.0,36.63,24.28
2016,7,17,19,0,187.0,35.0,3.1,32.0,53.0,27.3,15.44
2016,7,17,19,15,93.5,17.5,3.1,31.5,26.5,13.81,0.0
2016,7,17,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,5,45,24.0,9.0,1.1,25.5,10.5,17.91,0.0
2016,7,18,6,0,48.0,18.0,1.3,26.0,21.0,50.25,0.0
2016,7,18,6,15,147.0,36.0,1.45,26.5,56.5,142.09,101.61
2016,7,18,6,30,246.0,54.0,1.6,27.0,92.0,222.37,170.84
2016,7,18,6,45,336.5,65.0,1.8,27.5,139.5,297.92,233.52
2016,7,18,7,0,427.0,76.0,2.0,28.0,187.0,381.96,300.99
2016,7,18,7,15,483.0,84.5,2.05,28.0,238.5,452.32,355.87
2016,7,18,7,30,539.0,93.0,2.1,28.0,290.0,522.53,408.87
2016,7,18,7,45,592.0,96.0,2.2,28.5,344.5,586.95,455.28
2016,7,18,8,0,645.0,99.0,2.3,29.0,399.0,653.59,500.69
2016,7,18,8,15,673.5,103.5,2.3,29.5,450.5,703.61,532.62
2016,7,18,8,30,702.0,108.0,2.3,30.0,502.0,753.46,563.72
2016,7,18,8,45,351.0,129.0,2.3,31.0,326.0,476.4,362.73
2016,7,18,9,0,0.0,150.0,2.3,32.0,150.0,142.66,104.35
2016,7,18,9,15,153.0,235.5,2.25,32.0,347.5,397.41,298.82
2016,7,18,9,30,306.0,321.0,2.2,32.0,545.0,654.13,479.13
2016,7,18,9,45,554.0,224.5,2.2,32.5,659.5,809.64,586.11
2016,7,18,10,0,802.0,128.0,2.2,33.0,774.0,947.63,672.33
2016,7,18,10,15,811.0,130.5,2.2,33.5,808.5,964.14,678.75
2016,7,18,10,30,820.0,133.0,2.2,34.0,843.0,968.89,679.08
2016,7,18,10,45,825.0,136.0,2.2,34.5,871.0,976.02,681.11
2016,7,18,11,0,830.0,139.0,2.2,35.0,899.0,980.03,681.3
2016,7,18,11,15,835.0,140.0,2.25,35.0,920.0,978.89,680.38
2016,7,18,11,30,840.0,141.0,2.3,35.0,941.0,974.63,677.69
2016,7,18,11,45,839.5,144.0,2.35,35.5,954.0,963.78,669.67
2016,7,18,12,0,839.0,147.0,2.4,36.0,967.0,949.91,659.94
2016,7,18,12,15,544.5,319.5,2.45,36.0,853.0,832.0,582.47
2016,7,18,12,30,250.0,492.0,2.5,36.0,739.0,703.05,491.2
2016,7,18,12,45,544.5,320.0,2.6,36.0,856.0,793.92,560.37
2016,7,18,13,0,839.0,148.0,2.7,36.0,973.0,859.67,606.64
2016,7,18,13,15,836.5,147.5,2.8,36.0,963.0,828.56,586.97
2016,7,18,13,30,834.0,147.0,2.9,36.0,953.0,795.43,566.56
2016,7,18,13,45,829.0,146.5,3.0,36.0,935.0,758.48,543.41
2016,7,18,14,0,824.0,146.0,3.1,36.0,917.0,719.88,518.4
2016,7,18,14,15,818.0,144.5,3.15,36.0,891.5,678.3,489.69
2016,7,18,14,30,812.0,143.0,3.2,36.0,866.0,633.71,458.32
2016,7,18,14,45,432.0,254.0,3.3,36.0,637.5,465.45,337.24
2016,7,18,15,0,52.0,365.0,3.4,36.0,409.0,346.11,249.3
2016,7,18,15,15,404.5,253.0,3.5,35.5,566.0,401.51,290.97
2016,7,18,15,30,757.0,141.0,3.6,35.0,723.0,441.08,316.1
2016,7,18,15,45,638.5,182.5,3.7,35.0,653.0,383.32,271.53
2016,7,18,16,0,520.0,224.0,3.8,35.0,583.0,342.43,240.21
2016,7,18,16,15,494.0,214.5,3.85,34.5,535.5,296.71,204.68
2016,7,18,16,30,468.0,205.0,3.9,34.0,488.0,253.74,171.34
2016,7,18,16,45,390.5,202.0,3.95,34.0,423.5,210.12,140.21
2016,7,18,17,0,313.0,199.0,4.0,34.0,359.0,181.97,122.9
2016,7,18,17,15,156.5,157.0,3.95,33.5,237.0,132.16,93.48
2016,7,18,17,30,0.0,115.0,3.9,33.0,115.0,102.89,79.34
2016,7,18,17,45,0.0,97.5,3.85,33.0,97.5,87.86,67.26
2016,7,18,18,0,0.0,80.0,3.8,33.0,80.0,72.68,54.84
2016,7,18,18,15,0.0,63.0,3.6,32.5,63.0,57.76,42.52
2016,7,18,18,30,0.0,46.0,3.4,32.0,46.0,42.68,29.83
2016,7,18,18,45,0.0,31.5,3.25,31.5,31.5,29.25,18.35
2016,7,18,19,0,0.0,17.0,3.1,31.0,17.0,15.76,6.53
2016,7,18,19,15,0.0,8.5,3.05,30.5,8.5,7.87,0.0
2016,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.05,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,46.5,9.0,0.0,25.5,11.0,26.61,0.0
2016,7,19,6,0,93.0,18.0,0.0,26.0,22.0,76.39,0.0
2016,7,19,6,15,208.0,32.0,0.1,26.5,58.5,165.49,117.47
2016,7,19,6,30,323.0,46.0,0.2,27.0,95.0,252.1,191.51
2016,7,19,6,45,414.0,53.5,0.3,27.5,143.5,331.89,255.92
2016,7,19,7,0,505.0,61.0,0.4,28.0,192.0,416.82,321.88
2016,7,19,7,15,557.0,68.0,0.5,28.5,244.0,481.95,370.61
2016,7,19,7,30,609.0,75.0,0.6,29.0,296.0,550.29,419.75
2016,7,19,7,45,649.5,79.0,0.75,29.5,349.5,608.82,459.49
2016,7,19,8,0,690.0,83.0,0.9,30.0,403.0,665.52,496.91
2016,7,19,8,15,716.0,87.0,1.05,30.5,455.0,714.67,528.36
2016,7,19,8,30,742.0,91.0,1.2,31.0,507.0,763.36,558.95
2016,7,19,8,45,762.0,94.0,1.4,31.5,556.5,804.72,584.78
2016,7,19,9,0,782.0,97.0,1.6,32.0,606.0,844.66,609.44
2016,7,19,9,15,797.0,100.0,1.75,32.5,651.5,878.24,629.22
2016,7,19,9,30,812.0,103.0,1.9,33.0,697.0,901.67,642.47
2016,7,19,9,45,822.0,105.5,2.1,33.5,737.5,925.27,656.39
2016,7,19,10,0,832.0,108.0,2.3,34.0,778.0,946.21,668.57
2016,7,19,10,15,522.0,264.5,2.4,34.0,691.5,821.68,585.85
2016,7,19,10,30,212.0,421.0,2.5,34.0,605.0,652.22,465.07
2016,7,19,10,45,266.0,424.0,2.7,34.5,662.5,717.38,509.93
2016,7,19,11,0,320.0,427.0,2.9,35.0,720.0,768.72,543.76
2016,7,19,11,15,595.0,272.5,3.0,35.0,833.5,889.18,630.22
2016,7,19,11,30,870.0,118.0,3.1,35.0,947.0,981.26,689.39
2016,7,19,11,45,871.5,119.5,3.25,35.5,960.0,970.99,681.39
2016,7,19,12,0,873.0,121.0,3.4,36.0,973.0,957.59,672.3
2016,7,19,12,15,874.0,121.5,3.45,36.0,979.0,939.75,661.2
2016,7,19,12,30,875.0,122.0,3.5,36.0,985.0,919.09,648.38
2016,7,19,12,45,873.0,123.0,3.6,36.5,982.5,893.56,631.41
2016,7,19,13,0,871.0,124.0,3.7,37.0,980.0,865.67,612.94
2016,7,19,13,15,668.5,267.5,3.8,37.0,920.5,801.96,570.32
2016,7,19,13,30,466.0,411.0,3.9,37.0,861.0,741.43,525.02
2016,7,19,13,45,462.5,399.0,4.0,37.0,838.5,704.58,501.04
2016,7,19,14,0,459.0,387.0,4.1,37.0,816.0,667.36,476.28
2016,7,19,14,15,391.0,399.0,4.15,36.5,757.5,610.59,437.44
2016,7,19,14,30,323.0,411.0,4.2,36.0,699.0,555.22,399.18
2016,7,19,14,45,360.5,378.5,4.3,36.0,689.0,530.42,382.39
2016,7,19,15,0,398.0,346.0,4.4,36.0,679.0,496.69,358.61
2016,7,19,15,15,321.0,351.0,4.4,36.0,611.0,444.66,320.62
2016,7,19,15,30,244.0,356.0,4.4,36.0,543.0,394.19,284.0
2016,7,19,15,45,263.0,329.0,4.45,36.0,520.0,363.33,260.85
2016,7,19,16,0,282.0,302.0,4.5,36.0,497.0,330.7,235.7
2016,7,19,16,15,377.0,253.0,4.5,35.5,492.5,300.69,210.22
2016,7,19,16,30,472.0,204.0,4.5,35.0,488.0,253.21,170.25
2016,7,19,16,45,459.0,186.5,4.5,34.5,442.5,209.01,136.45
2016,7,19,17,0,446.0,169.0,4.5,34.0,397.0,166.49,106.0
2016,7,19,17,15,391.0,157.5,4.4,33.5,340.5,127.9,83.92
2016,7,19,17,30,336.0,146.0,4.3,33.0,284.0,106.45,82.27
2016,7,19,17,45,308.0,127.5,4.25,33.0,239.5,94.85,73.01
2016,7,19,18,0,280.0,109.0,4.2,33.0,195.0,82.68,63.1
2016,7,19,18,15,242.0,90.0,3.95,32.5,154.0,69.59,52.31
2016,7,19,18,30,204.0,71.0,3.7,32.0,113.0,55.95,40.78
2016,7,19,18,45,146.0,52.0,3.5,31.5,77.5,41.75,28.53
2016,7,19,19,0,88.0,33.0,3.3,31.0,42.0,27.06,15.14
2016,7,19,19,15,44.0,16.5,3.15,30.5,21.0,13.85,0.0
2016,7,19,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,5,45,14.5,8.5,0.45,25.5,9.0,13.71,0.0
2016,7,20,6,0,29.0,17.0,0.5,26.0,18.0,35.23,0.0
2016,7,20,6,15,120.5,36.5,0.55,26.0,53.0,120.36,84.47
2016,7,20,6,30,212.0,56.0,0.6,26.0,88.0,206.83,158.15
2016,7,20,6,45,302.0,68.5,0.7,26.5,134.5,282.14,219.94
2016,7,20,7,0,392.0,81.0,0.8,27.0,181.0,365.92,286.34
2016,7,20,7,15,449.5,90.5,0.85,27.5,232.5,431.6,336.41
2016,7,20,7,30,507.0,100.0,0.9,28.0,284.0,506.74,391.27
2016,7,20,7,45,562.5,103.5,1.0,28.5,338.5,572.69,438.06
2016,7,20,8,0,618.0,107.0,1.1,29.0,393.0,640.99,484.28
2016,7,20,8,15,447.0,168.5,1.2,29.5,389.0,585.47,440.59
2016,7,20,8,30,276.0,230.0,1.3,30.0,385.0,508.26,381.06
2016,7,20,8,45,163.0,249.0,1.4,30.5,342.5,420.44,314.91
2016,7,20,9,0,50.0,268.0,1.5,31.0,300.0,325.72,242.11
2016,7,20,9,15,410.0,197.5,1.65,31.5,495.0,624.37,463.73
2016,7,20,9,30,770.0,127.0,1.8,32.0,690.0,896.79,643.56
2016,7,20,9,45,434.0,252.0,1.95,33.0,573.0,717.67,517.86
2016,7,20,10,0,98.0,377.0,2.1,34.0,456.0,483.93,348.55
2016,7,20,10,15,459.5,255.0,2.2,34.0,649.5,749.11,540.03
2016,7,20,10,30,821.0,133.0,2.3,34.0,843.0,969.31,682.44
2016,7,20,10,45,830.0,133.0,2.45,34.5,872.0,977.38,684.44
2016,7,20,11,0,839.0,133.0,2.6,35.0,901.0,982.4,686.61
2016,7,20,11,15,844.0,134.5,2.7,35.0,922.5,981.82,686.38
2016,7,20,11,30,849.0,136.0,2.8,35.0,944.0,978.05,684.3
2016,7,20,11,45,594.5,295.0,2.9,35.5,865.0,886.99,623.69
2016,7,20,12,0,340.0,454.0,3.0,36.0,786.0,777.39,544.76
2016,7,20,12,15,587.5,304.0,3.05,36.0,881.5,855.7,603.83
2016,7,20,12,30,835.0,154.0,3.1,36.0,977.0,911.25,641.58
2016,7,20,12,45,834.0,154.0,3.2,36.5,974.5,886.25,624.53
2016,7,20,13,0,833.0,154.0,3.3,37.0,972.0,859.03,606.65
2016,7,20,13,15,830.5,153.5,3.35,37.0,962.0,827.98,587.23
2016,7,20,13,30,828.0,153.0,3.4,37.0,952.0,794.93,566.41
2016,7,20,13,45,821.5,153.5,3.5,37.0,933.5,759.12,543.83
2016,7,20,14,0,815.0,154.0,3.6,37.0,915.0,719.49,517.65
2016,7,20,14,15,808.5,152.0,3.65,37.0,890.0,676.4,487.86
2016,7,20,14,30,802.0,150.0,3.7,37.0,865.0,632.24,456.67
2016,7,20,14,45,763.0,166.5,3.75,37.0,826.0,584.03,421.51
2016,7,20,15,0,724.0,183.0,3.8,37.0,787.0,534.36,384.77
2016,7,20,15,15,575.0,240.5,3.8,36.5,706.0,470.92,338.18
2016,7,20,15,30,426.0,298.0,3.8,36.0,625.0,421.03,301.62
2016,7,20,15,45,436.5,275.0,3.85,36.0,592.5,380.65,270.71
2016,7,20,16,0,447.0,252.0,3.9,36.0,560.0,339.17,238.19
2016,7,20,16,15,424.0,239.0,3.9,35.5,513.5,295.28,204.6
2016,7,20,16,30,401.0,226.0,3.9,35.0,467.0,253.91,173.01
2016,7,20,16,45,289.5,221.0,3.9,35.0,387.0,213.84,146.42
2016,7,20,17,0,178.0,216.0,3.9,35.0,307.0,186.14,130.89
2016,7,20,17,15,357.5,161.5,3.8,34.5,317.0,136.33,91.12
2016,7,20,17,30,537.0,107.0,3.7,34.0,327.0,70.64,52.67
2016,7,20,17,45,478.0,102.5,3.6,34.0,276.5,71.17,53.3
2016,7,20,18,0,419.0,98.0,3.5,34.0,226.0,70.0,52.4
2016,7,20,18,15,351.0,85.0,3.3,33.5,177.5,62.25,46.03
2016,7,20,18,30,283.0,72.0,3.1,33.0,129.0,54.09,39.06
2016,7,20,18,45,201.0,54.0,2.95,32.5,88.0,43.29,29.62
2016,7,20,19,0,119.0,36.0,2.8,32.0,47.0,29.34,16.67
2016,7,20,19,15,59.5,18.0,2.85,31.5,23.5,15.03,0.0
2016,7,20,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,8.5,1.7,24.5,10.5,8.1,0.0
2016,7,21,6,0,94.0,17.0,2.0,25.0,21.0,74.45,0.0
2016,7,21,6,15,213.5,31.0,2.05,25.5,58.0,166.74,118.39
2016,7,21,6,30,333.0,45.0,2.1,26.0,95.0,257.94,199.17
2016,7,21,6,45,425.0,53.0,2.15,27.0,144.0,336.91,264.71
2016,7,21,7,0,517.0,61.0,2.2,28.0,193.0,423.47,333.49
2016,7,21,7,15,569.0,67.5,2.1,28.5,245.5,488.48,383.27
2016,7,21,7,30,621.0,74.0,2.0,29.0,298.0,556.65,432.99
2016,7,21,7,45,660.5,78.5,1.9,30.0,352.0,615.55,471.6
2016,7,21,8,0,700.0,83.0,1.8,31.0,406.0,672.47,507.08
2016,7,21,8,15,726.0,87.5,1.6,31.5,458.5,722.61,536.72
2016,7,21,8,30,752.0,92.0,1.4,32.0,511.0,772.25,564.69
2016,7,21,8,45,770.5,95.5,1.2,32.5,561.0,813.21,585.67
2016,7,21,9,0,789.0,99.0,1.0,33.0,611.0,852.63,604.67
2016,7,21,9,15,804.0,102.0,1.05,33.5,657.0,886.39,623.08
2016,7,21,9,30,819.0,105.0,1.1,34.0,703.0,909.88,635.06
2016,7,21,9,45,828.5,108.5,1.2,35.0,743.5,934.22,647.08
