Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,0,838.0,112.0,1.3,36.0,784.0,955.83,657.35
2016,7,21,10,15,847.0,113.5,1.4,36.0,819.5,971.88,667.01
2016,7,21,10,30,856.0,115.0,1.5,36.0,855.0,984.96,675.03
2016,7,21,10,45,860.0,118.0,1.6,36.5,883.0,991.5,677.83
2016,7,21,11,0,864.0,121.0,1.7,37.0,911.0,994.8,678.82
2016,7,21,11,15,868.5,122.5,1.8,37.0,932.5,993.8,678.75
2016,7,21,11,30,873.0,124.0,1.9,37.0,954.0,989.54,676.83
2016,7,21,11,45,877.0,123.5,2.05,37.5,968.0,979.59,670.68
2016,7,21,12,0,881.0,123.0,2.2,38.0,982.0,966.48,662.64
2016,7,21,12,15,882.5,123.5,2.3,38.0,988.0,948.9,652.76
2016,7,21,12,30,884.0,124.0,2.4,38.0,994.0,928.43,641.1
2016,7,21,12,45,886.0,121.5,2.5,38.5,992.5,902.98,624.97
2016,7,21,13,0,888.0,119.0,2.6,39.0,991.0,874.97,607.23
2016,7,21,13,15,886.0,118.5,2.65,39.0,981.0,842.91,587.78
2016,7,21,13,30,884.0,118.0,2.7,39.0,971.0,808.61,566.79
2016,7,21,13,45,883.5,115.0,2.8,39.0,953.5,771.14,543.84
2016,7,21,14,0,883.0,112.0,2.9,39.0,936.0,731.57,519.24
2016,7,21,14,15,877.5,111.0,2.95,39.0,911.0,688.38,490.45
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,643.77,459.43
2016,7,21,14,45,865.0,108.0,3.05,39.0,853.5,596.24,425.61
2016,7,21,15,0,858.0,106.0,3.1,39.0,821.0,547.83,390.23
2016,7,21,15,15,848.0,104.0,3.1,38.5,782.5,497.3,352.99
2016,7,21,15,30,838.0,102.0,3.1,38.0,744.0,446.61,314.41
2016,7,21,15,45,825.5,99.5,3.15,38.0,700.5,394.62,273.21
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,343.14,231.46
2016,7,21,16,15,796.0,94.0,3.2,37.5,608.5,284.16,184.21
2016,7,21,16,30,779.0,91.0,3.2,37.0,560.0,232.99,142.68
2016,7,21,16,45,757.0,87.5,3.25,37.0,508.5,182.36,103.01
2016,7,21,17,0,735.0,84.0,3.3,37.0,457.0,134.18,69.1
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.0,87.43,44.13
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,47.17,33.1
2016,7,21,17,45,630.5,70.0,3.05,36.0,297.5,45.86,32.14
2016,7,21,18,0,587.0,65.0,3.0,36.0,244.0,44.44,31.02
2016,7,21,18,15,524.0,57.5,2.7,35.0,193.0,40.85,28.14
2016,7,21,18,30,461.0,50.0,2.4,34.0,142.0,37.04,24.9
2016,7,21,18,45,361.0,39.5,2.15,33.0,97.5,30.28,19.0
2016,7,21,19,0,261.0,29.0,1.9,32.0,53.0,23.12,11.84
2016,7,21,19,15,130.5,14.5,2.1,31.5,26.5,13.82,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,60.0,8.0,1.7,25.5,10.5,7.63,0.0
2016,7,22,6,0,120.0,16.0,2.0,26.0,21.0,83.7,0.0
2016,7,22,6,15,243.5,28.5,2.0,26.5,58.0,179.81,126.41
2016,7,22,6,30,367.0,41.0,2.0,27.0,95.0,271.3,208.42
2016,7,22,6,45,450.0,49.0,2.0,27.5,144.0,346.13,271.05
2016,7,22,7,0,533.0,57.0,2.0,28.0,193.0,427.99,336.55
2016,7,22,7,15,584.5,63.5,1.9,29.0,245.5,493.26,385.61
2016,7,22,7,30,636.0,70.0,1.8,30.0,298.0,561.7,434.06
2016,7,22,7,45,672.5,74.5,1.7,31.0,351.5,618.92,471.0
2016,7,22,8,0,709.0,79.0,1.6,32.0,405.0,674.26,504.96
2016,7,22,8,15,735.0,83.0,1.65,32.5,457.5,724.12,536.01
2016,7,22,8,30,761.0,87.0,1.7,33.0,510.0,773.46,566.01
2016,7,22,8,45,780.5,90.0,1.75,33.5,560.0,815.0,590.26
2016,7,22,9,0,800.0,93.0,1.8,34.0,610.0,855.05,613.23
2016,7,22,9,15,814.5,95.5,1.85,34.5,656.0,880.3,626.46
2016,7,22,9,30,829.0,98.0,1.9,35.0,702.0,911.07,643.26
2016,7,22,9,45,840.5,100.0,1.95,35.5,743.5,935.97,656.22
2016,7,22,10,0,852.0,102.0,2.0,36.0,785.0,958.19,667.55
2016,7,22,10,15,860.5,104.0,2.05,36.5,820.0,974.59,675.33
2016,7,22,10,30,869.0,106.0,2.1,37.0,855.0,987.94,681.36
2016,7,22,10,45,875.0,107.5,2.15,37.5,884.0,995.1,683.73
2016,7,22,11,0,881.0,109.0,2.2,38.0,913.0,999.02,684.3
2016,7,22,11,15,885.0,110.0,2.25,38.0,934.5,997.13,682.94
2016,7,22,11,30,889.0,111.0,2.3,38.0,956.0,991.96,679.75
2016,7,22,11,45,886.5,115.5,2.35,38.5,968.5,980.62,671.53
2016,7,22,12,0,884.0,120.0,2.4,39.0,981.0,966.09,661.53
2016,7,22,12,15,885.0,120.5,2.45,39.0,987.0,948.02,650.84
2016,7,22,12,30,886.0,121.0,2.5,39.0,993.0,927.07,638.43
2016,7,22,12,45,885.0,121.0,2.55,39.5,991.0,901.19,621.65
2016,7,22,13,0,884.0,121.0,2.6,40.0,989.0,872.84,603.37
2016,7,22,13,15,882.0,120.5,2.65,40.0,978.5,840.85,584.04
2016,7,22,13,30,880.0,120.0,2.7,40.0,968.0,806.63,563.17
2016,7,22,13,45,876.0,119.5,2.75,40.0,950.0,768.77,539.79
2016,7,22,14,0,872.0,119.0,2.8,40.0,932.0,729.07,514.99
2016,7,22,14,15,866.5,118.0,2.8,40.0,907.0,686.24,486.14
2016,7,22,14,30,861.0,117.0,2.8,40.0,882.0,642.02,455.41
2016,7,22,14,45,846.5,119.5,2.85,40.0,848.0,594.3,421.63
2016,7,22,15,0,832.0,122.0,2.9,40.0,814.0,546.36,386.8
2016,7,22,15,15,821.0,119.5,2.9,39.5,775.5,496.08,350.09
2016,7,22,15,30,810.0,117.0,2.9,39.0,737.0,440.62,308.64
2016,7,22,15,45,795.0,115.0,2.95,39.0,693.0,388.92,268.07
2016,7,22,16,0,780.0,113.0,3.0,39.0,649.0,338.13,227.26
2016,7,22,16,15,761.5,109.5,3.0,38.5,600.5,286.33,185.69
2016,7,22,16,30,743.0,106.0,3.0,38.0,552.0,236.26,145.54
2016,7,22,16,45,716.5,102.5,3.05,38.0,500.0,186.86,107.45
2016,7,22,17,0,690.0,99.0,3.1,38.0,448.0,134.79,71.09
2016,7,22,17,15,657.0,93.5,3.05,37.5,395.0,89.3,47.0
2016,7,22,17,30,624.0,88.0,3.0,37.0,342.0,56.49,40.52
2016,7,22,17,45,575.0,82.0,2.95,36.5,289.0,54.92,39.48
2016,7,22,18,0,526.0,76.0,2.9,36.0,236.0,53.25,38.24
2016,7,22,18,15,461.0,66.5,2.65,35.0,185.5,48.42,34.36
2016,7,22,18,30,396.0,57.0,2.4,34.0,135.0,43.28,30.01
2016,7,22,18,45,297.0,44.0,2.2,33.5,92.0,33.65,21.65
2016,7,22,19,0,198.0,31.0,2.0,33.0,49.0,24.22,12.45
2016,7,22,19,15,99.0,15.5,2.3,32.5,24.5,14.77,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.5,1.85,25.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,15.0,2.2,26.0,18.0,49.18,0.0
2016,7,23,6,15,194.5,30.0,2.25,26.5,54.0,156.21,108.46
2016,7,23,6,30,308.0,45.0,2.3,27.0,90.0,242.14,185.92
2016,7,23,6,45,395.0,55.0,2.4,27.5,138.0,321.03,251.86
2016,7,23,7,0,482.0,65.0,2.5,28.0,186.0,405.5,319.98
2016,7,23,7,15,535.5,72.5,2.45,28.5,238.0,471.33,370.99
2016,7,23,7,30,589.0,80.0,2.4,29.0,290.0,540.45,422.24
2016,7,23,7,45,631.5,84.5,2.35,30.0,344.0,600.4,462.98
2016,7,23,8,0,674.0,89.0,2.3,31.0,398.0,661.9,502.71
2016,7,23,8,15,701.0,93.5,2.25,31.5,450.5,711.74,533.9
2016,7,23,8,30,728.0,98.0,2.2,32.0,503.0,757.86,561.74
2016,7,23,8,45,533.0,181.5,2.2,32.5,493.0,699.28,517.55
2016,7,23,9,0,338.0,265.0,2.2,33.0,483.0,613.68,451.68
2016,7,23,9,15,571.0,187.5,2.15,33.5,589.0,769.58,561.2
2016,7,23,9,30,804.0,110.0,2.1,34.0,695.0,908.67,647.46
2016,7,23,9,45,816.5,112.0,2.1,34.5,736.5,925.69,654.06
2016,7,23,10,0,829.0,114.0,2.1,35.0,778.0,948.41,665.41
2016,7,23,10,15,838.0,116.0,2.15,35.5,813.0,964.91,673.33
2016,7,23,10,30,847.0,118.0,2.2,36.0,848.0,978.43,679.53
2016,7,23,10,45,854.5,119.0,2.25,36.5,877.0,986.32,682.37
2016,7,23,11,0,862.0,120.0,2.3,37.0,906.0,991.05,683.44
2016,7,23,11,15,866.5,121.0,2.35,37.0,927.5,989.56,682.28
2016,7,23,11,30,871.0,122.0,2.4,37.0,949.0,984.84,679.32
2016,7,23,11,45,873.5,122.5,2.5,37.5,963.0,974.44,672.05
2016,7,23,12,0,876.0,123.0,2.6,38.0,977.0,960.9,662.96
2016,7,23,12,15,877.0,123.5,2.65,38.0,982.5,942.92,652.16
2016,7,23,12,30,878.0,124.0,2.7,38.0,988.0,922.08,639.65
2016,7,23,12,45,877.5,124.0,2.8,38.5,986.0,896.77,623.38
2016,7,23,13,0,877.0,124.0,2.9,39.0,984.0,868.99,605.56
2016,7,23,13,15,875.0,123.5,2.95,39.0,973.5,837.15,586.05
2016,7,23,13,30,873.0,123.0,3.0,39.0,963.0,803.1,565.01
2016,7,23,13,45,868.0,122.5,3.05,39.5,945.0,764.69,539.83
2016,7,23,14,0,863.0,122.0,3.1,40.0,927.0,724.52,513.39
2016,7,23,14,15,857.5,120.5,3.1,40.0,901.5,681.57,484.17
2016,7,23,14,30,852.0,119.0,3.1,40.0,876.0,637.27,453.22
2016,7,23,14,45,837.0,121.5,3.15,40.0,842.0,589.61,419.29
2016,7,23,15,0,822.0,124.0,3.2,40.0,808.0,541.8,384.38
2016,7,23,15,15,811.5,121.5,3.25,39.5,769.5,492.2,348.08
2016,7,23,15,30,801.0,119.0,3.3,39.0,731.0,437.43,307.01
2016,7,23,15,45,785.0,117.0,3.35,39.0,687.0,385.78,266.34
2016,7,23,16,0,769.0,115.0,3.4,39.0,643.0,335.16,225.57
2016,7,23,16,15,750.5,111.5,3.45,38.5,595.0,283.92,184.39
2016,7,23,16,30,732.0,108.0,3.5,38.0,547.0,234.41,144.65
2016,7,23,16,45,443.5,162.0,3.55,38.0,420.5,185.47,117.34
2016,7,23,17,0,155.0,216.0,3.6,38.0,294.0,182.55,127.54
2016,7,23,17,15,383.0,153.0,3.65,37.5,316.0,121.38,78.66
2016,7,23,17,30,611.0,90.0,3.7,37.0,338.0,58.03,41.77
2016,7,23,17,45,563.0,83.0,3.75,36.5,285.0,55.77,40.17
2016,7,23,18,0,515.0,76.0,3.8,36.0,232.0,53.32,38.3
2016,7,23,18,15,449.0,66.5,3.75,35.5,182.0,48.49,34.34
2016,7,23,18,30,383.0,57.0,3.7,35.0,132.0,43.37,29.93
2016,7,23,18,45,287.0,43.5,3.7,34.5,89.5,33.28,21.21
2016,7,23,19,0,191.0,30.0,3.7,34.0,47.0,23.43,11.63
2016,7,23,19,15,95.5,15.0,3.8,33.5,23.5,14.3,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,29.5,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,59.0,15.0,2.7,26.0,17.0,39.63,0.0
2016,7,24,6,15,170.5,31.0,2.75,26.5,52.0,146.56,100.51
2016,7,24,6,30,282.0,47.0,2.8,27.0,87.0,231.2,177.41
2016,7,24,6,45,373.5,57.0,2.85,27.5,135.0,307.16,241.37
2016,7,24,7,0,465.0,67.0,2.9,28.0,183.0,396.77,313.73
2016,7,24,7,15,520.0,75.0,2.85,28.5,235.0,463.53,365.8
2016,7,24,7,30,575.0,83.0,2.8,29.0,287.0,533.7,418.24
2016,7,24,7,45,624.5,86.0,2.8,30.0,342.0,596.55,461.94
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,661.43,504.7
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.0,711.69,536.55
2016,7,24,8,30,729.0,98.0,2.7,32.0,501.0,758.26,565.06
2016,7,24,8,45,754.0,99.5,2.65,32.5,552.0,801.99,591.0
2016,7,24,9,0,779.0,101.0,2.6,33.0,603.0,844.57,615.61
2016,7,24,9,15,794.5,104.0,2.5,33.5,649.0,878.6,633.79
2016,7,24,9,30,810.0,107.0,2.4,34.0,695.0,910.48,650.29
2016,7,24,9,45,823.0,108.5,2.35,35.0,736.5,927.69,656.31
2016,7,24,10,0,836.0,110.0,2.3,36.0,778.0,950.5,665.92
2016,7,24,10,15,845.0,111.5,2.3,36.0,813.5,966.59,674.47
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,979.69,681.32
2016,7,24,10,45,860.5,114.5,2.3,36.5,877.5,987.2,683.43
2016,7,24,11,0,867.0,116.0,2.3,37.0,906.0,991.51,683.74
2016,7,24,11,15,871.5,117.0,2.3,37.5,927.5,990.06,680.7
2016,7,24,11,30,876.0,118.0,2.3,38.0,949.0,985.35,675.85
2016,7,24,11,45,874.5,121.5,2.35,38.5,961.5,974.0,667.61
2016,7,24,12,0,873.0,125.0,2.4,39.0,974.0,959.5,657.61
2016,7,24,12,15,874.0,125.5,2.4,39.0,980.0,941.52,646.52
2016,7,24,12,30,875.0,126.0,2.4,39.0,986.0,920.69,633.76
2016,7,24,12,45,873.0,126.5,2.45,39.5,983.5,894.52,616.84
2016,7,24,13,0,871.0,127.0,2.5,40.0,981.0,865.97,598.46
2016,7,24,13,15,868.5,126.5,2.55,40.0,970.5,833.83,579.05
2016,7,24,13,30,866.0,126.0,2.6,40.0,960.0,799.53,558.14
2016,7,24,13,45,861.0,126.0,2.7,40.0,941.5,761.73,535.07
2016,7,24,14,0,856.0,126.0,2.8,40.0,923.0,722.19,510.57
2016,7,24,14,15,850.0,124.5,2.8,40.0,897.5,679.13,481.24
2016,7,24,14,30,844.0,123.0,2.8,40.0,872.0,634.77,450.38
2016,7,24,14,45,822.0,129.5,2.85,40.0,836.5,586.65,416.21
2016,7,24,15,0,800.0,136.0,2.9,40.0,801.0,535.46,379.19
2016,7,24,15,15,524.5,244.5,2.95,39.5,672.5,449.09,317.39
2016,7,24,15,30,249.0,353.0,3.0,39.0,544.0,392.18,277.46
2016,7,24,15,45,493.0,241.0,3.05,39.0,589.0,372.67,260.16
2016,7,24,16,0,737.0,129.0,3.1,39.0,634.0,335.35,225.97
2016,7,24,16,15,717.0,125.0,3.2,38.5,586.0,279.68,181.97
2016,7,24,16,30,697.0,121.0,3.3,38.0,538.0,230.82,143.07
2016,7,24,16,45,663.0,118.5,3.4,38.0,486.0,183.09,106.78
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,139.21,77.09
2016,7,24,17,15,593.5,109.5,3.5,37.5,381.5,96.22,54.8
2016,7,24,17,30,558.0,103.0,3.5,37.0,329.0,67.99,49.87
2016,7,24,17,45,498.5,96.5,3.55,36.5,275.5,66.67,49.06
2016,7,24,18,0,439.0,90.0,3.6,36.0,222.0,64.37,47.35
2016,7,24,18,15,372.5,77.5,3.6,35.5,173.5,56.82,41.15
2016,7,24,18,30,306.0,65.0,3.6,35.0,125.0,48.86,34.38
2016,7,24,18,45,210.5,48.5,3.6,35.0,83.5,37.23,24.29
2016,7,24,19,0,115.0,32.0,3.6,35.0,42.0,26.25,13.41
2016,7,24,19,15,57.5,16.0,3.7,34.5,21.0,15.25,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,1.3,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,1.3,27.0,7.0,6.67,0.0
2016,7,25,6,15,11.5,28.0,1.35,27.0,30.0,37.74,21.51
2016,7,25,6,30,23.0,49.0,1.4,27.0,53.0,69.1,49.34
2016,7,25,6,45,48.0,73.5,1.45,27.5,85.0,112.74,85.48
2016,7,25,7,0,73.0,98.0,1.5,28.0,117.0,157.29,121.9
2016,7,25,7,15,105.0,118.5,1.5,28.0,152.5,212.74,166.42
2016,7,25,7,30,137.0,139.0,1.5,28.0,188.0,261.08,204.45
2016,7,25,7,45,295.5,146.5,1.55,28.5,274.5,402.71,314.18
2016,7,25,8,0,454.0,154.0,1.6,29.0,361.0,559.02,428.65
2016,7,25,8,15,487.0,164.0,1.55,29.0,411.5,611.92,463.95
2016,7,25,8,30,520.0,174.0,1.5,29.0,462.0,665.48,499.51
2016,7,25,8,45,558.0,176.5,1.5,29.5,512.5,715.03,531.1
2016,7,25,9,0,596.0,179.0,1.5,30.0,563.0,771.18,566.1
2016,7,25,9,15,616.0,185.0,1.4,30.5,608.0,808.31,586.19
2016,7,25,9,30,636.0,191.0,1.3,31.0,653.0,843.86,604.89
2016,7,25,9,45,666.5,187.5,1.2,31.5,696.5,877.38,621.81
2016,7,25,10,0,697.0,184.0,1.1,32.0,740.0,909.1,637.19
2016,7,25,10,15,708.5,187.5,1.0,32.5,775.5,927.61,644.11
2016,7,25,10,30,720.0,191.0,0.9,33.0,811.0,943.46,649.41
2016,7,25,10,45,741.0,185.5,0.85,34.0,842.5,950.51,648.97
2016,7,25,11,0,762.0,180.0,0.8,35.0,874.0,961.21,650.85
2016,7,25,11,15,768.0,181.5,0.9,35.5,895.5,961.08,650.46
2016,7,25,11,30,774.0,183.0,1.0,36.0,917.0,957.89,648.43
2016,7,25,11,45,793.0,173.5,1.15,36.5,935.0,953.41,646.48
2016,7,25,12,0,812.0,164.0,1.3,37.0,953.0,945.7,642.52
2016,7,25,12,15,813.5,164.5,1.45,37.0,959.0,928.06,633.81
2016,7,25,12,30,815.0,165.0,1.6,37.0,965.0,907.66,623.33
2016,7,25,12,45,817.5,162.5,1.8,37.5,964.0,882.74,609.1
2016,7,25,13,0,820.0,160.0,2.0,38.0,963.0,855.41,593.06
2016,7,25,13,15,817.5,159.5,2.15,38.0,953.0,823.42,574.6
2016,7,25,13,30,815.0,159.0,2.3,38.0,943.0,789.46,554.59
2016,7,25,13,45,811.0,158.0,2.45,38.5,925.5,752.06,530.9
2016,7,25,14,0,807.0,157.0,2.6,39.0,908.0,713.05,504.8
2016,7,25,14,15,541.5,290.0,2.75,39.0,788.0,613.45,434.06
2016,7,25,14,30,276.0,423.0,2.9,39.0,668.0,533.7,376.22
2016,7,25,14,45,512.0,294.0,3.05,39.0,727.0,541.21,384.6
2016,7,25,15,0,748.0,165.0,3.2,39.0,786.0,531.55,378.54
2016,7,25,15,15,543.5,248.0,3.35,38.5,688.0,460.2,326.97
2016,7,25,15,30,339.0,331.0,3.5,38.0,590.0,413.01,293.3
2016,7,25,15,45,485.5,257.0,3.65,37.5,602.5,381.59,268.63
2016,7,25,16,0,632.0,183.0,3.8,37.0,615.0,339.09,233.0
2016,7,25,16,15,434.5,221.0,3.85,36.5,507.5,280.84,192.57
2016,7,25,16,30,237.0,259.0,3.9,36.0,400.0,255.16,178.87
2016,7,25,16,45,170.5,236.0,3.95,35.5,332.5,211.18,148.93
2016,7,25,17,0,104.0,213.0,4.0,35.0,265.0,182.37,131.11
2016,7,25,17,15,94.0,189.5,3.95,34.5,232.0,155.45,113.18
2016,7,25,17,30,84.0,166.0,3.9,34.0,199.0,132.53,103.08
2016,7,25,17,45,69.0,141.5,3.85,33.5,166.0,114.61,89.0
2016,7,25,18,0,54.0,117.0,3.8,33.0,133.0,96.25,74.24
2016,7,25,18,15,38.5,92.5,3.55,32.5,103.0,77.46,58.75
2016,7,25,18,30,23.0,68.0,3.3,32.0,73.0,58.23,42.55
2016,7,25,18,45,11.5,45.0,3.1,31.5,47.5,40.39,27.24
2016,7,25,19,0,0.0,22.0,2.9,31.0,22.0,20.43,9.24
2016,7,25,19,15,0.0,11.0,2.85,30.5,11.0,10.48,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,6.0,8.0,2.1,25.0,8.0,10.19,0.0
2016,7,26,6,15,53.0,32.0,2.1,25.0,39.0,73.34,46.82
2016,7,26,6,30,100.0,56.0,2.1,25.0,70.0,130.18,98.49
2016,7,26,6,45,168.0,77.5,2.15,25.5,114.0,206.64,162.08
2016,7,26,7,0,236.0,99.0,2.2,26.0,158.0,280.24,222.3
2016,7,26,7,15,195.5,118.5,2.15,26.0,175.0,284.31,225.59
2016,7,26,7,30,155.0,138.0,2.1,26.0,192.0,272.63,215.85
2016,7,26,7,45,192.0,160.5,2.05,26.5,239.5,330.23,260.27
2016,7,26,8,0,229.0,183.0,2.0,27.0,287.0,402.96,314.27
2016,7,26,8,15,160.0,209.5,2.05,27.0,286.5,369.2,285.98
2016,7,26,8,30,91.0,236.0,2.1,27.0,286.0,329.52,253.38
2016,7,26,8,45,89.5,259.5,2.15,27.5,313.0,354.1,270.44
2016,7,26,9,0,88.0,283.0,2.2,28.0,340.0,378.13,286.58
2016,7,26,9,15,89.5,306.5,2.25,28.0,368.0,404.4,304.85
2016,7,26,9,30,91.0,330.0,2.3,28.0,396.0,430.2,322.62
2016,7,26,9,45,196.5,346.0,2.4,28.5,499.5,562.02,418.34
2016,7,26,10,0,302.0,362.0,2.5,29.0,603.0,695.63,510.93
2016,7,26,10,15,324.0,374.0,2.55,29.0,643.0,728.81,532.15
2016,7,26,10,30,346.0,386.0,2.6,29.0,683.0,760.81,553.16
2016,7,26,10,45,534.5,294.5,2.7,29.5,771.5,860.6,623.71
2016,7,26,11,0,723.0,203.0,2.8,30.0,860.0,951.58,683.92
2016,7,26,11,15,553.0,309.5,2.8,30.0,819.5,881.44,633.76
2016,7,26,11,30,383.0,416.0,2.8,30.0,779.0,802.89,576.62
2016,7,26,11,45,436.5,372.5,2.85,30.0,792.0,808.18,582.53
2016,7,26,12,0,490.0,329.0,2.9,30.0,805.0,803.69,581.5
2016,7,26,12,15,365.0,411.0,2.85,30.0,767.0,744.99,537.72
2016,7,26,12,30,240.0,493.0,2.8,30.0,729.0,690.9,497.08
2016,7,26,12,45,185.0,494.0,2.8,30.0,676.0,630.78,455.2
2016,7,26,13,0,130.0,495.0,2.8,30.0,623.0,573.11,414.54
2016,7,26,13,15,91.5,465.0,2.7,30.0,554.5,504.65,366.4
2016,7,26,13,30,53.0,435.0,2.6,30.0,486.0,440.17,320.51
2016,7,26,13,45,87.5,448.5,2.55,30.0,531.0,472.11,344.06
2016,7,26,14,0,122.0,462.0,2.5,30.0,576.0,496.72,361.75
2016,7,26,14,15,62.5,305.5,2.45,30.0,364.0,317.48,233.74
2016,7,26,14,30,3.0,149.0,2.4,30.0,152.0,140.1,102.07
2016,7,26,14,45,4.5,166.5,2.4,30.0,170.5,156.5,114.93
2016,7,26,15,0,6.0,184.0,2.4,30.0,189.0,172.48,127.15
2016,7,26,15,15,3.0,139.0,2.35,30.0,141.5,130.07,95.14
2016,7,26,15,30,0.0,94.0,2.3,30.0,94.0,87.72,62.86
2016,7,26,15,45,0.5,127.0,2.3,30.0,128.0,117.69,86.2
2016,7,26,16,0,1.0,160.0,2.3,30.0,162.0,146.58,108.57
2016,7,26,16,15,1.0,161.0,2.25,29.5,162.5,146.71,109.15
2016,7,26,16,30,1.0,162.0,2.2,29.0,163.0,146.57,109.61
2016,7,26,16,45,5.5,164.5,2.15,29.0,167.5,147.92,110.85
2016,7,26,17,0,10.0,167.0,2.1,29.0,172.0,148.07,111.2
2016,7,26,17,15,6.0,148.0,1.95,28.5,151.0,130.26,98.12
2016,7,26,17,30,2.0,129.0,1.8,28.0,130.0,113.39,89.62
2016,7,26,17,45,1.0,108.5,1.65,28.0,109.0,96.16,75.54
2016,7,26,18,0,0.0,88.0,1.5,28.0,88.0,78.74,61.06
2016,7,26,18,15,0.0,68.5,1.35,27.5,68.5,61.93,46.91
2016,7,26,18,30,0.0,49.0,1.2,27.0,49.0,44.93,32.32
2016,7,26,18,45,0.0,32.5,1.05,27.0,32.5,30.19,19.39
2016,7,26,19,0,0.0,16.0,0.9,27.0,16.0,14.84,5.19
2016,7,26,19,15,0.0,8.0,0.9,26.5,8.0,7.63,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.46,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.92,0.0
2016,7,27,6,45,0.0,2.0,1.6,25.5,2.0,1.85,0.0
2016,7,27,7,0,0.0,3.0,1.8,26.0,3.0,2.78,0.0
2016,7,27,7,15,0.0,4.0,1.95,26.0,4.0,3.7,0.0
2016,7,27,7,30,0.0,5.0,2.1,26.0,5.0,4.63,0.0
2016,7,27,7,45,0.0,6.5,2.25,26.5,6.5,6.02,0.0
2016,7,27,8,0,0.0,8.0,2.4,27.0,8.0,7.42,0.4
2016,7,27,8,15,0.0,9.5,2.45,27.5,9.5,8.82,1.5
2016,7,27,8,30,0.0,11.0,2.5,28.0,11.0,10.21,2.58
2016,7,27,8,45,0.0,22.0,2.6,28.5,22.0,20.45,10.74
2016,7,27,9,0,0.0,33.0,2.7,29.0,33.0,30.7,18.81
2016,7,27,9,15,0.0,58.0,2.75,29.0,58.0,54.03,37.17
2016,7,27,9,30,0.0,83.0,2.8,29.0,83.0,77.42,55.36
2016,7,27,9,45,0.0,99.0,2.85,29.5,99.0,92.55,66.81
2016,7,27,10,0,0.0,115.0,2.9,30.0,115.0,107.88,78.32
2016,7,27,10,15,4.5,161.5,2.95,30.0,165.5,157.1,115.9
2016,7,27,10,30,9.0,208.0,3.0,30.0,216.0,206.59,153.08
2016,7,27,10,45,168.0,317.5,3.1,30.5,470.5,495.16,367.96
2016,7,27,11,0,327.0,427.0,3.2,31.0,725.0,774.8,559.98
2016,7,27,11,15,536.0,314.5,3.25,31.0,815.5,869.37,627.13
2016,7,27,11,30,745.0,202.0,3.3,31.0,906.0,947.28,680.66
2016,7,27,11,45,524.5,335.0,3.4,31.5,835.0,856.42,615.23
2016,7,27,12,0,304.0,468.0,3.5,32.0,764.0,755.51,540.75
2016,7,27,12,15,350.5,448.5,3.5,32.0,792.0,767.25,550.35
2016,7,27,12,30,397.0,429.0,3.5,32.0,820.0,776.3,557.4
2016,7,27,12,45,544.5,340.0,3.55,32.0,874.0,809.58,583.92
2016,7,27,13,0,692.0,251.0,3.6,32.0,928.0,830.39,601.67
2016,7,27,13,15,689.0,250.0,3.65,32.0,918.0,799.57,580.81
2016,7,27,13,30,686.0,249.0,3.7,32.0,908.0,767.25,559.01
2016,7,27,13,45,688.5,241.5,3.75,32.5,892.0,732.01,534.02
2016,7,27,14,0,691.0,234.0,3.8,33.0,876.0,695.19,507.62
2016,7,27,14,15,545.5,303.5,3.8,33.0,801.5,626.23,456.78
2016,7,27,14,30,400.0,373.0,3.8,33.0,727.0,564.11,410.7
2016,7,27,14,45,449.5,339.5,3.8,33.0,723.0,541.17,394.7
2016,7,27,15,0,499.0,306.0,3.8,33.0,719.0,513.36,374.28
2016,7,27,15,15,511.0,282.5,3.8,32.5,688.0,470.77,343.07
2016,7,27,15,30,523.0,259.0,3.8,32.0,657.0,426.75,309.83
2016,7,27,15,45,530.0,237.0,3.85,32.0,619.0,380.68,273.54
2016,7,27,16,0,537.0,215.0,3.9,32.0,581.0,333.81,235.77
2016,7,27,16,15,304.5,234.0,3.85,32.0,438.5,262.69,186.37
2016,7,27,16,30,72.0,253.0,3.8,32.0,296.0,223.95,164.46
2016,7,27,16,45,36.0,175.5,3.75,32.0,197.0,154.9,113.73
2016,7,27,17,0,0.0,98.0,3.7,32.0,98.0,90.51,65.79
2016,7,27,17,15,0.0,85.5,3.4,31.5,85.5,79.28,57.39
2016,7,27,17,30,0.0,73.0,3.1,31.0,73.0,67.93,51.19
2016,7,27,17,45,0.0,61.0,2.8,30.5,61.0,56.72,42.08
2016,7,27,18,0,0.0,49.0,2.5,30.0,49.0,45.53,32.82
2016,7,27,18,15,0.0,38.0,2.3,29.0,38.0,35.28,24.23
2016,7,27,18,30,0.0,27.0,2.1,28.0,27.0,25.04,15.48
2016,7,27,18,45,0.0,17.5,1.9,27.5,17.5,16.22,7.77
2016,7,27,19,0,0.0,8.0,1.7,27.0,8.0,7.4,0.0
2016,7,27,19,15,0.0,4.0,1.75,27.0,4.0,3.81,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.0,1.85,25.0,4.0,0.0,0.0
2016,7,28,6,0,0.0,8.0,2.0,25.0,8.0,7.63,0.0
2016,7,28,6,15,19.5,27.5,2.1,25.0,30.5,41.58,23.23
2016,7,28,6,30,39.0,47.0,2.2,25.0,53.0,75.34,54.67
2016,7,28,6,45,70.0,70.0,2.3,25.5,85.0,129.75,100.03
2016,7,28,7,0,101.0,93.0,2.4,26.0,117.0,177.72,139.8
2016,7,28,7,15,124.5,115.0,2.45,26.0,152.5,221.35,175.46
2016,7,28,7,30,148.0,137.0,2.5,26.0,188.0,266.49,211.46
2016,7,28,7,45,124.5,161.5,2.6,26.5,210.0,281.01,221.25
2016,7,28,8,0,101.0,186.0,2.7,27.0,232.0,280.66,219.3
2016,7,28,8,15,153.0,210.5,2.75,27.5,290.0,364.74,283.46
2016,7,28,8,30,205.0,235.0,2.8,28.0,348.0,439.22,338.49
2016,7,28,8,45,218.5,259.0,2.85,28.5,390.0,481.37,367.52
2016,7,28,9,0,232.0,283.0,2.9,29.0,432.0,523.26,395.97
2016,7,28,9,15,280.0,297.0,2.85,29.0,490.0,599.81,449.88
2016,7,28,9,30,328.0,311.0,2.8,29.0,548.0,662.99,493.28
2016,7,28,9,45,560.5,220.5,2.8,29.5,654.5,809.15,597.24
2016,7,28,10,0,793.0,130.0,2.8,30.0,761.0,937.26,679.38
2016,7,28,10,15,803.0,132.5,2.75,30.0,796.5,954.7,687.87
2016,7,28,10,30,813.0,135.0,2.7,30.0,832.0,969.2,695.49
2016,7,28,10,45,821.0,136.0,2.7,30.5,861.0,968.35,692.42
2016,7,28,11,0,829.0,137.0,2.7,31.0,890.0,973.3,693.34
2016,7,28,11,15,834.0,138.5,2.7,31.0,911.5,972.63,692.15
2016,7,28,11,30,839.0,140.0,2.7,31.0,933.0,968.79,689.13
2016,7,28,11,45,842.5,140.5,2.7,31.5,947.0,959.36,681.33
2016,7,28,12,0,846.0,141.0,2.7,32.0,961.0,946.85,671.75
2016,7,28,12,15,847.0,141.0,2.7,32.0,967.0,928.56,659.99
2016,7,28,12,30,848.0,141.0,2.7,32.0,973.0,907.52,646.57
2016,7,28,12,45,847.0,141.5,2.75,32.0,970.5,882.57,631.04
2016,7,28,13,0,846.0,142.0,2.8,32.0,968.0,855.25,613.95
2016,7,28,13,15,844.0,141.5,2.8,32.0,958.0,823.97,593.88
2016,7,28,13,30,842.0,141.0,2.8,32.0,948.0,790.56,572.35
2016,7,28,13,45,426.5,187.5,2.85,32.0,596.5,488.06,361.65
2016,7,28,14,0,11.0,234.0,2.9,32.0,245.0,224.03,163.22
2016,7,28,14,15,5.5,168.5,2.95,32.0,174.0,159.88,116.25
2016,7,28,14,30,0.0,103.0,3.0,32.0,103.0,96.04,68.19
2016,7,28,14,45,0.5,124.5,3.05,32.0,125.0,116.01,83.55
2016,7,28,15,0,1.0,146.0,3.1,32.0,147.0,135.67,98.58
2016,7,28,15,15,10.5,207.5,3.1,31.5,216.0,194.55,143.37
2016,7,28,15,30,20.0,269.0,3.1,31.0,285.0,249.87,185.03
2016,7,28,15,45,26.5,267.5,3.1,31.0,287.0,240.38,178.03
2016,7,28,16,0,33.0,266.0,3.1,31.0,289.0,236.79,175.48
2016,7,28,16,15,32.0,246.5,3.05,30.5,267.0,216.67,160.96
2016,7,28,16,30,31.0,227.0,3.0,30.0,245.0,196.8,146.55
2016,7,28,16,45,49.5,215.5,3.0,30.0,242.0,185.63,137.68
2016,7,28,17,0,68.0,204.0,3.0,30.0,239.0,172.03,127.22
2016,7,28,17,15,64.0,180.0,2.75,29.5,209.5,147.23,109.9
2016,7,28,17,30,60.0,156.0,2.5,29.0,180.0,126.0,99.74
2016,7,28,17,45,51.0,132.5,2.3,29.0,150.5,108.57,85.58
2016,7,28,18,0,42.0,109.0,2.1,29.0,121.0,90.71,70.8
2016,7,28,18,15,29.0,86.5,2.0,28.5,94.0,73.12,56.05
2016,7,28,18,30,16.0,64.0,1.9,28.0,67.0,55.15,40.66
2016,7,28,18,45,8.0,42.5,1.8,27.5,44.0,38.24,25.86
2016,7,28,19,0,0.0,21.0,1.7,27.0,21.0,19.5,7.99
2016,7,28,19,15,0.0,10.5,1.85,26.5,10.5,10.01,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,25.0,11.0,10.48,0.0
2016,7,29,6,15,104.5,29.5,1.45,25.0,43.5,101.37,63.16
2016,7,29,6,30,209.0,48.0,1.5,25.0,76.0,194.09,148.13
2016,7,29,6,45,292.5,62.0,1.55,25.5,121.5,266.61,209.29
2016,7,29,7,0,376.0,76.0,1.6,26.0,167.0,347.15,274.77
2016,7,29,7,15,436.0,86.5,1.75,26.0,218.0,414.67,328.79
2016,7,29,7,30,496.0,97.0,1.9,26.0,269.0,486.67,384.45
2016,7,29,7,45,540.5,104.0,2.1,26.5,322.0,552.92,433.26
2016,7,29,8,0,585.0,111.0,2.3,27.0,375.0,615.81,478.18
2016,7,29,8,15,616.5,117.5,2.3,27.0,427.0,668.79,514.09
2016,7,29,8,30,648.0,124.0,2.3,27.0,479.0,721.86,549.32
2016,7,29,8,45,679.5,125.5,2.35,27.5,530.0,768.75,578.75
2016,7,29,9,0,711.0,127.0,2.4,28.0,581.0,815.01,607.26
2016,7,29,9,15,520.0,218.5,2.35,28.5,564.0,749.0,556.85
2016,7,29,9,30,329.0,310.0,2.3,29.0,547.0,662.68,489.87
2016,7,29,9,45,302.0,338.5,2.3,29.5,566.0,669.78,492.09
2016,7,29,10,0,275.0,367.0,2.3,30.0,585.0,674.31,491.96
2016,7,29,10,15,296.5,380.0,2.2,30.0,625.5,707.7,513.36
2016,7,29,10,30,318.0,393.0,2.1,30.0,666.0,739.96,533.5
2016,7,29,10,45,576.0,263.5,2.05,30.5,778.5,871.73,625.22
2016,7,29,11,0,834.0,134.0,2.0,31.0,891.0,974.72,688.41
2016,7,29,11,15,633.0,265.5,1.9,31.0,848.5,916.92,648.44
2016,7,29,11,30,432.0,397.0,1.8,31.0,806.0,838.55,590.99
2016,7,29,11,45,416.0,409.0,1.7,31.5,807.5,822.74,578.55
2016,7,29,12,0,400.0,421.0,1.6,32.0,809.0,800.44,561.6
2016,7,29,12,15,410.5,422.5,1.55,32.0,822.5,801.16,561.59
2016,7,29,12,30,421.0,424.0,1.5,32.0,836.0,795.02,557.12
2016,7,29,12,45,368.5,446.0,1.45,32.5,806.5,749.27,524.82
2016,7,29,13,0,316.0,468.0,1.4,33.0,777.0,706.9,494.95
2016,7,29,13,15,592.0,296.0,1.4,33.0,866.5,759.52,536.86
2016,7,29,13,30,868.0,124.0,1.4,33.0,956.0,795.38,563.16
2016,7,29,13,45,867.0,121.5,1.45,33.5,939.0,758.09,538.6
2016,7,29,14,0,866.0,119.0,1.5,34.0,922.0,718.76,513.22
2016,7,29,14,15,860.5,117.5,1.55,34.0,896.5,675.38,484.07
2016,7,29,14,30,855.0,116.0,1.6,34.0,871.0,630.63,453.2
2016,7,29,14,45,818.5,132.0,1.7,34.0,832.0,581.44,418.27
2016,7,29,15,0,782.0,148.0,1.8,34.0,793.0,530.69,381.4
2016,7,29,15,15,770.0,145.0,1.9,34.0,754.5,480.88,344.3
2016,7,29,15,30,758.0,142.0,2.0,34.0,716.0,431.34,306.18
2016,7,29,15,45,746.5,136.0,2.1,34.0,672.5,379.97,265.64
2016,7,29,16,0,735.0,130.0,2.2,34.0,629.0,329.27,224.61
2016,7,29,16,15,715.0,126.0,2.2,33.5,581.0,273.42,179.82
2016,7,29,16,30,695.0,122.0,2.2,33.0,533.0,224.54,140.43
2016,7,29,16,45,670.0,116.0,2.25,33.0,481.5,175.55,102.74
2016,7,29,17,0,645.0,110.0,2.3,33.0,430.0,129.45,71.52
2016,7,29,17,15,609.5,103.5,2.1,32.5,377.0,85.66,50.31
2016,7,29,17,30,574.0,97.0,1.9,32.0,324.0,63.97,47.67
2016,7,29,17,45,524.5,88.5,1.7,31.5,271.5,60.8,45.28
2016,7,29,18,0,475.0,80.0,1.5,31.0,219.0,57.37,42.55
2016,7,29,18,15,406.0,69.0,1.45,30.0,169.5,50.75,37.06
2016,7,29,18,30,337.0,58.0,1.4,29.0,120.0,43.73,30.97
2016,7,29,18,45,236.5,42.5,1.4,28.5,79.0,32.71,21.18
2016,7,29,19,0,136.0,27.0,1.4,28.0,38.0,21.17,8.69
2016,7,29,19,15,68.0,13.5,1.55,27.5,19.0,12.87,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,26.12,0.0
2016,7,30,6,15,152.0,27.5,1.4,24.5,45.5,129.92,80.43
2016,7,30,6,30,267.0,44.0,1.6,25.0,79.0,218.6,167.03
2016,7,30,6,45,369.5,53.5,1.85,25.5,127.5,301.94,237.4
2016,7,30,7,0,472.0,63.0,2.1,26.0,176.0,393.83,312.29
2016,7,30,7,15,529.5,70.5,2.15,26.5,228.5,461.7,365.7
2016,7,30,7,30,587.0,78.0,2.2,27.0,281.0,533.24,419.65
2016,7,30,7,45,636.5,81.0,2.3,27.5,336.5,596.37,464.81
2016,7,30,8,0,686.0,84.0,2.4,28.0,392.0,661.57,509.42
2016,7,30,8,15,410.5,160.5,2.4,28.5,351.5,543.54,418.26
2016,7,30,8,30,135.0,237.0,2.4,29.0,311.0,381.93,291.36
2016,7,30,8,45,463.0,167.0,2.4,29.5,455.5,618.48,470.66
2016,7,30,9,0,791.0,97.0,2.4,30.0,600.0,847.81,625.77
2016,7,30,9,15,806.0,99.5,2.35,30.0,646.5,881.12,643.57
2016,7,30,9,30,821.0,102.0,2.3,30.0,693.0,904.28,656.28
2016,7,30,9,45,835.0,103.0,2.3,30.5,735.0,930.32,670.01
2016,7,30,10,0,849.0,104.0,2.3,31.0,777.0,953.78,681.98
2016,7,30,10,15,857.5,106.0,2.3,31.5,813.0,970.12,689.44
2016,7,30,10,30,866.0,108.0,2.3,32.0,849.0,983.38,695.09
2016,7,30,10,45,874.0,108.0,2.35,32.5,878.0,990.85,697.71
2016,7,30,11,0,882.0,108.0,2.4,33.0,907.0,995.1,698.5
2016,7,30,11,15,886.0,109.0,2.45,33.0,928.5,993.12,696.99
2016,7,30,11,30,890.0,110.0,2.5,33.0,950.0,987.82,693.59
2016,7,30,11,45,893.5,110.0,2.55,33.5,964.0,977.73,685.92
2016,7,30,12,0,897.0,110.0,2.6,34.0,978.0,964.4,676.38
2016,7,30,12,15,897.5,110.5,2.65,34.0,984.0,945.59,664.89
2016,7,30,12,30,898.0,111.0,2.7,34.0,990.0,923.83,651.6
2016,7,30,12,45,897.0,111.0,2.8,34.5,987.5,897.49,634.44
2016,7,30,13,0,896.0,111.0,2.9,35.0,985.0,868.57,615.62
2016,7,30,13,15,894.0,110.5,2.95,35.0,974.5,835.91,595.25
2016,7,30,13,30,892.0,110.0,3.0,35.0,964.0,800.94,573.25
2016,7,30,13,45,887.0,110.0,3.05,35.0,945.5,761.99,548.43
2016,7,30,14,0,882.0,110.0,3.1,35.0,927.0,721.21,522.17
2016,7,30,14,15,876.5,108.5,3.15,35.0,901.0,677.15,491.71
2016,7,30,14,30,871.0,107.0,3.2,35.0,875.0,631.69,459.28
2016,7,30,14,45,862.5,106.0,3.25,35.0,842.0,583.71,424.22
2016,7,30,15,0,854.0,105.0,3.3,35.0,809.0,534.98,387.65
2016,7,30,15,15,844.0,103.0,3.3,35.0,770.0,484.18,348.47
2016,7,30,15,30,834.0,101.0,3.3,35.0,731.0,433.23,308.09
2016,7,30,15,45,818.5,99.5,3.35,35.0,686.5,380.72,265.68
2016,7,30,16,0,803.0,98.0,3.4,35.0,642.0,322.68,218.43
2016,7,30,16,15,785.0,95.0,3.4,34.5,593.0,269.94,175.02
2016,7,30,16,30,767.0,92.0,3.4,34.0,544.0,218.85,133.28
2016,7,30,16,45,739.0,89.5,3.4,34.0,491.5,168.6,94.49
2016,7,30,17,0,711.0,87.0,3.4,34.0,439.0,121.52,63.07
2016,7,30,17,15,678.5,82.0,3.2,33.5,385.5,70.42,37.7
2016,7,30,17,30,646.0,77.0,3.0,33.0,332.0,49.23,35.32
2016,7,30,17,45,595.5,71.5,2.8,32.5,278.5,47.64,34.18
2016,7,30,18,0,545.0,66.0,2.6,32.0,225.0,45.95,32.87
2016,7,30,18,15,475.5,58.0,2.5,31.0,174.5,42.03,29.62
2016,7,30,18,30,406.0,50.0,2.4,30.0,124.0,37.91,25.98
2016,7,30,18,45,296.0,37.5,2.35,29.5,81.5,29.32,18.27
2016,7,30,19,0,186.0,25.0,2.3,29.0,39.0,19.62,7.11
2016,7,30,19,15,93.0,12.5,2.45,28.5,19.5,11.91,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,32.0,10.0,2.1,25.0,11.0,23.01,0.0
2016,7,31,6,15,148.0,26.5,2.3,25.0,44.0,125.76,75.42
2016,7,31,6,30,264.0,43.0,2.5,25.0,77.0,215.53,164.84
2016,7,31,6,45,366.5,52.0,2.7,25.5,125.0,298.19,235.19
2016,7,31,7,0,469.0,61.0,2.9,26.0,173.0,389.16,309.94
2016,7,31,7,15,526.5,69.0,2.95,26.5,225.5,457.41,364.24
2016,7,31,7,30,584.0,77.0,3.0,27.0,278.0,529.39,419.15
2016,7,31,7,45,633.5,80.0,3.15,27.5,333.0,592.36,464.88
2016,7,31,8,0,683.0,83.0,3.3,28.0,388.0,657.41,510.15
