Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,15,711.0,87.0,3.3,28.0,441.0,704.6,541.88
2016,7,31,8,30,739.0,91.0,3.3,28.0,494.0,754.96,575.31
2016,7,31,8,45,521.0,179.5,3.3,28.5,477.5,683.92,520.57
2016,7,31,9,0,303.0,268.0,3.3,29.0,461.0,584.37,441.71
2016,7,31,9,15,556.5,186.5,3.3,29.5,574.0,752.34,565.02
2016,7,31,9,30,810.0,105.0,3.3,30.0,687.0,896.71,659.65
2016,7,31,9,45,525.0,239.0,3.35,30.5,625.0,789.06,581.59
2016,7,31,10,0,240.0,373.0,3.4,31.0,563.0,632.62,464.32
2016,7,31,10,15,273.5,384.0,3.4,31.5,610.5,689.02,502.62
2016,7,31,10,30,307.0,395.0,3.4,32.0,658.0,730.82,529.44
2016,7,31,10,45,320.0,406.5,3.45,32.5,689.0,751.52,541.57
2016,7,31,11,0,333.0,418.0,3.5,33.0,720.0,770.63,552.72
2016,7,31,11,15,367.0,411.5,3.5,33.0,752.0,790.25,565.98
2016,7,31,11,30,401.0,405.0,3.5,33.0,784.0,815.34,582.64
2016,7,31,11,45,644.5,259.0,3.55,33.5,878.0,896.6,642.1
2016,7,31,12,0,888.0,113.0,3.6,34.0,972.0,958.03,680.27
2016,7,31,12,15,684.5,266.5,3.65,34.0,931.5,906.6,646.31
2016,7,31,12,30,481.0,420.0,3.7,34.0,891.0,844.91,599.6
2016,7,31,12,45,682.5,268.5,3.8,34.5,934.5,861.25,616.3
2016,7,31,13,0,884.0,117.0,3.9,35.0,978.0,862.88,617.65
2016,7,31,13,15,659.5,262.0,3.95,35.0,900.0,783.33,563.4
2016,7,31,13,30,435.0,407.0,4.0,35.0,822.0,708.68,507.56
2016,7,31,13,45,650.5,262.5,4.05,35.0,870.5,718.76,520.12
2016,7,31,14,0,866.0,118.0,4.1,35.0,919.0,715.69,522.25
2016,7,31,14,15,860.0,117.0,4.1,34.5,893.5,672.29,492.17
2016,7,31,14,30,854.0,116.0,4.1,34.0,868.0,627.56,460.54
2016,7,31,14,45,831.0,123.5,4.15,34.0,832.0,579.06,424.4
2016,7,31,15,0,808.0,131.0,4.2,34.0,796.0,527.29,385.2
2016,7,31,15,15,796.5,128.5,4.2,34.0,757.5,476.81,345.96
2016,7,31,15,30,785.0,126.0,4.2,34.0,719.0,426.5,305.81
2016,7,31,15,45,769.0,123.5,4.2,34.0,674.5,374.93,263.87
2016,7,31,16,0,753.0,121.0,4.2,34.0,630.0,324.45,222.02
2016,7,31,16,15,733.5,117.0,4.15,33.5,581.5,273.16,179.82
2016,7,31,16,30,714.0,113.0,4.1,33.0,533.0,218.33,135.46
2016,7,31,16,45,687.0,108.5,4.1,33.0,481.5,169.17,97.55
2016,7,31,17,0,660.0,104.0,4.1,33.0,430.0,123.09,66.77
2016,7,31,17,15,624.5,98.0,3.85,32.5,377.0,78.9,46.34
2016,7,31,17,30,589.0,92.0,3.6,32.0,324.0,60.41,44.76
2016,7,31,17,45,537.0,85.0,3.4,31.5,270.5,58.26,43.2
2016,7,31,18,0,485.0,78.0,3.2,31.0,217.0,55.98,41.4
2016,7,31,18,15,412.5,67.5,3.1,30.5,167.5,49.76,36.13
2016,7,31,18,30,340.0,57.0,3.0,30.0,118.0,43.08,30.24
2016,7,31,18,45,230.5,42.0,2.9,29.5,77.0,32.41,20.72
2016,7,31,19,0,121.0,27.0,2.8,29.0,36.0,21.26,7.55
2016,7,31,19,15,60.5,13.5,2.9,28.5,18.0,12.87,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,6.14,0.0
2016,8,1,6,15,58.0,30.0,2.4,24.5,37.5,72.5,39.91
2016,8,1,6,30,115.0,54.0,2.7,25.0,69.0,145.72,109.81
2016,8,1,6,45,229.5,68.5,3.05,25.5,117.0,228.93,180.08
2016,8,1,7,0,344.0,83.0,3.4,26.0,165.0,335.78,267.59
2016,8,1,7,15,408.0,95.0,3.45,26.5,217.0,406.1,323.98
2016,8,1,7,30,472.0,107.0,3.5,27.0,269.0,481.3,382.11
2016,8,1,7,45,547.5,107.0,3.6,27.5,327.0,560.2,441.41
2016,8,1,8,0,623.0,107.0,3.7,28.0,385.0,639.52,498.58
2016,8,1,8,15,655.0,113.0,3.7,28.5,438.5,693.62,534.56
2016,8,1,8,30,687.0,119.0,3.7,29.0,492.0,747.75,569.75
2016,8,1,8,45,722.0,118.5,3.75,30.0,545.5,796.39,599.31
2016,8,1,9,0,757.0,118.0,3.8,31.0,599.0,840.41,625.06
2016,8,1,9,15,774.0,121.5,3.75,31.5,646.0,875.88,645.38
2016,8,1,9,30,791.0,125.0,3.7,32.0,693.0,909.26,664.06
2016,8,1,9,45,808.5,125.5,3.7,32.5,736.5,937.4,679.4
2016,8,1,10,0,826.0,126.0,3.7,33.0,780.0,963.03,693.04
2016,8,1,10,15,835.5,128.5,3.65,33.5,816.0,971.55,695.31
2016,8,1,10,30,845.0,131.0,3.6,34.0,852.0,985.81,701.48
2016,8,1,10,45,854.5,131.0,3.55,34.5,882.0,994.34,704.01
2016,8,1,11,0,864.0,131.0,3.5,35.0,912.0,999.69,704.67
2016,8,1,11,15,868.5,132.0,3.5,35.0,934.0,997.85,702.73
2016,8,1,11,30,873.0,133.0,3.5,35.0,956.0,992.73,698.91
2016,8,1,11,45,879.0,132.0,3.5,35.5,971.0,983.83,691.43
2016,8,1,12,0,885.0,131.0,3.5,36.0,986.0,971.7,682.09
2016,8,1,12,15,885.5,131.0,3.5,36.0,991.5,952.22,669.63
2016,8,1,12,30,886.0,131.0,3.5,36.0,997.0,929.85,655.46
2016,8,1,12,45,887.0,130.0,3.5,36.5,995.0,904.28,637.95
2016,8,1,13,0,888.0,129.0,3.5,37.0,993.0,876.1,618.86
2016,8,1,13,15,885.5,128.0,3.5,37.0,982.0,842.51,597.57
2016,8,1,13,30,883.0,127.0,3.5,37.0,971.0,806.71,574.77
2016,8,1,13,45,880.0,125.0,3.55,37.5,952.5,767.57,548.69
2016,8,1,14,0,877.0,123.0,3.6,38.0,934.0,726.5,520.98
2016,8,1,14,15,871.0,122.0,3.6,37.5,907.5,682.52,491.35
2016,8,1,14,30,865.0,121.0,3.6,37.0,881.0,637.17,459.96
2016,8,1,14,45,857.0,119.0,3.65,37.0,848.0,588.69,424.71
2016,8,1,15,0,849.0,117.0,3.7,37.0,815.0,539.43,387.95
2016,8,1,15,15,838.0,114.5,3.7,37.0,775.0,487.8,348.4
2016,8,1,15,30,827.0,112.0,3.7,37.0,735.0,436.12,307.74
2016,8,1,15,45,813.0,109.0,3.75,37.0,690.0,377.29,261.09
2016,8,1,16,0,799.0,106.0,3.8,37.0,645.0,324.63,217.94
2016,8,1,16,15,780.0,103.0,3.8,36.5,595.5,271.75,174.81
2016,8,1,16,30,761.0,100.0,3.8,36.0,546.0,220.66,133.57
2016,8,1,16,45,734.5,96.0,3.8,36.0,493.0,169.74,94.82
2016,8,1,17,0,708.0,92.0,3.8,36.0,440.0,116.46,59.42
2016,8,1,17,15,673.5,87.0,3.55,35.0,385.5,70.42,39.33
2016,8,1,17,30,639.0,82.0,3.3,34.0,331.0,53.11,38.36
2016,8,1,17,45,587.0,76.0,3.05,33.5,277.0,51.35,37.09
2016,8,1,18,0,535.0,70.0,2.8,33.0,223.0,49.47,35.63
2016,8,1,18,15,462.0,60.5,2.8,32.0,172.0,44.43,31.45
2016,8,1,18,30,389.0,51.0,2.8,31.0,121.0,39.09,26.78
2016,8,1,18,45,271.0,38.0,2.85,30.5,78.5,29.3,18.05
2016,8,1,19,0,153.0,25.0,2.9,30.0,36.0,19.68,5.82
2016,8,1,19,15,76.5,12.5,3.15,29.5,18.0,11.91,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.5,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,9.0,1.5,24.0,9.0,14.87,0.0
2016,8,2,6,15,119.0,27.0,1.7,24.5,41.5,111.81,61.75
2016,8,2,6,30,223.0,45.0,1.9,25.0,74.0,197.17,149.72
2016,8,2,6,45,329.0,56.0,2.15,25.5,121.5,278.54,218.93
2016,8,2,7,0,435.0,67.0,2.4,26.0,169.0,374.2,297.16
2016,8,2,7,15,495.0,76.0,2.45,26.5,221.5,444.03,352.53
2016,8,2,7,30,555.0,85.0,2.5,27.0,274.0,517.73,408.6
2016,8,2,7,45,612.5,87.0,2.55,27.5,330.0,584.51,457.29
2016,8,2,8,0,670.0,89.0,2.6,28.0,386.0,653.83,505.02
2016,8,2,8,15,699.0,93.5,2.6,28.5,439.5,705.2,538.27
2016,8,2,8,30,728.0,98.0,2.6,29.0,493.0,752.81,568.14
2016,8,2,8,45,755.0,99.5,2.6,30.0,544.5,798.33,594.73
2016,8,2,9,0,782.0,101.0,2.6,31.0,596.0,842.76,619.92
2016,8,2,9,15,797.5,104.0,2.55,31.5,643.0,876.9,638.69
2016,8,2,9,30,813.0,107.0,2.5,32.0,690.0,908.86,655.83
2016,8,2,9,45,827.0,108.5,2.45,32.5,732.5,927.09,663.96
2016,8,2,10,0,841.0,110.0,2.4,33.0,775.0,950.88,675.72
2016,8,2,10,15,850.0,112.0,2.4,33.0,810.5,967.49,684.71
2016,8,2,10,30,859.0,114.0,2.4,33.0,846.0,981.06,691.93
2016,8,2,10,45,866.0,115.0,2.4,33.5,875.5,988.42,693.98
2016,8,2,11,0,873.0,116.0,2.4,34.0,905.0,992.53,694.19
2016,8,2,11,15,877.5,117.0,2.4,34.5,927.0,990.88,690.98
2016,8,2,11,30,882.0,118.0,2.4,35.0,949.0,985.91,685.91
2016,8,2,11,45,886.5,117.5,2.45,35.5,963.0,976.15,678.53
2016,8,2,12,0,891.0,117.0,2.5,36.0,977.0,963.16,669.3
2016,8,2,12,15,892.0,117.0,2.55,36.0,983.0,944.22,657.85
2016,8,2,12,30,893.0,117.0,2.6,36.0,989.0,922.34,644.63
2016,8,2,12,45,893.5,116.5,2.7,36.5,987.0,896.75,628.15
2016,8,2,13,0,894.0,116.0,2.8,37.0,985.0,868.52,609.95
2016,8,2,13,15,892.0,115.5,2.85,37.0,974.5,835.68,589.69
2016,8,2,13,30,890.0,115.0,2.9,37.0,964.0,800.54,567.81
2016,8,2,13,45,886.5,113.5,3.0,37.0,945.5,761.23,543.27
2016,8,2,14,0,883.0,112.0,3.1,37.0,927.0,720.0,517.16
2016,8,2,14,15,877.0,111.0,3.15,37.0,901.0,675.79,486.57
2016,8,2,14,30,871.0,110.0,3.2,37.0,875.0,630.2,454.25
2016,8,2,14,45,863.0,108.5,3.3,37.0,842.0,581.88,419.32
2016,8,2,15,0,855.0,107.0,3.4,37.0,809.0,532.76,382.78
2016,8,2,15,15,844.5,105.0,3.45,36.5,769.5,481.49,344.25
2016,8,2,15,30,834.0,103.0,3.5,36.0,730.0,430.11,304.36
2016,8,2,15,45,819.0,101.0,3.55,36.0,685.0,377.23,261.67
2016,8,2,16,0,804.0,99.0,3.6,36.0,640.0,318.75,214.14
2016,8,2,16,15,785.5,96.0,3.6,35.5,591.0,265.73,170.66
2016,8,2,16,30,767.0,93.0,3.6,35.0,542.0,214.42,129.05
2016,8,2,16,45,740.0,90.0,3.6,35.0,489.0,163.9,90.57
2016,8,2,17,0,713.0,87.0,3.6,35.0,436.0,116.45,59.88
2016,8,2,17,15,679.5,82.0,3.4,34.5,382.0,65.17,36.22
2016,8,2,17,30,646.0,77.0,3.2,34.0,328.0,49.56,35.44
2016,8,2,17,45,593.0,71.5,3.0,33.5,274.0,47.98,34.31
2016,8,2,18,0,540.0,66.0,2.8,33.0,220.0,46.31,33.0
2016,8,2,18,15,467.5,57.5,2.65,32.0,169.0,41.97,29.4
2016,8,2,18,30,395.0,49.0,2.5,31.0,118.0,37.41,25.37
2016,8,2,18,45,276.5,36.5,2.45,30.5,76.5,28.78,17.57
2016,8,2,19,0,158.0,24.0,2.4,30.0,35.0,18.9,4.54
2016,8,2,19,15,79.0,12.0,2.55,29.5,17.5,11.44,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,137.0,20.0,1.4,25.5,37.0,107.62,56.18
2016,8,3,6,30,274.0,40.0,1.6,26.0,74.0,216.13,163.41
2016,8,3,6,45,373.0,50.0,1.8,26.5,122.0,298.49,233.19
2016,8,3,7,0,472.0,60.0,2.0,27.0,170.0,388.49,306.48
2016,8,3,7,15,531.0,68.0,2.0,27.5,223.0,457.75,360.82
2016,8,3,7,30,590.0,76.0,2.0,28.0,276.0,530.89,415.62
2016,8,3,7,45,637.5,79.5,2.05,28.5,331.5,593.17,459.74
2016,8,3,8,0,685.0,83.0,2.1,29.0,387.0,657.39,503.13
2016,8,3,8,15,713.5,87.5,2.1,29.5,440.0,705.58,533.66
2016,8,3,8,30,742.0,92.0,2.1,30.0,493.0,757.04,565.71
2016,8,3,8,45,765.5,94.5,2.1,30.5,544.5,801.03,591.92
2016,8,3,9,0,789.0,97.0,2.1,31.0,596.0,843.76,616.82
2016,8,3,9,15,804.5,100.0,2.1,31.5,643.0,878.08,635.81
2016,8,3,9,30,820.0,103.0,2.1,32.0,690.0,902.22,648.08
2016,8,3,9,45,832.0,105.5,2.1,32.5,732.0,927.94,661.4
2016,8,3,10,0,844.0,108.0,2.1,33.0,774.0,950.98,672.93
2016,8,3,10,15,853.0,109.5,2.1,33.5,810.0,967.1,680.13
2016,8,3,10,30,862.0,111.0,2.1,34.0,846.0,980.16,685.55
2016,8,3,10,45,868.5,112.5,2.15,34.5,875.0,987.58,688.14
2016,8,3,11,0,875.0,114.0,2.2,35.0,904.0,991.73,688.87
2016,8,3,11,15,879.5,115.0,2.25,35.0,926.0,990.07,687.61
2016,8,3,11,30,884.0,116.0,2.3,35.0,948.0,985.08,684.47
2016,8,3,11,45,886.5,117.0,2.35,35.5,961.5,974.84,676.82
2016,8,3,12,0,889.0,118.0,2.4,36.0,975.0,961.37,667.34
2016,8,3,12,15,890.0,118.0,2.45,36.0,981.0,942.42,655.93
2016,8,3,12,30,891.0,118.0,2.5,36.0,987.0,920.52,642.74
2016,8,3,12,45,891.0,117.5,2.55,36.5,985.0,894.48,625.65
2016,8,3,13,0,891.0,117.0,2.6,37.0,983.0,865.82,606.93
2016,8,3,13,15,889.0,116.5,2.65,37.0,972.0,833.01,586.78
2016,8,3,13,30,887.0,116.0,2.7,37.0,961.0,797.9,565.02
2016,8,3,13,45,883.5,115.0,2.8,37.0,942.5,759.06,540.9
2016,8,3,14,0,880.0,114.0,2.9,37.0,924.0,718.3,515.1
2016,8,3,14,15,874.0,112.5,2.9,37.0,898.5,673.71,484.13
2016,8,3,14,30,868.0,111.0,2.9,37.0,873.0,627.76,451.52
2016,8,3,14,45,856.0,112.0,2.95,37.0,839.0,579.34,416.47
2016,8,3,15,0,844.0,113.0,3.0,37.0,805.0,530.49,380.13
2016,8,3,15,15,833.5,111.0,3.0,36.5,765.5,479.67,342.01
2016,8,3,15,30,823.0,109.0,3.0,36.0,726.0,428.76,302.57
2016,8,3,15,45,809.0,106.0,3.0,36.0,681.5,369.99,255.87
2016,8,3,16,0,795.0,103.0,3.0,36.0,637.0,317.48,212.77
2016,8,3,16,15,776.5,100.0,2.95,35.5,587.5,264.89,169.8
2016,8,3,16,30,758.0,97.0,2.9,35.0,538.0,214.05,128.77
2016,8,3,16,45,733.0,93.0,2.85,35.0,486.0,163.5,90.48
2016,8,3,17,0,708.0,89.0,2.8,35.0,434.0,115.81,59.91
2016,8,3,17,15,674.0,83.5,2.5,34.5,380.0,64.26,36.7
2016,8,3,17,30,640.0,78.0,2.2,34.0,326.0,50.39,36.13
2016,8,3,17,45,590.0,72.0,1.9,33.5,272.0,48.48,34.72
2016,8,3,18,0,540.0,66.0,1.6,33.0,218.0,46.44,33.11
2016,8,3,18,15,467.0,57.0,1.5,32.0,167.5,41.68,29.15
2016,8,3,18,30,394.0,48.0,1.4,31.0,117.0,36.65,24.72
2016,8,3,18,45,279.0,35.5,1.35,30.5,75.0,27.98,16.88
2016,8,3,19,0,164.0,23.0,1.3,30.0,33.0,18.13,3.12
2016,8,3,19,15,82.0,11.5,1.4,29.5,16.5,10.96,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,154.0,18.5,1.9,25.5,37.5,116.5,57.63
2016,8,4,6,30,308.0,37.0,2.1,26.0,75.0,231.37,175.01
2016,8,4,6,45,405.0,46.5,2.3,26.5,123.5,312.15,244.26
2016,8,4,7,0,502.0,56.0,2.5,27.0,172.0,401.56,317.49
2016,8,4,7,15,559.5,62.5,2.5,27.5,225.0,469.11,370.92
2016,8,4,7,30,617.0,69.0,2.5,28.0,278.0,540.4,424.77
2016,8,4,7,45,660.5,73.0,2.55,28.5,333.0,601.31,467.71
2016,8,4,8,0,704.0,77.0,2.6,29.0,388.0,660.84,508.02
2016,8,4,8,15,731.5,81.0,2.55,29.5,441.5,711.83,540.6
2016,8,4,8,30,759.0,85.0,2.5,30.0,495.0,762.41,571.98
2016,8,4,8,45,779.0,88.5,2.5,31.0,545.5,805.05,596.28
2016,8,4,9,0,799.0,92.0,2.5,32.0,596.0,846.19,619.05
2016,8,4,9,15,814.5,95.0,2.5,32.5,643.0,873.04,633.28
2016,8,4,9,30,830.0,98.0,2.5,33.0,690.0,905.36,651.04
2016,8,4,9,45,839.5,101.0,2.5,33.5,731.5,929.47,663.33
2016,8,4,10,0,849.0,104.0,2.5,34.0,773.0,950.78,673.86
2016,8,4,10,15,857.5,106.0,2.5,34.0,809.0,967.04,682.63
2016,8,4,10,30,866.0,108.0,2.5,34.0,845.0,980.21,689.6
2016,8,4,10,45,870.0,111.5,2.55,34.5,873.5,987.3,691.94
2016,8,4,11,0,874.0,115.0,2.6,35.0,902.0,991.03,692.36
2016,8,4,11,15,878.5,116.0,2.65,35.0,924.0,989.32,690.99
2016,8,4,11,30,883.0,117.0,2.7,35.0,946.0,984.29,687.71
2016,8,4,11,45,885.5,117.5,2.75,35.5,960.0,973.52,679.6
2016,8,4,12,0,888.0,118.0,2.8,36.0,974.0,959.53,669.63
2016,8,4,12,15,889.0,118.5,2.85,36.0,980.0,941.02,658.32
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,919.56,645.21
2016,8,4,12,45,887.0,121.0,3.0,36.5,983.0,893.13,627.99
2016,8,4,13,0,884.0,123.0,3.1,37.0,980.0,864.2,609.15
2016,8,4,13,15,881.5,122.0,3.1,37.0,969.5,830.63,587.96
2016,8,4,13,30,879.0,121.0,3.1,37.0,959.0,794.83,565.25
2016,8,4,13,45,705.0,239.5,3.15,37.0,903.0,735.24,523.98
2016,8,4,14,0,531.0,358.0,3.2,37.0,847.0,684.29,485.83
2016,8,4,14,15,693.5,238.5,3.2,37.0,858.0,658.88,471.84
2016,8,4,14,30,856.0,119.0,3.2,37.0,869.0,625.67,450.9
2016,8,4,14,45,848.0,117.5,3.25,37.0,835.5,577.86,416.09
2016,8,4,15,0,840.0,116.0,3.3,37.0,802.0,529.28,379.82
2016,8,4,15,15,829.0,113.5,3.3,36.5,763.0,477.95,341.2
2016,8,4,15,30,818.0,111.0,3.3,36.0,724.0,426.59,301.32
2016,8,4,15,45,805.5,107.5,3.35,36.0,679.5,368.17,254.77
2016,8,4,16,0,793.0,104.0,3.4,36.0,635.0,315.84,211.69
2016,8,4,16,15,774.0,101.0,3.35,35.5,586.0,263.22,168.62
2016,8,4,16,30,755.0,98.0,3.3,35.0,537.0,212.39,127.63
2016,8,4,16,45,732.0,93.0,3.3,35.0,484.5,161.46,89.11
2016,8,4,17,0,709.0,88.0,3.3,35.0,432.0,113.18,58.33
2016,8,4,17,15,675.0,83.0,3.05,34.5,378.0,62.01,36.19
2016,8,4,17,30,641.0,78.0,2.8,34.0,324.0,50.52,36.24
2016,8,4,17,45,594.0,71.0,2.55,33.5,270.5,47.84,34.2
2016,8,4,18,0,547.0,64.0,2.3,33.0,217.0,44.95,31.87
2016,8,4,18,15,474.5,55.5,2.2,32.0,166.0,40.55,28.19
2016,8,4,18,30,402.0,47.0,2.1,31.0,115.0,35.9,24.08
2016,8,4,18,45,286.5,34.5,2.05,30.5,73.5,27.19,16.16
2016,8,4,19,0,171.0,22.0,2.0,30.0,32.0,17.36,1.54
2016,8,4,19,15,85.5,11.0,2.1,29.5,16.0,10.48,0.0
2016,8,4,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,140.5,19.5,1.15,25.5,36.5,107.45,48.89
2016,8,5,6,30,281.0,39.0,1.3,26.0,73.0,218.19,164.06
2016,8,5,6,45,375.5,50.0,1.5,26.5,120.5,299.11,232.92
2016,8,5,7,0,470.0,61.0,1.7,27.0,168.0,387.53,304.85
2016,8,5,7,15,530.0,68.5,1.75,27.5,221.5,456.76,359.2
2016,8,5,7,30,590.0,76.0,1.8,28.0,275.0,529.87,414.06
2016,8,5,7,45,634.0,81.5,1.9,28.5,330.0,592.06,458.31
2016,8,5,8,0,678.0,87.0,2.0,29.0,385.0,655.94,501.66
2016,8,5,8,15,411.0,160.0,1.95,29.0,348.0,541.73,414.62
2016,8,5,8,30,144.0,233.0,1.9,29.0,311.0,384.93,293.03
2016,8,5,8,45,462.5,168.0,1.85,29.5,452.5,617.39,467.61
2016,8,5,9,0,781.0,103.0,1.8,30.0,594.0,842.45,617.68
2016,8,5,9,15,796.5,106.0,1.75,30.5,641.0,876.53,634.08
2016,8,5,9,30,812.0,109.0,1.7,31.0,688.0,908.41,650.65
2016,8,5,9,45,823.5,111.5,1.65,31.5,729.5,925.2,657.48
2016,8,5,10,0,835.0,114.0,1.6,32.0,771.0,947.51,667.89
2016,8,5,10,15,547.0,259.5,1.6,32.5,698.5,836.0,592.7
2016,8,5,10,30,259.0,405.0,1.6,33.0,626.0,692.99,490.29
2016,8,5,10,45,282.5,415.0,1.6,33.5,663.0,722.13,509.19
2016,8,5,11,0,306.0,425.0,1.6,34.0,700.0,749.85,525.52
2016,8,5,11,15,588.5,275.0,1.65,34.0,821.0,878.87,615.71
2016,8,5,11,30,871.0,125.0,1.7,34.0,942.0,979.72,678.51
2016,8,5,11,45,608.5,285.5,1.75,34.5,860.5,884.59,615.78
2016,8,5,12,0,346.0,446.0,1.8,35.0,779.0,771.03,535.84
2016,8,5,12,15,606.0,290.5,1.85,35.0,878.0,852.98,596.82
2016,8,5,12,30,866.0,135.0,1.9,35.0,977.0,911.68,635.31
2016,8,5,12,45,862.0,136.5,2.0,35.0,973.5,884.25,618.59
2016,8,5,13,0,858.0,138.0,2.1,35.0,970.0,854.48,601.05
2016,8,5,13,15,855.5,137.5,2.15,35.0,959.0,821.96,581.18
2016,8,5,13,30,853.0,137.0,2.2,35.0,948.0,787.3,559.77
2016,8,5,13,45,845.0,138.0,2.3,35.0,928.0,747.82,535.31
2016,8,5,14,0,837.0,139.0,2.4,35.0,908.0,706.85,508.47
2016,8,5,14,15,830.5,137.5,2.45,35.0,882.0,663.46,478.53
2016,8,5,14,30,824.0,136.0,2.5,35.0,856.0,618.84,447.0
2016,8,5,14,45,807.5,138.0,2.6,35.0,821.0,567.5,410.12
2016,8,5,15,0,791.0,140.0,2.7,35.0,786.0,518.62,373.86
2016,8,5,15,15,778.5,137.5,2.75,34.5,746.5,468.25,336.1
2016,8,5,15,30,766.0,135.0,2.8,34.0,707.0,418.18,297.32
2016,8,5,15,45,750.5,131.0,2.9,34.0,662.5,366.36,255.71
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,315.61,214.11
2016,8,5,16,15,714.0,123.0,2.95,33.5,569.0,259.36,168.66
2016,8,5,16,30,693.0,119.0,2.9,33.0,520.0,210.22,129.2
2016,8,5,16,45,504.0,152.0,2.9,33.0,429.0,172.11,107.3
2016,8,5,17,0,315.0,185.0,2.9,33.0,338.0,158.4,107.38
2016,8,5,17,15,443.0,139.0,2.65,32.5,324.5,99.12,68.85
2016,8,5,17,30,571.0,93.0,2.4,32.0,311.0,61.92,46.01
2016,8,5,17,45,527.0,83.0,2.15,32.0,259.0,57.4,42.39
2016,8,5,18,0,483.0,73.0,1.9,32.0,207.0,52.51,38.3
2016,8,5,18,15,407.5,62.5,1.8,31.5,157.5,46.74,33.39
2016,8,5,18,30,332.0,52.0,1.7,31.0,108.0,39.49,27.0
2016,8,5,18,45,228.5,36.5,1.65,30.5,68.5,28.28,16.94
2016,8,5,19,0,125.0,21.0,1.6,30.0,29.0,16.55,0.0
2016,8,5,19,15,62.5,10.5,1.65,29.5,14.5,10.01,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,115.5,20.0,1.8,25.5,34.0,96.29,39.28
2016,8,6,6,30,231.0,40.0,2.0,26.0,68.0,194.0,145.57
2016,8,6,6,45,320.5,53.0,2.25,26.5,113.5,268.87,210.04
2016,8,6,7,0,410.0,66.0,2.5,27.0,159.0,352.59,279.05
2016,8,6,7,15,472.0,75.0,2.6,27.5,211.0,425.91,337.41
2016,8,6,7,30,534.0,84.0,2.7,28.0,263.0,499.89,394.07
2016,8,6,7,45,581.5,90.0,2.85,28.5,317.5,563.17,440.84
2016,8,6,8,0,629.0,96.0,3.0,29.0,372.0,628.43,486.58
2016,8,6,8,15,432.5,161.0,2.95,29.5,362.5,560.12,431.1
2016,8,6,8,30,236.0,226.0,2.9,30.0,353.0,468.11,357.23
2016,8,6,8,45,491.0,169.0,2.9,30.5,467.0,643.2,488.16
2016,8,6,9,0,746.0,112.0,2.9,31.0,581.0,820.73,608.45
2016,8,6,9,15,763.5,115.5,2.85,31.5,627.5,856.39,627.61
2016,8,6,9,30,781.0,119.0,2.8,32.0,674.0,890.0,646.18
2016,8,6,9,45,795.5,120.5,2.8,32.5,716.5,916.17,660.06
2016,8,6,10,0,810.0,122.0,2.8,33.0,759.0,939.76,672.26
2016,8,6,10,15,820.0,124.0,2.8,33.5,795.0,948.26,674.83
2016,8,6,10,30,830.0,126.0,2.8,34.0,831.0,962.36,681.18
2016,8,6,10,45,837.0,128.0,2.8,34.5,860.0,970.39,683.74
2016,8,6,11,0,844.0,130.0,2.8,35.0,889.0,975.24,684.45
2016,8,6,11,15,849.0,131.5,2.75,35.0,911.0,974.36,682.73
2016,8,6,11,30,854.0,133.0,2.7,35.0,933.0,970.22,679.15
2016,8,6,11,45,856.5,134.0,2.7,35.5,946.5,959.94,670.91
2016,8,6,12,0,859.0,135.0,2.7,36.0,960.0,946.53,660.9
2016,8,6,12,15,860.0,135.5,2.65,36.0,966.0,928.21,648.93
2016,8,6,12,30,861.0,136.0,2.6,36.0,972.0,907.04,635.28
2016,8,6,12,45,859.0,136.5,2.55,36.5,969.0,880.53,617.05
2016,8,6,13,0,857.0,137.0,2.5,37.0,966.0,851.58,597.4
2016,8,6,13,15,854.5,136.5,2.45,37.0,955.5,819.05,576.74
2016,8,6,13,30,852.0,136.0,2.4,37.0,945.0,784.36,554.65
2016,8,6,13,45,847.0,135.5,2.35,37.0,926.0,745.8,529.94
2016,8,6,14,0,842.0,135.0,2.3,37.0,907.0,705.52,502.97
2016,8,6,14,15,835.5,133.5,2.2,37.0,881.0,661.88,472.41
2016,8,6,14,30,829.0,132.0,2.1,37.0,855.0,617.01,440.42
2016,8,6,14,45,817.0,131.5,2.05,37.0,821.0,568.83,405.65
2016,8,6,15,0,805.0,131.0,2.0,37.0,787.0,516.48,367.21
2016,8,6,15,15,793.0,128.5,1.95,37.0,748.0,465.61,328.76
2016,8,6,15,30,781.0,126.0,1.9,37.0,709.0,414.98,289.43
2016,8,6,15,45,765.5,123.0,1.85,37.0,664.0,363.17,248.37
2016,8,6,16,0,750.0,120.0,1.8,37.0,619.0,312.41,207.37
2016,8,6,16,15,729.0,116.0,1.75,36.5,570.0,260.81,166.12
2016,8,6,16,30,708.0,112.0,1.7,36.0,521.0,205.73,123.05
2016,8,6,16,45,679.5,107.5,1.7,36.0,468.5,156.73,87.1
2016,8,6,17,0,651.0,103.0,1.7,36.0,416.0,111.03,59.16
2016,8,6,17,15,613.5,96.5,1.55,35.5,362.5,67.16,49.37
2016,8,6,17,30,576.0,90.0,1.4,35.0,309.0,59.75,43.63
2016,8,6,17,45,521.5,82.5,1.25,34.5,255.5,57.15,41.69
2016,8,6,18,0,467.0,75.0,1.1,34.0,202.0,54.39,39.49
2016,8,6,18,15,389.5,64.0,1.05,33.0,153.0,47.49,33.75
2016,8,6,18,30,312.0,53.0,1.0,32.0,104.0,40.32,27.52
2016,8,6,18,45,200.0,37.0,1.0,31.5,65.0,28.72,17.1
2016,8,6,19,0,88.0,21.0,1.0,31.0,26.0,17.49,0.0
2016,8,6,19,15,44.0,10.5,1.2,30.5,13.0,10.01,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,21.0,2.3,25.5,32.5,89.03,31.61
2016,8,7,6,30,194.0,42.0,2.5,26.0,65.0,178.09,133.06
2016,8,7,6,45,302.0,54.0,2.7,26.5,112.0,259.75,203.01
2016,8,7,7,0,410.0,66.0,2.9,27.0,159.0,352.31,279.23
2016,8,7,7,15,472.5,75.5,2.95,27.5,211.0,426.36,338.29
2016,8,7,7,30,535.0,85.0,3.0,28.0,263.0,501.27,395.77
2016,8,7,7,45,592.0,88.0,3.1,29.0,318.5,568.0,444.41
2016,8,7,8,0,649.0,91.0,3.2,30.0,374.0,637.28,491.73
2016,8,7,8,15,679.0,96.0,3.15,30.5,427.5,689.3,525.59
2016,8,7,8,30,709.0,101.0,3.1,31.0,481.0,741.23,558.52
2016,8,7,8,45,736.0,103.0,3.1,31.5,532.5,782.84,583.77
2016,8,7,9,0,763.0,105.0,3.1,32.0,584.0,827.3,610.55
2016,8,7,9,15,779.5,108.5,3.0,32.5,631.0,862.44,630.03
2016,8,7,9,30,796.0,112.0,2.9,33.0,678.0,895.46,647.82
2016,8,7,9,45,810.5,113.5,2.85,34.0,720.0,921.89,660.08
2016,8,7,10,0,825.0,115.0,2.8,35.0,762.0,937.47,665.31
2016,8,7,10,15,834.0,117.0,2.7,35.0,798.0,953.75,673.43
2016,8,7,10,30,843.0,119.0,2.6,35.0,834.0,967.02,679.65
2016,8,7,10,45,850.0,120.5,2.55,35.5,863.0,974.64,681.46
2016,8,7,11,0,857.0,122.0,2.5,36.0,892.0,979.04,681.41
2016,8,7,11,15,861.5,123.0,2.5,36.0,913.5,977.19,679.51
2016,8,7,11,30,866.0,124.0,2.5,36.0,935.0,972.06,675.77
2016,8,7,11,45,870.5,123.5,2.5,36.5,949.5,962.2,667.86
2016,8,7,12,0,875.0,123.0,2.5,37.0,964.0,949.14,658.15
2016,8,7,12,15,876.0,123.5,2.5,37.0,969.5,930.66,646.57
2016,8,7,12,30,877.0,124.0,2.5,37.0,975.0,909.26,633.28
2016,8,7,12,45,876.0,124.0,2.55,37.5,972.5,882.86,615.97
2016,8,7,13,0,875.0,124.0,2.6,38.0,970.0,853.91,597.1
2016,8,7,13,15,872.5,123.5,2.6,38.0,959.0,820.87,576.5
2016,8,7,13,30,870.0,123.0,2.6,38.0,948.0,785.61,554.38
2016,8,7,13,45,866.0,122.0,2.65,38.0,929.0,746.71,530.03
2016,8,7,14,0,862.0,121.0,2.7,38.0,910.0,705.98,503.58
2016,8,7,14,15,855.5,119.5,2.65,38.0,884.0,661.51,472.6
2016,8,7,14,30,849.0,118.0,2.6,38.0,858.0,615.77,440.08
2016,8,7,14,45,830.5,122.5,2.6,38.0,822.5,567.25,404.92
2016,8,7,15,0,812.0,127.0,2.6,38.0,787.0,514.89,366.31
2016,8,7,15,15,800.0,124.5,2.6,38.0,747.5,463.65,327.47
2016,8,7,15,30,788.0,122.0,2.6,38.0,708.0,412.62,287.7
2016,8,7,15,45,771.5,119.5,2.6,38.0,663.0,360.48,246.24
2016,8,7,16,0,755.0,117.0,2.6,38.0,618.0,309.49,204.92
2016,8,7,16,15,734.5,113.0,2.6,37.5,568.5,257.71,163.41
2016,8,7,16,30,714.0,109.0,2.6,37.0,519.0,202.55,120.22
2016,8,7,16,45,684.0,105.0,2.65,37.0,466.5,153.44,84.38
2016,8,7,17,0,654.0,101.0,2.7,37.0,414.0,107.79,56.94
2016,8,7,17,15,617.0,94.5,2.5,36.5,360.5,63.81,46.48
2016,8,7,17,30,580.0,88.0,2.3,36.0,307.0,58.37,42.33
2016,8,7,17,45,523.0,81.0,2.1,35.5,253.5,56.1,40.65
2016,8,7,18,0,466.0,74.0,1.9,35.0,200.0,53.71,38.75
2016,8,7,18,15,388.5,62.5,1.8,34.0,151.0,46.42,32.7
2016,8,7,18,30,311.0,51.0,1.7,33.0,102.0,38.81,26.12
2016,8,7,18,45,198.0,35.5,1.65,32.5,63.0,27.56,15.98
2016,8,7,19,0,85.0,20.0,1.6,32.0,24.0,16.68,0.0
2016,8,7,19,15,42.5,10.0,1.85,31.5,12.0,9.53,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,6,15,59.0,22.5,2.25,26.0,29.5,65.48,18.06
2016,8,8,6,30,118.0,45.0,2.4,26.0,59.0,134.33,98.97
2016,8,8,6,45,218.0,62.0,2.55,26.5,104.5,213.09,165.9
2016,8,8,7,0,318.0,79.0,2.7,27.0,150.0,313.29,247.72
2016,8,8,7,15,383.0,91.5,2.7,27.5,201.5,383.27,303.77
2016,8,8,7,30,448.0,104.0,2.7,28.0,253.0,458.33,361.59
2016,8,8,7,45,512.5,108.5,2.75,28.5,308.5,527.46,413.19
2016,8,8,8,0,577.0,113.0,2.8,29.0,364.0,607.11,470.49
2016,8,8,8,15,611.0,119.5,2.75,29.5,417.0,661.82,506.74
2016,8,8,8,30,645.0,126.0,2.7,30.0,470.0,716.74,542.0
2016,8,8,8,45,677.5,128.0,2.65,31.0,522.0,764.92,570.5
2016,8,8,9,0,710.0,130.0,2.6,32.0,574.0,812.47,597.8
2016,8,8,9,15,728.5,134.0,2.55,32.5,621.0,848.49,618.0
2016,8,8,9,30,747.0,138.0,2.5,33.0,668.0,877.93,633.66
2016,8,8,9,45,763.0,140.0,2.5,33.5,710.5,905.44,648.35
2016,8,8,10,0,779.0,142.0,2.5,34.0,753.0,930.46,661.36
2016,8,8,10,15,789.5,144.5,2.5,34.5,788.5,947.94,669.57
2016,8,8,10,30,800.0,147.0,2.5,35.0,824.0,962.47,676.03
2016,8,8,10,45,808.5,148.5,2.5,35.5,853.5,970.89,678.76
2016,8,8,11,0,817.0,150.0,2.5,36.0,883.0,976.14,679.69
2016,8,8,11,15,822.0,151.5,2.5,36.0,904.5,974.71,678.04
2016,8,8,11,30,827.0,153.0,2.5,36.0,926.0,970.03,674.57
2016,8,8,11,45,835.0,150.0,2.5,36.5,941.0,952.8,662.09
2016,8,8,12,0,843.0,147.0,2.5,37.0,956.0,940.79,653.09
2016,8,8,12,15,844.0,147.5,2.5,37.0,961.5,922.49,641.59
2016,8,8,12,30,845.0,148.0,2.5,37.0,967.0,901.39,628.45
2016,8,8,12,45,843.0,149.0,2.55,37.5,964.0,875.46,611.41
2016,8,8,13,0,841.0,150.0,2.6,38.0,961.0,847.13,592.9
2016,8,8,13,15,838.0,149.0,2.6,38.0,950.0,814.0,572.19
2016,8,8,13,30,835.0,148.0,2.6,38.0,939.0,778.82,550.08
2016,8,8,13,45,827.5,149.0,2.6,38.5,919.5,740.09,524.43
2016,8,8,14,0,820.0,150.0,2.6,39.0,900.0,699.74,496.01
2016,8,8,14,15,813.0,148.0,2.6,38.5,873.5,655.1,466.35
2016,8,8,14,30,806.0,146.0,2.6,38.0,847.0,609.41,435.14
2016,8,8,14,45,793.5,145.5,2.6,38.0,813.0,561.09,400.3
2016,8,8,15,0,781.0,145.0,2.6,38.0,779.0,512.64,364.46
2016,8,8,15,15,768.0,142.0,2.6,38.0,739.5,461.97,326.14
2016,8,8,15,30,755.0,139.0,2.6,38.0,700.0,411.69,287.09
2016,8,8,15,45,738.0,136.0,2.6,38.0,654.5,360.67,246.65
2016,8,8,16,0,721.0,133.0,2.6,38.0,609.0,305.5,202.63
2016,8,8,16,15,699.0,128.0,2.6,37.5,560.0,253.97,161.62
2016,8,8,16,30,677.0,123.0,2.6,37.0,511.0,204.68,123.12
2016,8,8,16,45,646.0,118.0,2.65,37.0,458.5,156.76,88.51
2016,8,8,17,0,615.0,113.0,2.7,37.0,406.0,112.47,62.29
2016,8,8,17,15,575.5,106.0,2.5,36.5,353.0,70.38,51.81
2016,8,8,17,30,536.0,99.0,2.3,36.0,300.0,67.22,49.55
2016,8,8,17,45,481.0,89.5,2.1,35.5,247.0,63.36,46.6
2016,8,8,18,0,426.0,80.0,1.9,35.0,194.0,58.15,42.38
2016,8,8,18,15,346.5,67.5,1.85,34.0,145.5,50.28,35.85
2016,8,8,18,30,267.0,55.0,1.8,33.0,97.0,42.02,28.69
2016,8,8,18,45,164.0,37.0,1.75,32.5,59.5,28.82,16.81
2016,8,8,19,0,61.0,19.0,1.7,32.0,22.0,15.87,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.0,11.0,9.05,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,20.0,2.25,26.5,31.5,88.06,20.38
2016,8,9,6,30,201.0,40.0,2.4,27.0,63.0,178.86,132.33
2016,8,9,6,45,304.0,52.5,2.55,27.5,109.5,258.48,200.84
2016,8,9,7,0,407.0,65.0,2.7,28.0,156.0,348.55,274.8
2016,8,9,7,15,470.5,74.5,2.7,28.5,208.0,422.98,333.88
2016,8,9,7,30,534.0,84.0,2.7,29.0,260.0,498.4,391.37
2016,8,9,7,45,590.5,88.0,2.75,29.5,316.0,565.84,440.94
2016,8,9,8,0,647.0,92.0,2.8,30.0,372.0,635.85,489.4
2016,8,9,8,15,677.5,97.0,2.75,30.5,425.5,688.18,523.24
2016,8,9,8,30,708.0,102.0,2.7,31.0,479.0,740.43,556.14
2016,8,9,8,45,738.5,103.0,2.65,31.5,531.5,783.75,582.07
2016,8,9,9,0,769.0,104.0,2.6,32.0,584.0,830.22,609.58
2016,8,9,9,15,785.5,107.0,2.55,32.5,631.0,864.88,628.71
2016,8,9,9,30,802.0,110.0,2.5,33.0,678.0,897.4,646.23
2016,8,9,9,45,816.5,111.5,2.45,33.5,720.5,915.68,654.4
2016,8,9,10,0,831.0,113.0,2.4,34.0,763.0,939.61,666.27
2016,8,9,10,15,840.5,115.0,2.4,34.0,799.0,956.4,675.36
2016,8,9,10,30,850.0,117.0,2.4,34.0,835.0,970.16,682.69
2016,8,9,10,45,857.0,118.0,2.45,34.5,864.5,977.22,685.04
2016,8,9,11,0,864.0,119.0,2.5,35.0,894.0,981.05,685.54
2016,8,9,11,15,868.5,120.5,2.6,35.5,915.5,979.63,683.39
2016,8,9,11,30,873.0,122.0,2.7,36.0,937.0,974.89,679.32
2016,8,9,11,45,880.5,119.5,2.8,36.5,952.0,965.77,672.64
2016,8,9,12,0,888.0,117.0,2.9,37.0,967.0,953.39,664.04
2016,8,9,12,15,889.0,117.0,3.0,37.0,972.5,934.17,652.62
2016,8,9,12,30,890.0,117.0,3.1,37.0,978.0,911.99,639.35
2016,8,9,12,45,890.0,116.5,3.25,37.5,975.5,885.64,622.39
2016,8,9,13,0,890.0,116.0,3.4,38.0,973.0,856.62,603.67
2016,8,9,13,15,887.5,115.5,3.45,38.0,962.5,823.04,582.65
2016,8,9,13,30,885.0,115.0,3.5,38.0,952.0,787.18,560.02
2016,8,9,13,45,881.5,114.0,3.6,38.0,933.0,747.99,535.22
2016,8,9,14,0,878.0,113.0,3.7,38.0,914.0,706.89,508.31
2016,8,9,14,15,576.5,263.5,3.7,38.0,783.5,598.05,428.73
2016,8,9,14,30,275.0,414.0,3.7,38.0,653.0,517.56,368.52
2016,8,9,14,45,562.5,260.0,3.7,38.0,724.0,525.16,376.55
2016,8,9,15,0,850.0,106.0,3.7,38.0,795.0,517.01,370.17
2016,8,9,15,15,839.5,104.0,3.7,37.5,755.0,465.6,330.97
2016,8,9,15,30,829.0,102.0,3.7,37.0,715.0,414.09,290.63
2016,8,9,15,45,814.5,99.5,3.7,37.0,670.0,360.94,247.51
2016,8,9,16,0,800.0,97.0,3.7,37.0,625.0,302.07,199.58
2016,8,9,16,15,781.0,94.0,3.65,37.0,575.5,248.96,155.88
2016,8,9,16,30,762.0,91.0,3.6,37.0,526.0,197.67,114.78
2016,8,9,16,45,734.5,87.5,3.55,37.0,472.5,147.0,77.9
2016,8,9,17,0,707.0,84.0,3.5,37.0,419.0,99.51,50.26
2016,8,9,17,15,671.5,79.0,3.2,36.5,365.0,49.32,34.73
2016,8,9,17,30,636.0,74.0,2.9,36.0,311.0,48.2,34.04
2016,8,9,17,45,580.5,68.5,2.65,35.5,256.5,46.54,32.82
2016,8,9,18,0,525.0,63.0,2.4,35.0,202.0,44.81,31.43
2016,8,9,18,15,446.5,53.5,2.15,34.0,152.0,39.52,27.0
2016,8,9,18,30,368.0,44.0,1.9,33.0,102.0,33.93,22.08
2016,8,9,18,45,242.0,30.5,1.7,32.5,62.5,24.15,13.04
2016,8,9,19,0,116.0,17.0,1.5,32.0,23.0,13.43,0.0
2016,8,9,19,15,58.0,8.5,1.6,31.5,11.5,8.1,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,79.5,20.5,2.2,26.5,29.5,71.01,9.98
2016,8,10,6,30,159.0,41.0,2.4,27.0,59.0,148.82,109.14
2016,8,10,6,45,258.5,56.0,2.6,27.5,104.5,237.88,184.46
2016,8,10,7,0,358.0,71.0,2.8,28.0,150.0,326.67,257.44
2016,8,10,7,15,423.0,82.0,2.85,28.5,201.5,396.54,313.45
2016,8,10,7,30,488.0,93.0,2.9,29.0,253.0,471.48,371.15
2016,8,10,7,45,547.5,97.0,2.95,29.5,308.0,544.37,425.12
2016,8,10,8,0,607.0,101.0,3.0,30.0,363.0,615.26,475.4
2016,8,10,8,15,639.5,107.0,2.95,30.5,416.5,669.04,510.72
2016,8,10,8,30,672.0,113.0,2.9,31.0,470.0,722.94,545.16
2016,8,10,8,45,704.0,114.0,2.9,31.5,522.0,770.08,574.31
2016,8,10,9,0,736.0,115.0,2.9,32.0,574.0,812.61,599.78
2016,8,10,9,15,753.5,118.5,2.85,32.5,621.0,847.96,619.76
2016,8,10,9,30,771.0,122.0,2.8,33.0,668.0,881.27,638.12
