Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,45,787.5,123.5,2.75,33.5,710.5,909.07,652.69
2016,8,10,10,0,804.0,125.0,2.7,34.0,753.0,934.36,665.54
2016,8,10,10,15,814.0,127.0,2.7,34.5,789.0,951.11,673.31
2016,8,10,10,30,824.0,129.0,2.7,35.0,825.0,956.42,673.99
2016,8,10,10,45,832.5,130.0,2.7,35.5,854.5,964.69,676.75
2016,8,10,11,0,841.0,131.0,2.7,36.0,884.0,969.8,677.62
2016,8,10,11,15,846.0,132.0,2.7,36.0,905.5,968.24,675.89
2016,8,10,11,30,851.0,133.0,2.7,36.0,927.0,963.45,672.33
2016,8,10,11,45,856.5,132.0,2.75,36.5,941.5,953.95,665.01
2016,8,10,12,0,862.0,131.0,2.8,37.0,956.0,941.28,655.86
2016,8,10,12,15,863.0,131.5,2.8,37.5,961.5,922.77,642.81
2016,8,10,12,30,864.0,132.0,2.8,38.0,967.0,901.37,628.11
2016,8,10,12,45,863.5,132.0,2.85,38.5,964.5,875.45,610.99
2016,8,10,13,0,863.0,132.0,2.9,39.0,962.0,846.98,592.3
2016,8,10,13,15,860.5,131.5,2.95,39.0,951.0,814.03,571.95
2016,8,10,13,30,858.0,131.0,3.0,39.0,940.0,778.89,550.05
2016,8,10,13,45,852.5,130.5,3.05,39.0,921.0,739.5,525.2
2016,8,10,14,0,847.0,130.0,3.1,39.0,902.0,698.42,497.82
2016,8,10,14,15,840.5,128.5,3.15,39.0,875.5,654.33,467.32
2016,8,10,14,30,834.0,127.0,3.2,39.0,849.0,608.99,435.22
2016,8,10,14,45,826.0,124.5,3.25,39.0,815.5,560.95,400.4
2016,8,10,15,0,818.0,122.0,3.3,39.0,782.0,512.2,364.1
2016,8,10,15,15,806.5,119.5,3.35,38.5,742.5,456.57,322.7
2016,8,10,15,30,795.0,117.0,3.4,38.0,703.0,405.29,282.99
2016,8,10,15,45,778.0,114.5,3.5,38.0,657.5,352.52,240.68
2016,8,10,16,0,761.0,112.0,3.6,38.0,612.0,300.96,198.6
2016,8,10,16,15,614.0,152.0,3.65,37.5,535.0,249.55,161.28
2016,8,10,16,30,467.0,192.0,3.7,37.0,458.0,219.17,142.21
2016,8,10,16,45,393.0,185.5,3.75,37.0,393.5,176.19,113.56
2016,8,10,17,0,319.0,179.0,3.8,37.0,329.0,148.88,99.82
2016,8,10,17,15,307.0,156.0,3.75,36.5,285.5,112.7,85.98
2016,8,10,17,30,295.0,133.0,3.7,36.0,242.0,98.39,74.89
2016,8,10,17,45,266.0,113.5,3.65,35.5,199.0,85.68,64.84
2016,8,10,18,0,237.0,94.0,3.6,35.0,156.0,72.37,54.03
2016,8,10,18,15,193.5,74.0,3.55,34.5,116.5,58.09,42.11
2016,8,10,18,30,150.0,54.0,3.5,34.0,77.0,43.25,29.45
2016,8,10,18,45,75.0,35.0,3.45,33.5,46.5,29.77,17.05
2016,8,10,19,0,0.0,16.0,3.4,33.0,16.0,14.68,0.0
2016,8,10,19,15,0.0,8.0,3.45,32.5,8.0,7.63,0.0
2016,8,10,19,30,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,11,6,15,41.0,19.5,2.3,26.5,24.0,45.6,0.34
2016,8,11,6,30,82.0,39.0,2.5,27.0,48.0,97.28,69.41
2016,8,11,6,45,148.0,58.0,2.75,27.5,86.0,168.11,129.29
2016,8,11,7,0,214.0,77.0,3.0,28.0,124.0,235.76,185.52
2016,8,11,7,15,250.5,96.0,3.1,28.5,166.0,289.81,229.41
2016,8,11,7,30,287.0,115.0,3.2,29.0,208.0,346.42,273.84
2016,8,11,7,45,187.5,145.0,3.35,30.0,210.5,307.07,240.38
2016,8,11,8,0,88.0,175.0,3.5,31.0,213.0,258.08,198.95
2016,8,11,8,15,402.0,135.5,3.55,31.5,344.0,503.28,389.83
2016,8,11,8,30,716.0,96.0,3.6,32.0,475.0,734.85,555.29
2016,8,11,8,45,492.0,182.0,3.65,32.5,455.0,657.27,494.8
2016,8,11,9,0,268.0,268.0,3.7,33.0,435.0,551.16,411.79
2016,8,11,9,15,359.5,264.5,3.65,33.5,507.0,633.75,470.59
2016,8,11,9,30,451.0,261.0,3.6,34.0,579.0,733.64,538.27
2016,8,11,9,45,466.0,273.0,3.55,34.5,620.0,765.2,556.52
2016,8,11,10,0,481.0,285.0,3.5,35.0,661.0,795.1,573.81
2016,8,11,10,15,660.5,201.5,3.5,35.5,743.5,886.68,635.65
2016,8,11,10,30,840.0,118.0,3.5,36.0,826.0,959.61,679.5
2016,8,11,10,45,845.5,120.5,3.5,36.5,855.0,966.66,681.01
2016,8,11,11,0,851.0,123.0,3.5,37.0,884.0,970.45,681.08
2016,8,11,11,15,855.5,124.5,3.5,37.0,905.5,968.94,679.38
2016,8,11,11,30,860.0,126.0,3.5,37.0,927.0,964.15,675.78
2016,8,11,11,45,854.0,133.0,3.5,37.5,938.5,951.41,665.93
2016,8,11,12,0,848.0,140.0,3.5,38.0,950.0,935.54,654.29
2016,8,11,12,15,849.0,140.0,3.5,38.0,955.5,916.63,642.23
2016,8,11,12,30,850.0,140.0,3.5,38.0,961.0,894.91,628.46
2016,8,11,12,45,846.5,142.0,3.55,38.5,957.5,868.39,610.64
2016,8,11,13,0,843.0,144.0,3.6,39.0,954.0,839.5,591.34
2016,8,11,13,15,840.5,143.5,3.6,39.0,943.0,807.0,570.7
2016,8,11,13,30,838.0,143.0,3.6,39.0,932.0,772.37,548.6
2016,8,11,13,45,831.0,143.5,3.65,39.0,912.5,733.32,523.59
2016,8,11,14,0,824.0,144.0,3.7,39.0,893.0,692.74,495.73
2016,8,11,14,15,817.0,142.0,3.65,39.0,866.5,647.33,463.81
2016,8,11,14,30,810.0,140.0,3.6,39.0,840.0,601.32,430.79
2016,8,11,14,45,800.5,138.0,3.6,39.0,806.5,553.07,395.55
2016,8,11,15,0,791.0,136.0,3.6,39.0,773.0,504.4,359.1
2016,8,11,15,15,778.5,133.5,3.55,38.5,733.5,453.76,320.91
2016,8,11,15,30,766.0,131.0,3.5,38.0,694.0,403.45,281.82
2016,8,11,15,45,750.0,127.0,3.45,38.0,649.0,351.27,239.95
2016,8,11,16,0,734.0,123.0,3.4,38.0,604.0,300.25,198.39
2016,8,11,16,15,712.5,119.0,3.35,37.5,555.0,243.91,153.53
2016,8,11,16,30,691.0,115.0,3.3,37.0,506.0,194.75,115.1
2016,8,11,16,45,663.0,109.5,3.25,37.0,453.5,146.1,80.35
2016,8,11,17,0,635.0,104.0,3.2,37.0,401.0,100.73,54.66
2016,8,11,17,15,595.5,97.0,3.05,36.5,347.5,62.55,45.5
2016,8,11,17,30,556.0,90.0,2.9,36.0,294.0,60.63,44.21
2016,8,11,17,45,497.0,82.0,2.75,36.0,241.0,57.65,41.84
2016,8,11,18,0,438.0,74.0,2.6,36.0,188.0,53.97,38.76
2016,8,11,18,15,356.5,62.0,2.55,35.5,139.5,46.32,32.31
2016,8,11,18,30,275.0,50.0,2.5,35.0,91.0,38.3,25.28
2016,8,11,18,45,137.5,34.0,2.5,34.5,54.5,27.84,15.26
2016,8,11,19,0,0.0,18.0,2.5,34.0,18.0,17.16,0.0
2016,8,11,19,15,0.0,9.0,2.8,33.5,9.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,4.15,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,4.3,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,6,15,54.0,21.0,3.15,26.5,27.0,60.07,0.0
2016,8,12,6,30,108.0,42.0,3.3,27.0,54.0,125.54,90.58
2016,8,12,6,45,210.5,59.0,3.45,27.5,99.0,204.66,158.38
2016,8,12,7,0,313.0,76.0,3.6,28.0,144.0,305.6,241.08
2016,8,12,7,15,367.5,86.0,3.65,28.5,188.5,365.03,289.43
2016,8,12,7,30,422.0,96.0,3.7,29.0,233.0,428.77,339.34
2016,8,12,7,45,466.5,108.5,3.75,29.5,286.5,491.99,386.86
2016,8,12,8,0,511.0,121.0,3.8,30.0,340.0,557.45,434.43
2016,8,12,8,15,576.5,122.5,3.75,30.5,401.5,635.17,489.47
2016,8,12,8,30,642.0,124.0,3.7,31.0,463.0,709.57,539.3
2016,8,12,8,45,674.5,126.5,3.7,32.0,515.0,758.11,568.72
2016,8,12,9,0,707.0,129.0,3.7,33.0,567.0,806.04,597.11
2016,8,12,9,15,725.5,133.0,3.6,33.5,614.0,841.89,617.51
2016,8,12,9,30,744.0,137.0,3.5,34.0,661.0,871.19,633.29
2016,8,12,9,45,759.5,139.5,3.4,35.0,703.0,898.6,646.33
2016,8,12,10,0,775.0,142.0,3.3,36.0,745.0,923.5,657.52
2016,8,12,10,15,786.0,144.5,3.15,36.5,781.0,941.29,665.06
2016,8,12,10,30,797.0,147.0,3.0,37.0,817.0,956.13,670.72
2016,8,12,10,45,804.0,149.0,2.95,37.5,846.0,963.42,672.41
2016,8,12,11,0,811.0,151.0,2.9,38.0,875.0,967.52,672.27
2016,8,12,11,15,816.5,152.5,2.8,38.0,896.5,966.41,670.06
2016,8,12,11,30,822.0,154.0,2.7,38.0,918.0,962.05,665.98
2016,8,12,11,45,804.0,169.5,2.65,38.5,926.5,946.04,653.88
2016,8,12,12,0,786.0,185.0,2.6,39.0,935.0,926.96,640.13
2016,8,12,12,15,787.5,185.5,2.55,39.0,941.0,908.79,628.42
2016,8,12,12,30,789.0,186.0,2.5,39.0,947.0,887.89,615.07
2016,8,12,12,45,787.0,186.5,2.45,39.5,944.0,861.35,597.01
2016,8,12,13,0,785.0,187.0,2.4,40.0,941.0,832.56,577.66
2016,8,12,13,15,782.5,186.0,2.35,40.0,930.0,799.92,557.13
2016,8,12,13,30,780.0,185.0,2.3,40.0,919.0,765.38,535.04
2016,8,12,13,45,775.0,183.5,2.3,40.0,900.0,726.81,509.68
2016,8,12,14,0,770.0,182.0,2.3,40.0,881.0,686.82,482.92
2016,8,12,14,15,762.5,180.0,2.2,40.0,854.5,643.54,452.96
2016,8,12,14,30,755.0,178.0,2.1,40.0,828.0,599.41,421.85
2016,8,12,14,45,724.0,187.0,2.05,40.0,790.5,547.66,385.02
2016,8,12,15,0,693.0,196.0,2.0,40.0,753.0,500.26,350.39
2016,8,12,15,15,678.0,191.5,1.95,39.5,713.5,450.92,314.46
2016,8,12,15,30,663.0,187.0,1.9,39.0,674.0,402.41,278.11
2016,8,12,15,45,531.5,221.0,1.85,39.0,595.0,348.22,238.4
2016,8,12,16,0,400.0,255.0,1.8,39.0,516.0,311.62,212.53
2016,8,12,16,15,411.0,229.0,1.75,38.5,478.5,261.37,174.46
2016,8,12,16,30,422.0,203.0,1.7,38.0,441.0,216.87,140.71
2016,8,12,16,45,417.0,181.0,1.65,38.0,396.0,172.69,109.24
2016,8,12,17,0,412.0,159.0,1.6,38.0,351.0,129.44,82.64
2016,8,12,17,15,368.5,147.5,1.4,37.5,303.0,99.86,75.15
2016,8,12,17,30,325.0,136.0,1.2,37.0,255.0,100.57,76.13
2016,8,12,17,45,325.0,114.5,1.05,36.5,215.5,86.58,65.11
2016,8,12,18,0,325.0,93.0,0.9,36.0,176.0,68.31,50.35
2016,8,12,18,15,250.5,75.0,0.9,35.0,129.5,58.9,42.56
2016,8,12,18,30,176.0,57.0,0.9,34.0,83.0,45.43,31.08
2016,8,12,18,45,88.0,35.0,0.95,33.5,48.0,28.52,15.54
2016,8,12,19,0,0.0,13.0,1.0,33.0,13.0,12.39,0.0
2016,8,12,19,15,0.0,6.5,1.1,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.6,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,0.5,0.6,26.0,0.5,0.46,0.0
2016,8,13,6,30,0.0,1.0,0.5,26.0,1.0,0.92,0.0
2016,8,13,6,45,0.0,3.0,0.45,26.5,3.0,2.77,0.0
2016,8,13,7,0,0.0,5.0,0.4,27.0,5.0,4.63,0.0
2016,8,13,7,15,0.0,7.0,0.45,27.0,7.0,6.48,0.0
2016,8,13,7,30,0.0,9.0,0.5,27.0,9.0,8.34,1.21
2016,8,13,7,45,0.0,36.5,0.55,27.5,36.5,33.89,22.06
2016,8,13,8,0,0.0,64.0,0.6,28.0,64.0,59.53,42.55
2016,8,13,8,15,12.0,129.0,0.65,28.0,135.5,133.98,101.55
2016,8,13,8,30,24.0,194.0,0.7,28.0,207.0,212.52,161.61
2016,8,13,8,45,17.5,198.0,0.75,28.0,208.0,209.45,158.19
2016,8,13,9,0,11.0,202.0,0.8,28.0,209.0,206.46,155.22
2016,8,13,9,15,30.5,249.5,0.85,28.0,270.5,285.83,214.58
2016,8,13,9,30,50.0,297.0,0.9,28.0,332.0,354.78,264.39
2016,8,13,9,45,237.0,302.5,0.95,28.5,485.0,564.56,416.05
2016,8,13,10,0,424.0,308.0,1.0,29.0,638.0,763.43,549.16
2016,8,13,10,15,502.0,290.5,1.0,29.0,699.0,820.95,584.81
2016,8,13,10,30,580.0,273.0,1.0,29.0,760.0,877.48,620.72
2016,8,13,10,45,487.5,327.5,1.05,29.0,747.0,840.18,593.43
2016,8,13,11,0,395.0,382.0,1.1,29.0,734.0,789.48,558.73
2016,8,13,11,15,308.0,423.5,1.0,29.0,702.0,739.83,522.89
2016,8,13,11,30,221.0,465.0,0.9,29.0,670.0,680.19,480.54
2016,8,13,11,45,218.0,473.0,0.85,29.5,678.5,676.91,476.98
2016,8,13,12,0,215.0,481.0,0.8,30.0,687.0,672.58,472.23
2016,8,13,12,15,301.5,453.0,0.7,30.0,743.0,719.09,503.12
2016,8,13,12,30,388.0,425.0,0.6,30.0,799.0,755.48,526.28
2016,8,13,12,45,399.5,419.5,0.5,30.0,803.5,743.23,516.73
2016,8,13,13,0,411.0,414.0,0.4,30.0,808.0,729.39,506.76
2016,8,13,13,15,235.5,424.5,0.4,29.5,650.0,578.73,407.56
2016,8,13,13,30,60.0,435.0,0.4,29.0,492.0,443.01,315.12
2016,8,13,13,45,186.0,432.0,0.4,29.0,602.0,522.53,372.81
2016,8,13,14,0,312.0,429.0,0.4,29.0,712.0,588.67,417.66
2016,8,13,14,15,427.0,368.0,0.5,29.0,742.5,587.37,418.73
2016,8,13,14,30,542.0,307.0,0.6,29.0,773.0,579.56,415.16
2016,8,13,14,45,536.5,296.5,0.75,29.0,742.5,537.01,386.39
2016,8,13,15,0,531.0,286.0,0.9,29.0,712.0,494.36,356.68
2016,8,13,15,15,338.0,315.5,1.0,28.5,581.5,407.16,295.62
2016,8,13,15,30,145.0,345.0,1.1,28.0,451.0,340.0,249.36
2016,8,13,15,45,320.0,281.5,1.25,28.0,495.5,330.07,239.09
2016,8,13,16,0,495.0,218.0,1.4,28.0,540.0,301.28,211.51
2016,8,13,16,15,273.5,223.5,1.45,28.0,399.0,233.17,165.55
2016,8,13,16,30,52.0,229.0,1.5,28.0,258.0,197.39,146.9
2016,8,13,16,45,136.5,209.5,1.6,28.0,275.0,177.47,128.99
2016,8,13,17,0,221.0,190.0,1.7,28.0,292.0,155.56,112.26
2016,8,13,17,15,181.0,174.5,1.7,27.5,250.5,131.4,104.57
2016,8,13,17,30,141.0,159.0,1.7,27.0,209.0,120.35,95.97
2016,8,13,17,45,120.5,132.5,1.75,27.0,170.0,102.24,81.02
2016,8,13,18,0,100.0,106.0,1.8,27.0,131.0,83.49,65.18
2016,8,13,18,15,67.5,79.5,1.75,26.5,94.5,64.07,48.53
2016,8,13,18,30,35.0,53.0,1.7,26.0,58.0,45.49,32.25
2016,8,13,18,45,17.5,30.0,1.7,26.0,32.5,26.63,14.36
2016,8,13,19,0,0.0,7.0,1.7,26.0,7.0,6.67,0.0
2016,8,13,19,15,0.0,3.5,1.65,26.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.5,3.3,25.0,13.5,12.53,0.0
2016,8,14,6,30,0.0,27.0,3.4,25.0,27.0,25.55,13.91
2016,8,14,6,45,7.5,50.5,3.5,25.0,52.0,55.93,39.51
2016,8,14,7,0,15.0,74.0,3.6,25.0,77.0,85.59,64.44
2016,8,14,7,15,28.5,97.0,3.75,25.0,105.0,126.3,98.2
2016,8,14,7,30,42.0,120.0,3.9,25.0,133.0,160.99,126.62
2016,8,14,7,45,21.0,84.5,4.1,25.5,91.0,100.5,77.04
2016,8,14,8,0,0.0,49.0,4.3,26.0,49.0,45.54,31.53
2016,8,14,8,15,0.0,63.5,4.35,26.0,63.5,59.07,42.38
2016,8,14,8,30,0.0,78.0,4.4,26.0,78.0,72.63,53.11
2016,8,14,8,45,3.0,132.0,4.5,26.0,134.0,128.13,97.2
2016,8,14,9,0,6.0,186.0,4.6,26.0,190.0,185.32,141.79
2016,8,14,9,15,112.5,254.5,4.5,26.0,334.0,380.42,294.5
2016,8,14,9,30,219.0,323.0,4.4,26.0,478.0,556.73,425.99
2016,8,14,9,45,212.0,346.5,4.3,26.0,504.0,575.71,437.3
2016,8,14,10,0,205.0,370.0,4.2,26.0,530.0,593.29,448.2
2016,8,14,10,15,188.5,391.0,4.1,26.0,543.0,597.51,449.28
2016,8,14,10,30,172.0,412.0,4.0,26.0,556.0,600.35,449.51
2016,8,14,10,45,144.5,425.0,3.9,26.0,549.5,582.68,435.02
2016,8,14,11,0,117.0,438.0,3.8,26.0,543.0,564.2,420.13
2016,8,14,11,15,136.5,453.0,3.75,26.0,578.0,592.9,440.47
2016,8,14,11,30,156.0,468.0,3.7,26.0,613.0,620.29,459.51
2016,8,14,11,45,78.0,256.5,3.65,26.0,329.0,328.85,248.34
2016,8,14,12,0,0.0,45.0,3.6,26.0,45.0,42.09,27.5
2016,8,14,12,15,4.5,123.0,3.5,26.0,128.0,119.37,88.08
2016,8,14,12,30,9.0,201.0,3.4,26.0,211.0,196.31,147.06
2016,8,14,12,45,4.5,123.0,3.35,26.0,128.0,118.95,87.54
2016,8,14,13,0,0.0,45.0,3.3,26.0,45.0,42.1,27.58
2016,8,14,13,15,5.0,127.5,3.15,26.0,132.0,123.03,90.91
2016,8,14,13,30,10.0,210.0,3.0,26.0,219.0,202.69,151.92
2016,8,14,13,45,15.0,265.5,2.95,26.0,279.0,256.02,192.1
2016,8,14,14,0,20.0,321.0,2.9,26.0,339.0,307.71,230.6
2016,8,14,14,15,13.0,252.0,2.75,26.0,264.0,239.73,179.75
2016,8,14,14,30,6.0,183.0,2.6,26.0,189.0,172.47,128.95
2016,8,14,14,45,3.0,127.5,2.5,26.0,130.5,120.02,88.8
2016,8,14,15,0,0.0,72.0,2.4,26.0,72.0,67.2,47.68
2016,8,14,15,15,3.0,133.0,2.3,26.0,135.5,124.42,92.67
2016,8,14,15,30,6.0,194.0,2.2,26.0,199.0,178.88,134.87
2016,8,14,15,45,9.5,204.5,2.1,26.0,211.5,187.72,141.74
2016,8,14,16,0,13.0,215.0,2.0,26.0,224.0,195.49,147.87
2016,8,14,16,15,6.5,155.5,1.85,25.5,160.0,142.45,107.54
2016,8,14,16,30,0.0,96.0,1.7,25.0,96.0,89.16,66.27
2016,8,14,16,45,0.0,86.0,1.6,25.0,86.0,80.1,59.33
2016,8,14,17,0,0.0,76.0,1.5,25.0,76.0,70.74,52.03
2016,8,14,17,15,0.0,65.5,1.35,24.5,65.5,60.93,46.63
2016,8,14,17,30,0.0,55.0,1.2,24.0,55.0,51.12,38.49
2016,8,14,17,45,0.0,45.0,1.1,24.0,45.0,41.8,30.53
2016,8,14,18,0,0.0,35.0,1.0,24.0,35.0,32.49,22.45
2016,8,14,18,15,0.0,25.5,0.9,23.5,25.5,23.65,14.7
2016,8,14,18,30,0.0,16.0,0.8,23.0,16.0,14.82,6.88
2016,8,14,18,45,0.0,9.0,0.75,23.0,9.0,8.33,0.55
2016,8,14,19,0,0.0,2.0,0.7,23.0,2.0,1.91,0.0
2016,8,14,19,15,0.0,1.0,0.7,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,1.7,23.0,9.0,8.34,0.0
2016,8,15,6,30,0.0,18.0,1.8,23.0,18.0,16.69,7.18
2016,8,15,6,45,0.0,34.0,1.95,23.0,34.0,31.58,20.03
2016,8,15,7,0,0.0,50.0,2.1,23.0,50.0,47.2,33.27
2016,8,15,7,15,0.0,68.0,2.1,23.0,68.0,65.31,48.41
2016,8,15,7,30,0.0,86.0,2.1,23.0,86.0,83.2,63.11
2016,8,15,7,45,0.0,65.0,2.1,23.5,65.0,60.46,44.26
2016,8,15,8,0,0.0,44.0,2.1,24.0,44.0,40.88,28.03
2016,8,15,8,15,2.5,105.0,2.1,24.0,106.5,101.44,77.15
2016,8,15,8,30,5.0,166.0,2.1,24.0,169.0,166.28,128.41
2016,8,15,8,45,2.5,154.0,2.1,24.0,155.5,150.2,115.05
2016,8,15,9,0,0.0,142.0,2.1,24.0,142.0,135.04,102.64
2016,8,15,9,15,1.0,153.5,2.05,24.0,154.0,146.95,111.74
2016,8,15,9,30,2.0,165.0,2.0,24.0,166.0,158.89,120.74
2016,8,15,9,45,4.0,178.5,2.0,24.5,181.5,173.77,131.77
2016,8,15,10,0,6.0,192.0,2.0,25.0,197.0,188.65,142.69
2016,8,15,10,15,9.0,218.0,1.95,25.0,225.5,216.8,163.91
2016,8,15,10,30,12.0,244.0,1.9,25.0,254.0,244.83,184.79
2016,8,15,10,45,10.0,218.5,1.9,25.5,227.5,217.31,163.29
2016,8,15,11,0,8.0,193.0,1.9,26.0,201.0,190.29,142.35
2016,8,15,11,15,9.5,210.5,1.9,26.0,220.0,208.24,155.88
2016,8,15,11,30,11.0,228.0,1.9,26.0,239.0,226.0,169.08
2016,8,15,11,45,10.5,219.5,1.95,26.0,230.0,216.85,162.05
2016,8,15,12,0,10.0,211.0,2.0,26.0,221.0,207.76,155.17
2016,8,15,12,15,13.0,256.5,2.05,26.0,269.5,252.85,188.97
2016,8,15,12,30,16.0,302.0,2.1,26.0,318.0,297.3,221.76
2016,8,15,12,45,16.5,305.0,2.15,26.0,321.0,299.16,223.01
2016,8,15,13,0,17.0,308.0,2.2,26.0,324.0,300.87,224.34
2016,8,15,13,15,14.5,274.5,2.2,26.0,288.5,266.51,198.96
2016,8,15,13,30,12.0,241.0,2.2,26.0,253.0,232.63,173.84
2016,8,15,13,45,35.0,326.0,2.25,26.0,358.5,322.49,241.26
2016,8,15,14,0,58.0,411.0,2.3,26.0,464.0,407.76,303.39
2016,8,15,14,15,153.5,412.0,2.3,26.0,545.5,457.98,340.85
2016,8,15,14,30,249.0,413.0,2.3,26.0,627.0,496.81,369.18
2016,8,15,14,45,189.5,398.0,2.35,26.0,557.0,441.24,328.39
2016,8,15,15,0,130.0,383.0,2.4,26.0,487.0,385.95,288.13
2016,8,15,15,15,124.5,361.0,2.4,26.0,456.5,354.8,265.32
2016,8,15,15,30,119.0,339.0,2.4,26.0,426.0,324.42,242.73
2016,8,15,15,45,126.0,316.5,2.4,26.0,403.0,298.5,223.01
2016,8,15,16,0,133.0,294.0,2.4,26.0,380.0,271.98,202.51
2016,8,15,16,15,345.5,225.0,2.35,25.5,423.0,247.39,176.07
2016,8,15,16,30,558.0,156.0,2.3,25.0,466.0,198.59,128.92
2016,8,15,16,45,355.5,174.0,2.25,25.0,364.0,165.01,112.55
2016,8,15,17,0,153.0,192.0,2.2,25.0,262.0,151.89,113.18
2016,8,15,17,15,136.0,169.0,2.05,24.5,225.0,127.76,102.94
2016,8,15,17,30,119.0,146.0,1.9,24.0,188.0,112.18,90.34
2016,8,15,17,45,100.0,121.0,1.75,24.0,152.5,94.76,75.7
2016,8,15,18,0,81.0,96.0,1.6,24.0,117.0,76.73,60.22
2016,8,15,18,15,55.0,72.0,1.55,24.0,84.5,60.94,46.32
2016,8,15,18,30,29.0,48.0,1.5,24.0,52.0,41.65,29.19
2016,8,15,18,45,14.5,27.0,1.45,24.0,29.0,24.14,11.63
2016,8,15,19,0,0.0,6.0,1.4,24.0,6.0,5.72,0.0
2016,8,15,19,15,0.0,3.0,1.5,23.5,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.3,22.0,10.5,9.73,0.0
2016,8,16,6,30,0.0,21.0,2.3,22.0,21.0,19.49,9.29
2016,8,16,6,45,0.0,38.5,2.35,22.5,38.5,36.52,24.06
2016,8,16,7,0,0.0,56.0,2.4,23.0,56.0,54.29,39.06
2016,8,16,7,15,0.0,76.5,2.35,23.0,76.5,75.19,56.5
2016,8,16,7,30,0.0,97.0,2.3,23.0,97.0,95.74,73.36
2016,8,16,7,45,0.0,114.0,2.3,23.5,114.0,112.11,86.33
2016,8,16,8,0,0.0,131.0,2.3,24.0,131.0,128.46,99.0
2016,8,16,8,15,22.0,169.0,2.2,24.0,180.5,185.58,144.76
2016,8,16,8,30,44.0,207.0,2.1,24.0,230.0,256.63,200.18
2016,8,16,8,45,76.0,240.5,2.05,24.5,285.5,321.04,249.02
2016,8,16,9,0,108.0,274.0,2.0,25.0,341.0,386.48,297.28
2016,8,16,9,15,204.0,290.0,1.9,25.0,428.5,504.89,385.25
2016,8,16,9,30,300.0,306.0,1.8,25.0,516.0,626.98,471.84
2016,8,16,9,45,155.0,265.0,1.7,25.5,374.0,430.36,325.84
2016,8,16,10,0,10.0,224.0,1.6,26.0,232.0,224.33,168.31
2016,8,16,10,15,30.5,295.5,1.45,26.0,321.0,327.4,245.79
2016,8,16,10,30,51.0,367.0,1.3,26.0,410.0,420.79,312.35
2016,8,16,10,45,124.0,404.0,1.15,26.5,513.0,540.04,395.6
2016,8,16,11,0,197.0,441.0,1.0,27.0,616.0,645.02,464.89
2016,8,16,11,15,112.5,402.5,0.85,27.0,503.0,517.45,374.26
2016,8,16,11,30,28.0,364.0,0.7,27.0,390.0,383.01,278.45
2016,8,16,11,45,14.0,223.0,0.55,27.5,236.0,223.47,163.87
2016,8,16,12,0,0.0,82.0,0.4,28.0,82.0,76.78,53.85
2016,8,16,12,15,5.5,156.5,0.4,28.0,162.5,151.74,111.27
2016,8,16,12,30,11.0,231.0,0.4,28.0,243.0,226.17,166.08
2016,8,16,12,45,12.0,241.5,0.45,28.0,254.0,236.02,172.94
2016,8,16,13,0,13.0,252.0,0.5,28.0,265.0,245.64,180.02
2016,8,16,13,15,11.5,236.0,0.5,28.0,247.5,228.61,167.59
2016,8,16,13,30,10.0,220.0,0.5,28.0,230.0,211.81,155.42
2016,8,16,13,45,5.0,127.0,0.5,28.0,132.0,121.93,88.52
2016,8,16,14,0,0.0,34.0,0.5,28.0,34.0,31.75,19.3
2016,8,16,14,15,0.0,63.0,0.45,27.5,63.0,58.86,40.7
2016,8,16,14,30,0.0,92.0,0.4,27.0,92.0,85.88,61.81
2016,8,16,14,45,0.0,65.0,0.35,27.0,65.0,60.68,42.24
2016,8,16,15,0,0.0,38.0,0.3,27.0,38.0,35.43,22.52
2016,8,16,15,15,0.0,95.0,0.55,27.0,95.5,88.63,64.4
2016,8,16,15,30,0.0,152.0,0.8,27.0,153.0,139.78,104.06
2016,8,16,15,45,5.5,181.0,1.05,27.0,185.5,166.23,124.49
2016,8,16,16,0,11.0,210.0,1.3,27.0,218.0,190.57,143.32
2016,8,16,16,15,5.5,143.5,1.4,26.5,147.5,131.91,98.85
2016,8,16,16,30,0.0,77.0,1.5,26.0,77.0,71.71,52.13
2016,8,16,16,45,0.0,43.5,1.65,26.0,43.5,40.43,27.22
2016,8,16,17,0,0.0,10.0,1.8,26.0,10.0,9.28,1.94
2016,8,16,17,15,0.0,8.5,1.75,25.5,8.5,7.88,1.13
2016,8,16,17,30,0.0,7.0,1.7,25.0,7.0,6.49,0.0
2016,8,16,17,45,0.0,5.5,1.7,25.0,5.5,5.09,0.0
2016,8,16,18,0,0.0,4.0,1.7,25.0,4.0,3.7,0.0
2016,8,16,18,15,0.0,3.0,1.65,24.5,3.0,2.77,0.0
2016,8,16,18,30,0.0,2.0,1.6,24.0,2.0,1.85,0.0
2016,8,16,18,45,0.0,1.0,1.6,24.0,1.0,0.92,0.0
2016,8,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,8.0,2.05,23.0,8.0,7.41,0.0
2016,8,17,6,30,0.0,16.0,2.1,23.0,16.0,14.83,5.61
2016,8,17,6,45,0.0,30.5,2.2,23.5,30.5,28.32,17.3
2016,8,17,7,0,0.0,45.0,2.3,24.0,45.0,41.82,28.7
2016,8,17,7,15,0.0,61.5,2.35,24.5,61.5,58.2,42.28
2016,8,17,7,30,0.0,78.0,2.4,25.0,78.0,74.51,55.55
2016,8,17,7,45,0.0,105.0,2.45,25.5,105.0,102.16,77.68
2016,8,17,8,0,0.0,132.0,2.5,26.0,132.0,129.64,99.19
2016,8,17,8,15,21.5,168.5,2.55,26.0,180.0,184.69,143.02
2016,8,17,8,30,43.0,205.0,2.6,26.0,228.0,253.49,196.5
2016,8,17,8,45,85.5,240.0,2.65,26.5,291.0,328.72,253.9
2016,8,17,9,0,128.0,275.0,2.7,27.0,354.0,419.28,320.91
2016,8,17,9,15,184.5,296.0,2.7,27.0,420.0,493.85,375.65
2016,8,17,9,30,241.0,317.0,2.7,27.0,486.0,569.92,430.27
2016,8,17,9,45,155.0,332.5,2.75,27.5,444.0,505.27,379.31
2016,8,17,10,0,69.0,348.0,2.8,28.0,402.0,423.88,316.66
2016,8,17,10,15,90.5,375.5,2.8,28.0,449.5,471.62,351.31
2016,8,17,10,30,112.0,403.0,2.8,28.0,497.0,518.83,384.55
2016,8,17,10,45,123.5,421.0,2.8,28.0,528.0,557.33,410.9
2016,8,17,11,0,135.0,439.0,2.8,28.0,559.0,582.21,427.71
2016,8,17,11,15,92.0,425.0,2.8,28.0,508.0,510.18,375.51
2016,8,17,11,30,49.0,411.0,2.8,28.0,457.0,450.27,331.63
2016,8,17,11,45,49.5,418.0,2.8,28.5,465.0,453.62,333.35
2016,8,17,12,0,50.0,425.0,2.8,29.0,473.0,456.58,334.54
2016,8,17,12,15,92.5,454.5,2.8,29.0,543.5,518.86,379.41
2016,8,17,12,30,135.0,484.0,2.8,29.0,614.0,581.53,423.44
2016,8,17,12,45,231.5,469.0,2.8,29.0,690.0,640.32,466.08
2016,8,17,13,0,328.0,454.0,2.8,29.0,766.0,693.56,504.08
2016,8,17,13,15,173.0,385.0,2.8,29.0,550.0,492.53,362.23
2016,8,17,13,30,18.0,316.0,2.8,29.0,334.0,305.49,225.17
2016,8,17,13,45,52.5,374.0,2.85,29.0,422.0,377.05,278.62
2016,8,17,14,0,87.0,432.0,2.9,29.0,510.0,444.62,327.4
2016,8,17,14,15,136.0,425.5,2.85,29.0,543.5,457.07,336.78
2016,8,17,14,30,185.0,419.0,2.8,29.0,577.0,468.47,345.2
2016,8,17,14,45,188.0,400.5,2.8,29.0,555.0,440.99,325.31
2016,8,17,15,0,191.0,382.0,2.8,29.0,533.0,413.22,305.07
2016,8,17,15,15,119.5,343.0,2.75,28.5,436.0,337.82,250.67
2016,8,17,15,30,48.0,304.0,2.7,28.0,339.0,277.5,207.3
2016,8,17,15,45,136.5,295.0,2.7,28.0,384.5,284.88,211.27
2016,8,17,16,0,225.0,286.0,2.7,28.0,430.0,288.98,211.14
2016,8,17,16,15,220.5,261.0,2.6,27.5,392.5,252.6,183.21
2016,8,17,16,30,216.0,236.0,2.5,27.0,355.0,216.98,156.31
2016,8,17,16,45,151.5,211.0,2.45,27.0,290.5,176.71,129.0
2016,8,17,17,0,87.0,186.0,2.4,27.0,226.0,151.66,114.01
2016,8,17,17,15,82.5,160.5,2.25,26.5,194.5,128.93,103.15
2016,8,17,17,30,78.0,135.0,2.1,26.0,163.0,110.26,88.04
2016,8,17,17,45,65.5,111.5,2.0,26.0,132.0,92.39,73.09
2016,8,17,18,0,53.0,88.0,1.9,26.0,101.0,74.1,57.47
2016,8,17,18,15,34.5,65.5,1.85,25.5,73.0,56.1,41.87
2016,8,17,18,30,16.0,43.0,1.8,25.0,45.0,37.73,25.64
2016,8,17,18,45,8.0,24.0,1.75,25.0,25.0,21.61,8.28
2016,8,17,19,0,0.0,5.0,1.7,25.0,5.0,4.77,0.0
2016,8,17,19,15,0.0,2.5,1.7,24.5,2.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,10.5,1.2,23.0,10.5,10.01,0.0
2016,8,18,6,30,0.0,21.0,1.3,23.0,21.0,19.49,9.05
2016,8,18,6,45,0.0,40.5,1.45,23.5,40.5,39.3,26.15
2016,8,18,7,0,0.0,60.0,1.6,24.0,60.0,59.41,43.03
2016,8,18,7,15,0.5,82.0,1.55,24.0,82.5,82.33,62.06
2016,8,18,7,30,1.0,104.0,1.5,24.0,105.0,104.84,80.4
2016,8,18,7,45,0.5,105.5,1.5,24.5,106.0,103.15,78.69
2016,8,18,8,0,0.0,107.0,1.5,25.0,107.0,102.62,77.84
2016,8,18,8,15,2.5,136.0,1.55,25.0,137.5,133.97,102.63
2016,8,18,8,30,5.0,165.0,1.6,25.0,168.0,165.37,126.99
2016,8,18,8,45,11.0,190.0,1.7,25.5,196.5,195.48,149.85
2016,8,18,9,0,17.0,215.0,1.8,26.0,225.0,225.72,172.45
2016,8,18,9,15,21.0,238.0,1.8,26.0,251.5,252.11,191.99
2016,8,18,9,30,25.0,261.0,1.8,26.0,278.0,278.46,211.31
2016,8,18,9,45,56.0,308.5,1.8,26.5,351.0,370.65,279.4
2016,8,18,10,0,87.0,356.0,1.8,27.0,424.0,449.98,335.82
2016,8,18,10,15,60.0,345.5,1.75,27.0,393.5,409.45,304.67
2016,8,18,10,30,33.0,335.0,1.7,27.0,363.0,369.2,274.26
2016,8,18,10,45,41.0,362.5,1.65,27.0,398.5,403.06,298.45
2016,8,18,11,0,49.0,390.0,1.6,27.0,434.0,436.21,321.46
2016,8,18,11,15,161.0,419.5,1.5,27.0,567.5,581.28,425.03
2016,8,18,11,30,273.0,449.0,1.4,27.0,701.0,720.44,518.79
2016,8,18,11,45,215.5,464.5,1.35,27.5,665.5,664.01,476.7
2016,8,18,12,0,158.0,480.0,1.3,28.0,630.0,616.63,442.22
2016,8,18,12,15,187.5,481.0,1.25,28.0,660.0,635.07,455.15
2016,8,18,12,30,217.0,482.0,1.2,28.0,690.0,651.41,466.0
2016,8,18,12,45,230.5,478.0,1.2,28.0,698.0,647.17,463.24
2016,8,18,13,0,244.0,474.0,1.2,28.0,706.0,641.53,459.72
2016,8,18,13,15,310.5,443.5,1.2,28.0,735.0,651.66,468.12
2016,8,18,13,30,377.0,413.0,1.2,28.0,764.0,656.88,472.84
2016,8,18,13,45,199.5,371.0,1.2,28.0,556.5,476.72,347.62
2016,8,18,14,0,22.0,329.0,1.2,28.0,349.0,315.77,231.56
2016,8,18,14,15,19.0,304.0,1.2,28.0,320.5,289.43,213.47
2016,8,18,14,30,16.0,279.0,1.2,28.0,292.0,263.57,194.9
2016,8,18,14,45,39.0,316.0,1.3,28.0,347.0,299.13,221.56
2016,8,18,15,0,62.0,353.0,1.4,28.0,402.0,334.83,247.67
2016,8,18,15,15,145.5,342.5,1.45,27.5,449.5,347.87,257.22
2016,8,18,15,30,229.0,332.0,1.5,27.0,497.0,358.04,263.54
2016,8,18,15,45,119.5,267.5,1.55,27.0,353.5,258.51,191.39
2016,8,18,16,0,10.0,203.0,1.6,27.0,210.0,184.28,138.5
2016,8,18,16,15,212.0,200.0,1.55,27.0,316.5,198.26,142.09
2016,8,18,16,30,414.0,197.0,1.5,27.0,423.0,201.93,136.15
2016,8,18,16,45,299.0,191.0,1.5,27.0,345.5,167.42,116.03
2016,8,18,17,0,184.0,185.0,1.5,27.0,268.0,145.74,107.58
2016,8,18,17,15,175.5,159.5,1.4,26.5,230.0,121.88,97.16
2016,8,18,17,30,167.0,134.0,1.3,26.0,192.0,104.53,83.15
2016,8,18,17,45,147.5,111.0,1.25,26.0,155.0,88.13,69.45
2016,8,18,18,0,128.0,88.0,1.2,26.0,118.0,71.18,54.96
2016,8,18,18,15,96.5,65.5,1.2,25.5,85.0,54.02,40.07
2016,8,18,18,30,65.0,43.0,1.2,25.0,52.0,36.36,24.42
2016,8,18,18,45,32.5,21.5,1.25,24.5,26.0,18.88,5.58
2016,8,18,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,19,6,15,60.5,17.5,1.4,24.0,23.0,43.8,0.0
2016,8,19,6,30,121.0,35.0,1.6,24.0,46.0,122.09,85.15
2016,8,19,6,45,221.0,51.5,1.8,24.5,89.5,210.31,163.05
2016,8,19,7,0,321.0,68.0,2.0,25.0,133.0,298.41,236.46
2016,8,19,7,15,308.5,88.0,2.1,25.0,167.0,327.74,261.48
2016,8,19,7,30,296.0,108.0,2.2,25.0,201.0,342.16,273.73
2016,8,19,7,45,429.0,107.5,2.35,25.5,271.5,460.57,366.33
2016,8,19,8,0,562.0,107.0,2.5,26.0,342.0,582.42,457.6
2016,8,19,8,15,418.0,159.0,2.65,26.5,347.5,541.29,421.94
2016,8,19,8,30,274.0,211.0,2.8,27.0,353.0,480.08,371.83
2016,8,19,8,45,273.5,236.5,3.0,27.5,391.0,514.22,395.41
2016,8,19,9,0,273.0,262.0,3.2,28.0,429.0,546.94,417.11
2016,8,19,9,15,502.5,198.5,3.25,28.0,536.5,701.03,532.12
2016,8,19,9,30,732.0,135.0,3.3,28.0,644.0,851.89,636.05
2016,8,19,9,45,474.5,250.0,3.35,28.5,588.0,743.89,554.97
2016,8,19,10,0,217.0,365.0,3.4,29.0,532.0,598.21,444.21
2016,8,19,10,15,505.0,253.0,3.35,29.0,666.5,779.66,578.52
2016,8,19,10,30,793.0,141.0,3.3,29.0,801.0,938.46,685.23
2016,8,19,10,45,803.5,141.5,3.3,29.5,830.5,947.23,687.31
2016,8,19,11,0,814.0,142.0,3.3,30.0,860.0,952.84,688.65
2016,8,19,11,15,819.5,143.0,3.25,30.0,881.5,942.97,681.11
2016,8,19,11,30,825.0,144.0,3.2,30.0,903.0,938.19,677.15
2016,8,19,11,45,811.0,156.5,3.2,30.0,912.5,930.46,671.7
2016,8,19,12,0,797.0,169.0,3.2,30.0,922.0,912.18,659.51
2016,8,19,12,15,798.5,169.5,3.15,30.0,927.0,893.6,646.96
2016,8,19,12,30,800.0,170.0,3.1,30.0,932.0,872.22,632.65
2016,8,19,12,45,796.5,171.5,3.05,30.0,928.5,844.85,614.44
2016,8,19,13,0,793.0,173.0,3.0,30.0,925.0,815.2,594.78
2016,8,19,13,15,790.0,172.5,2.95,30.0,913.5,782.05,572.73
2016,8,19,13,30,787.0,172.0,2.9,30.0,902.0,746.95,548.94
2016,8,19,13,45,779.0,172.0,2.9,30.0,882.0,706.97,520.91
2016,8,19,14,0,771.0,172.0,2.9,30.0,862.0,665.76,491.54
2016,8,19,14,15,498.5,292.5,2.9,30.0,733.5,561.63,413.85
2016,8,19,14,30,226.0,413.0,2.9,30.0,605.0,485.74,356.18
2016,8,19,14,45,494.5,279.0,2.9,30.0,675.5,491.29,362.19
2016,8,19,15,0,763.0,145.0,2.9,30.0,746.0,481.08,353.29
2016,8,19,15,15,749.0,142.0,2.85,30.0,706.0,430.48,312.77
2016,8,19,15,30,735.0,139.0,2.8,30.0,666.0,380.46,271.9
2016,8,19,15,45,438.5,214.0,2.8,30.0,522.5,301.58,215.12
2016,8,19,16,0,142.0,289.0,2.8,30.0,379.0,267.87,196.14
2016,8,19,16,15,74.5,232.0,2.65,29.5,279.5,208.73,154.1
2016,8,19,16,30,7.0,175.0,2.5,29.0,180.0,156.25,117.26
2016,8,19,16,45,33.5,176.5,2.45,29.0,193.0,149.52,111.59
2016,8,19,17,0,60.0,178.0,2.4,29.0,206.0,144.56,108.41
2016,8,19,17,15,53.5,154.0,2.25,28.5,176.0,124.44,98.66
2016,8,19,17,30,47.0,130.0,2.1,28.0,146.0,106.63,84.32
2016,8,19,17,45,35.5,106.5,2.0,28.0,117.5,88.68,69.38
2016,8,19,18,0,24.0,83.0,1.9,28.0,89.0,70.31,53.76
2016,8,19,18,15,12.0,60.0,2.0,27.5,63.0,53.22,39.01
2016,8,19,18,30,0.0,37.0,2.1,27.0,37.0,33.54,21.77
2016,8,19,18,45,0.0,18.5,2.25,26.5,18.5,17.18,3.31
2016,8,19,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,10.0,1.9,24.0,10.0,9.53,0.0
2016,8,20,6,30,0.0,20.0,2.0,24.0,20.0,18.56,8.05
2016,8,20,6,45,0.0,39.5,2.1,24.5,39.5,38.32,25.18
2016,8,20,7,0,0.0,59.0,2.2,25.0,59.0,58.47,42.04
2016,8,20,7,15,2.0,82.0,2.25,25.0,82.5,83.58,62.86
2016,8,20,7,30,4.0,105.0,2.3,25.0,106.0,108.36,83.07
2016,8,20,7,45,2.0,108.5,2.4,25.5,109.0,107.74,82.2
2016,8,20,8,0,0.0,112.0,2.5,26.0,112.0,108.04,81.97
2016,8,20,8,15,7.0,146.0,2.65,26.0,149.5,148.47,114.06
2016,8,20,8,30,14.0,180.0,2.8,26.0,187.0,189.23,145.83
2016,8,20,8,45,12.0,188.5,3.0,26.5,195.0,194.83,149.27
2016,8,20,9,0,10.0,197.0,3.2,27.0,203.0,200.56,152.85
2016,8,20,9,15,7.5,192.5,3.3,27.0,197.0,192.49,146.08
2016,8,20,9,30,5.0,188.0,3.4,27.0,191.0,184.79,139.67
2016,8,20,9,45,5.5,191.0,3.55,27.0,195.5,187.66,141.59
2016,8,20,10,0,6.0,194.0,3.7,27.0,200.0,190.63,143.58
