Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,10,15,9.0,219.0,3.7,27.0,227.0,217.77,164.09
2016,8,20,10,30,12.0,244.0,3.7,27.0,254.0,244.78,184.29
2016,8,20,10,45,19.5,293.0,3.7,27.5,310.0,299.71,224.89
2016,8,20,11,0,27.0,342.0,3.7,28.0,366.0,365.21,272.37
2016,8,20,11,15,28.5,355.5,3.7,28.0,381.5,377.62,280.93
2016,8,20,11,30,30.0,369.0,3.7,28.0,397.0,389.62,289.35
2016,8,20,11,45,25.0,351.0,3.7,28.5,374.5,363.92,269.74
2016,8,20,12,0,20.0,333.0,3.7,29.0,352.0,332.83,246.36
2016,8,20,12,15,19.5,331.0,3.65,29.0,350.0,328.93,243.45
2016,8,20,12,30,19.0,329.0,3.6,29.0,348.0,325.0,240.48
2016,8,20,12,45,20.5,337.0,3.55,29.0,357.0,332.05,245.62
2016,8,20,13,0,22.0,345.0,3.5,29.0,366.0,338.8,250.52
2016,8,20,13,15,24.0,352.0,3.4,29.0,375.0,344.68,254.79
2016,8,20,13,30,26.0,359.0,3.3,29.0,384.0,348.4,257.52
2016,8,20,13,45,35.0,373.0,3.2,29.0,405.5,363.16,268.44
2016,8,20,14,0,44.0,387.0,3.1,29.0,427.0,376.56,278.27
2016,8,20,14,15,27.5,313.0,2.95,28.5,338.0,297.92,221.26
2016,8,20,14,30,11.0,239.0,2.8,28.0,249.0,225.2,167.77
2016,8,20,14,45,7.0,200.5,2.65,28.0,207.0,187.71,139.79
2016,8,20,15,0,3.0,162.0,2.5,28.0,165.0,150.71,111.85
2016,8,20,15,15,1.5,92.0,2.35,27.5,93.5,86.49,62.59
2016,8,20,15,30,0.0,22.0,2.2,27.0,22.0,20.48,10.71
2016,8,20,15,45,0.0,32.5,2.05,27.0,32.5,30.25,18.59
2016,8,20,16,0,0.0,43.0,1.9,27.0,43.0,40.01,26.48
2016,8,20,16,15,0.0,39.5,1.75,27.0,39.5,36.74,23.95
2016,8,20,16,30,0.0,36.0,1.6,27.0,36.0,33.46,21.42
2016,8,20,16,45,0.0,21.5,1.5,27.0,21.5,19.96,10.58
2016,8,20,17,0,0.0,7.0,1.4,27.0,7.0,6.49,0.0
2016,8,20,17,15,0.0,6.0,1.3,26.5,6.0,5.56,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,4.63,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.7,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.78,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.85,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.92,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.46,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,11.5,15.0,1.1,23.0,16.0,19.43,0.0
2016,8,21,6,30,23.0,30.0,1.2,23.0,32.0,47.43,29.23
2016,8,21,6,45,62.5,52.0,1.3,23.0,63.0,104.3,78.84
2016,8,21,7,0,102.0,74.0,1.4,23.0,94.0,155.15,122.12
2016,8,21,7,15,130.0,96.0,1.45,23.0,130.5,201.41,160.87
2016,8,21,7,30,158.0,118.0,1.5,23.0,167.0,249.5,200.08
2016,8,21,7,45,238.0,135.0,1.55,23.0,225.5,342.57,274.23
2016,8,21,8,0,318.0,152.0,1.6,23.0,284.0,430.0,341.73
2016,8,21,8,15,159.0,144.0,1.6,23.0,210.0,288.14,228.85
2016,8,21,8,30,0.0,136.0,1.6,23.0,136.0,130.67,100.0
2016,8,21,8,45,6.5,170.0,1.6,23.5,174.0,170.52,131.46
2016,8,21,9,0,13.0,204.0,1.6,24.0,212.0,210.62,162.02
2016,8,21,9,15,7.0,181.0,1.45,24.0,185.5,180.28,137.64
2016,8,21,9,30,1.0,158.0,1.3,24.0,159.0,151.05,114.35
2016,8,21,9,45,64.0,261.5,1.2,24.5,310.5,326.61,249.29
2016,8,21,10,0,127.0,365.0,1.1,25.0,462.0,511.56,381.17
2016,8,21,10,15,84.0,357.5,0.95,25.0,423.0,445.45,330.36
2016,8,21,10,30,41.0,350.0,0.8,25.0,384.0,392.75,290.64
2016,8,21,10,45,66.0,386.5,0.7,25.5,444.0,452.36,332.2
2016,8,21,11,0,91.0,423.0,0.6,26.0,504.0,510.92,370.82
2016,8,21,11,15,100.5,438.5,0.65,26.0,530.0,531.53,384.42
2016,8,21,11,30,110.0,454.0,0.7,26.0,556.0,551.25,397.76
2016,8,21,11,45,63.0,374.5,0.75,26.5,433.0,422.64,307.88
2016,8,21,12,0,16.0,295.0,0.8,27.0,310.0,292.86,214.92
2016,8,21,12,15,14.5,273.0,0.85,27.0,287.0,269.52,198.75
2016,8,21,12,30,13.0,251.0,0.9,27.0,264.0,246.48,182.07
2016,8,21,12,45,12.0,236.0,1.0,27.0,248.0,230.67,170.66
2016,8,21,13,0,11.0,221.0,1.1,27.0,232.0,215.02,159.25
2016,8,21,13,15,17.0,282.5,1.15,27.0,299.0,275.45,204.07
2016,8,21,13,30,23.0,344.0,1.2,27.0,366.0,334.25,246.65
2016,8,21,13,45,29.0,355.5,1.25,27.0,382.5,343.38,253.26
2016,8,21,14,0,35.0,367.0,1.3,27.0,399.0,353.17,260.61
2016,8,21,14,15,34.5,355.5,1.3,27.0,386.5,338.36,250.08
2016,8,21,14,30,34.0,344.0,1.3,27.0,374.0,323.69,239.75
2016,8,21,14,45,24.0,299.0,1.35,27.0,320.0,282.64,210.13
2016,8,21,15,0,14.0,254.0,1.4,27.0,266.0,236.58,176.52
2016,8,21,15,15,13.5,243.5,1.45,26.5,254.5,225.36,168.96
2016,8,21,15,30,13.0,233.0,1.5,26.0,243.0,214.16,161.22
2016,8,21,15,45,10.0,212.0,1.55,26.0,219.5,193.46,145.91
2016,8,21,16,0,7.0,191.0,1.6,26.0,196.0,173.22,130.89
2016,8,21,16,15,15.5,194.5,1.6,26.0,203.5,175.61,132.85
2016,8,21,16,30,24.0,198.0,1.6,26.0,211.0,176.17,133.35
2016,8,21,16,45,78.0,190.5,1.65,26.0,226.0,161.67,120.77
2016,8,21,17,0,132.0,183.0,1.7,26.0,241.0,140.3,105.7
2016,8,21,17,15,124.5,157.5,1.65,25.5,206.0,120.2,96.29
2016,8,21,17,30,117.0,132.0,1.6,25.0,171.0,102.81,82.12
2016,8,21,17,45,99.5,108.0,1.6,25.0,137.0,85.72,67.71
2016,8,21,18,0,82.0,84.0,1.6,25.0,103.0,68.04,52.47
2016,8,21,18,15,56.5,61.0,1.65,24.5,72.5,50.47,37.1
2016,8,21,18,30,31.0,38.0,1.7,24.0,42.0,33.51,21.82
2016,8,21,18,45,15.5,19.0,1.75,24.0,21.0,17.31,0.0
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,53.0,16.5,1.55,23.0,21.0,39.3,0.0
2016,8,22,6,30,106.0,33.0,1.8,23.0,42.0,112.18,75.56
2016,8,22,6,45,203.5,50.5,2.05,23.5,85.0,199.27,154.51
2016,8,22,7,0,301.0,68.0,2.3,24.0,128.0,285.9,227.37
2016,8,22,7,15,150.5,62.0,2.35,24.5,92.0,178.16,142.19
2016,8,22,7,30,0.0,56.0,2.4,25.0,56.0,52.06,37.14
2016,8,22,7,45,0.0,49.5,2.45,25.5,49.5,45.99,32.14
2016,8,22,8,0,0.0,43.0,2.5,26.0,43.0,39.95,27.04
2016,8,22,8,15,0.0,72.5,2.55,26.0,72.5,67.47,49.21
2016,8,22,8,30,0.0,102.0,2.6,26.0,102.0,95.96,71.8
2016,8,22,8,45,28.0,178.0,2.7,26.5,195.0,207.41,159.85
2016,8,22,9,0,56.0,254.0,2.8,27.0,288.0,316.91,243.01
2016,8,22,9,15,102.5,287.5,2.8,27.0,356.5,394.97,301.57
2016,8,22,9,30,149.0,321.0,2.8,27.0,425.0,487.95,369.49
2016,8,22,9,45,169.5,343.0,2.85,27.5,467.5,529.99,398.11
2016,8,22,10,0,190.0,365.0,2.9,28.0,510.0,571.6,426.23
2016,8,22,10,15,323.0,343.5,2.95,28.0,604.5,686.64,509.52
2016,8,22,10,30,456.0,322.0,3.0,28.0,699.0,801.25,589.56
2016,8,22,10,45,633.5,233.0,3.05,28.5,778.0,880.18,645.2
2016,8,22,11,0,811.0,144.0,3.1,29.0,857.0,947.94,687.54
2016,8,22,11,15,426.5,269.5,3.15,29.0,645.0,700.89,516.89
2016,8,22,11,30,42.0,395.0,3.2,29.0,433.0,426.93,313.57
2016,8,22,11,45,170.5,424.5,3.3,29.0,584.0,580.37,427.08
2016,8,22,12,0,299.0,454.0,3.4,29.0,735.0,724.95,528.65
2016,8,22,12,15,200.0,462.0,3.4,29.0,650.0,626.14,457.31
2016,8,22,12,30,101.0,470.0,3.4,29.0,565.0,533.21,390.1
2016,8,22,12,45,475.5,302.5,3.45,29.5,750.5,693.27,512.04
2016,8,22,13,0,850.0,135.0,3.5,30.0,936.0,818.25,600.63
2016,8,22,13,15,540.0,297.5,3.45,30.0,804.0,696.45,511.69
2016,8,22,13,30,230.0,460.0,3.4,30.0,672.0,586.84,428.32
2016,8,22,13,45,349.5,407.5,3.4,30.0,722.0,607.59,445.73
2016,8,22,14,0,469.0,355.0,3.4,30.0,772.0,617.93,454.5
2016,8,22,14,15,307.0,384.0,3.4,30.0,653.0,519.91,382.79
2016,8,22,14,30,145.0,413.0,3.4,30.0,534.0,437.44,322.12
2016,8,22,14,45,471.5,270.0,3.4,30.0,642.0,467.27,345.92
2016,8,22,15,0,798.0,127.0,3.4,30.0,750.0,474.92,349.27
2016,8,22,15,15,785.0,124.5,3.35,30.0,709.0,423.32,307.35
2016,8,22,15,30,772.0,122.0,3.3,30.0,668.0,372.11,264.98
2016,8,22,15,45,751.0,120.0,3.25,30.0,621.5,319.54,221.02
2016,8,22,16,0,730.0,118.0,3.2,30.0,575.0,268.71,178.24
2016,8,22,16,15,706.5,113.5,3.1,29.5,524.5,211.78,132.03
2016,8,22,16,30,683.0,109.0,3.0,29.0,474.0,162.45,94.14
2016,8,22,16,45,651.0,103.5,2.9,29.0,421.0,114.41,63.0
2016,8,22,17,0,619.0,98.0,2.8,29.0,368.0,70.18,45.4
2016,8,22,17,15,574.5,91.0,2.6,28.5,314.0,60.3,45.39
2016,8,22,17,30,530.0,84.0,2.4,28.0,260.0,58.21,43.83
2016,8,22,17,45,463.0,75.0,2.25,27.5,207.5,54.2,40.52
2016,8,22,18,0,396.0,66.0,2.1,27.0,155.0,48.99,35.98
2016,8,22,18,15,299.0,52.5,2.15,26.5,108.5,39.88,27.88
2016,8,22,18,30,202.0,39.0,2.2,26.0,62.0,30.35,18.89
2016,8,22,18,45,101.0,19.5,2.3,26.0,31.0,15.37,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,16.5,2.5,24.0,21.5,41.68,0.0
2016,8,23,6,30,117.0,33.0,2.6,24.0,43.0,117.73,78.12
2016,8,23,6,45,221.5,49.5,2.75,24.5,87.0,207.61,160.57
2016,8,23,7,0,326.0,66.0,2.9,25.0,131.0,297.78,236.34
2016,8,23,7,15,400.0,77.5,3.1,25.5,182.5,371.4,297.12
2016,8,23,7,30,474.0,89.0,3.3,26.0,234.0,451.06,360.42
2016,8,23,7,45,535.5,94.5,3.5,26.5,289.5,525.25,417.21
2016,8,23,8,0,597.0,100.0,3.7,27.0,345.0,598.23,471.27
2016,8,23,8,15,632.0,106.0,3.8,27.0,399.5,653.19,510.1
2016,8,23,8,30,667.0,112.0,3.9,27.0,454.0,708.38,548.36
2016,8,23,8,45,703.0,112.5,4.05,27.5,507.0,757.61,580.73
2016,8,23,9,0,739.0,113.0,4.2,28.0,560.0,802.35,609.43
2016,8,23,9,15,460.0,216.5,4.2,28.0,502.5,680.29,517.93
2016,8,23,9,30,181.0,320.0,4.2,28.0,445.0,516.31,390.97
2016,8,23,9,45,501.0,219.0,4.25,28.5,595.0,731.9,553.47
2016,8,23,10,0,821.0,118.0,4.3,29.0,745.0,929.6,688.01
2016,8,23,10,15,831.5,120.0,4.3,29.0,781.5,938.34,691.15
2016,8,23,10,30,842.0,122.0,4.3,29.0,818.0,952.16,699.11
2016,8,23,10,45,852.5,122.0,4.3,29.5,848.0,960.68,702.23
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,965.95,703.34
2016,8,23,11,15,868.0,123.0,4.3,30.0,900.0,963.61,701.02
2016,8,23,11,30,873.0,124.0,4.3,30.0,922.0,957.91,696.67
2016,8,23,11,45,874.0,126.0,4.3,30.5,935.0,946.09,687.07
2016,8,23,12,0,875.0,128.0,4.3,31.0,948.0,931.05,675.52
2016,8,23,12,15,876.0,128.5,4.25,31.0,953.0,911.45,662.23
2016,8,23,12,30,877.0,129.0,4.2,31.0,958.0,888.87,647.06
2016,8,23,12,45,876.0,129.0,4.2,31.0,954.5,861.27,628.83
2016,8,23,13,0,875.0,129.0,4.2,31.0,951.0,831.05,608.84
2016,8,23,13,15,872.0,128.5,4.2,31.0,939.5,796.33,585.77
2016,8,23,13,30,869.0,128.0,4.2,31.0,928.0,759.38,561.08
2016,8,23,13,45,863.5,127.5,4.2,31.5,907.5,718.61,531.9
2016,8,23,14,0,858.0,127.0,4.2,32.0,887.0,676.11,500.09
2016,8,23,14,15,851.0,125.5,4.15,31.5,859.0,630.31,467.19
2016,8,23,14,30,844.0,124.0,4.1,31.0,831.0,583.31,432.51
2016,8,23,14,45,821.5,129.0,4.05,31.0,793.5,529.06,390.8
2016,8,23,15,0,799.0,134.0,4.0,31.0,756.0,478.64,350.88
2016,8,23,15,15,785.5,131.5,3.9,31.0,714.5,426.7,308.88
2016,8,23,15,30,772.0,129.0,3.8,31.0,673.0,375.23,266.29
2016,8,23,15,45,749.0,127.5,3.75,31.0,625.5,322.46,222.31
2016,8,23,16,0,726.0,126.0,3.7,31.0,578.0,266.08,175.57
2016,8,23,16,15,701.5,121.0,3.45,30.5,527.0,213.91,133.23
2016,8,23,16,30,677.0,116.0,3.2,30.0,476.0,164.37,95.61
2016,8,23,16,45,640.5,111.5,3.0,30.0,422.0,117.19,65.93
2016,8,23,17,0,604.0,107.0,2.8,30.0,368.0,74.41,56.64
2016,8,23,17,15,557.5,99.0,2.65,29.5,313.5,66.9,50.72
2016,8,23,17,30,511.0,91.0,2.5,29.0,259.0,64.33,48.79
2016,8,23,17,45,444.0,80.5,2.35,28.5,206.0,58.42,43.88
2016,8,23,18,0,377.0,70.0,2.2,28.0,153.0,52.16,38.46
2016,8,23,18,15,277.0,55.5,2.25,27.5,106.5,42.35,29.75
2016,8,23,18,30,177.0,41.0,2.3,27.0,60.0,32.07,19.98
2016,8,23,18,45,88.5,20.5,2.4,26.5,30.0,17.05,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,103.0,14.5,2.25,23.5,23.0,59.39,0.0
2016,8,24,6,30,206.0,29.0,2.5,24.0,46.0,164.45,109.12
2016,8,24,6,45,322.5,41.0,2.75,24.5,92.5,252.41,195.7
2016,8,24,7,0,439.0,53.0,3.0,25.0,139.0,350.34,278.15
2016,8,24,7,15,509.0,61.5,3.1,25.0,192.5,424.58,339.94
2016,8,24,7,30,579.0,70.0,3.2,25.0,246.0,503.7,403.14
2016,8,24,7,45,634.0,73.5,3.35,25.5,302.5,569.99,453.35
2016,8,24,8,0,689.0,77.0,3.5,26.0,359.0,638.76,502.5
2016,8,24,8,15,720.0,81.5,3.5,26.5,414.0,688.57,535.8
2016,8,24,8,30,751.0,86.0,3.5,27.0,469.0,741.69,570.63
2016,8,24,8,45,779.5,87.5,3.5,27.5,522.0,788.4,600.09
2016,8,24,9,0,808.0,89.0,3.5,28.0,575.0,833.98,628.2
2016,8,24,9,15,824.0,91.5,3.45,28.0,623.0,860.5,643.85
2016,8,24,9,30,840.0,94.0,3.4,28.0,671.0,892.18,663.05
2016,8,24,9,45,853.5,95.5,3.4,28.5,714.0,917.84,677.01
2016,8,24,10,0,867.0,97.0,3.4,29.0,757.0,940.71,689.11
2016,8,24,10,15,607.0,233.0,3.35,29.0,706.0,856.56,630.44
2016,8,24,10,30,347.0,369.0,3.3,29.0,655.0,733.03,538.12
2016,8,24,10,45,622.0,235.5,3.3,29.5,771.0,869.33,637.27
2016,8,24,11,0,897.0,102.0,3.3,30.0,887.0,976.28,704.79
2016,8,24,11,15,901.0,103.0,3.3,30.0,908.0,973.02,701.06
2016,8,24,11,30,905.0,104.0,3.3,30.0,929.0,966.31,696.14
2016,8,24,11,45,899.5,110.0,3.3,30.5,940.0,952.27,685.25
2016,8,24,12,0,894.0,116.0,3.3,31.0,951.0,934.96,672.44
2016,8,24,12,15,894.5,116.0,3.3,31.0,956.0,914.15,658.84
2016,8,24,12,30,895.0,116.0,3.3,31.0,961.0,890.33,643.34
2016,8,24,12,45,891.5,117.5,3.3,31.0,956.5,861.63,624.66
2016,8,24,13,0,888.0,119.0,3.3,31.0,952.0,830.34,604.27
2016,8,24,13,15,885.5,118.5,3.25,31.0,939.5,795.6,581.26
2016,8,24,13,30,883.0,118.0,3.2,31.0,927.0,758.55,556.62
2016,8,24,13,45,874.5,119.0,3.2,31.0,906.0,716.47,528.16
2016,8,24,14,0,866.0,120.0,3.2,31.0,885.0,672.86,496.81
2016,8,24,14,15,859.0,118.5,3.15,31.0,857.0,626.7,462.87
2016,8,24,14,30,852.0,117.0,3.1,31.0,829.0,579.31,427.26
2016,8,24,14,45,829.0,122.5,3.05,31.0,791.0,528.52,388.22
2016,8,24,15,0,806.0,128.0,3.0,31.0,753.0,474.12,345.76
2016,8,24,15,15,793.0,125.5,2.95,31.0,711.5,422.02,303.91
2016,8,24,15,30,780.0,123.0,2.9,31.0,670.0,370.32,261.34
2016,8,24,15,45,759.0,120.5,2.85,31.0,623.0,316.89,216.96
2016,8,24,16,0,738.0,118.0,2.8,31.0,576.0,265.23,173.81
2016,8,24,16,15,714.5,113.5,2.65,30.5,525.0,207.8,127.65
2016,8,24,16,30,691.0,109.0,2.5,30.0,474.0,158.08,90.19
2016,8,24,16,45,656.5,104.0,2.35,30.0,420.0,109.93,60.39
2016,8,24,17,0,622.0,99.0,2.2,30.0,366.0,65.91,49.59
2016,8,24,17,15,576.5,92.0,2.0,29.5,311.5,61.61,46.3
2016,8,24,17,30,531.0,85.0,1.8,29.0,257.0,59.58,44.79
2016,8,24,17,45,464.5,75.0,1.65,28.5,204.0,54.76,40.79
2016,8,24,18,0,398.0,65.0,1.5,28.0,151.0,48.46,35.32
2016,8,24,18,15,300.0,51.0,1.5,27.5,104.5,38.91,26.84
2016,8,24,18,30,202.0,37.0,1.5,27.0,58.0,28.91,17.25
2016,8,24,18,45,101.0,18.5,1.5,26.5,29.0,14.66,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,98.5,14.0,0.7,23.5,22.0,56.8,0.0
2016,8,25,6,30,197.0,28.0,0.8,24.0,44.0,157.61,102.04
2016,8,25,6,45,301.5,42.0,0.95,24.5,89.0,239.68,184.12
2016,8,25,7,0,406.0,56.0,1.1,25.0,134.0,333.72,262.04
2016,8,25,7,15,477.0,65.0,1.2,25.0,187.0,407.87,322.49
2016,8,25,7,30,548.0,74.0,1.3,25.0,240.0,486.91,384.28
2016,8,25,7,45,332.0,120.5,1.4,25.5,227.0,404.25,318.43
2016,8,25,8,0,116.0,167.0,1.5,26.0,214.0,282.36,220.66
2016,8,25,8,15,97.0,190.0,1.5,26.0,233.0,282.48,220.1
2016,8,25,8,30,78.0,213.0,1.5,26.0,252.0,292.78,226.5
2016,8,25,8,45,89.5,239.5,1.55,26.5,289.5,331.77,254.87
2016,8,25,9,0,101.0,266.0,1.6,27.0,327.0,370.79,282.57
2016,8,25,9,15,447.0,189.5,1.55,27.0,492.0,636.56,481.74
2016,8,25,9,30,793.0,113.0,1.5,27.0,657.0,877.32,642.43
2016,8,25,9,45,809.0,114.0,1.5,27.5,699.5,903.69,653.88
2016,8,25,10,0,825.0,115.0,1.5,28.0,742.0,919.42,660.88
2016,8,25,10,15,834.5,117.0,1.45,28.0,778.0,935.28,668.79
2016,8,25,10,30,844.0,119.0,1.4,28.0,814.0,948.05,674.79
2016,8,25,10,45,851.0,120.5,1.4,28.5,842.5,954.66,676.43
2016,8,25,11,0,858.0,122.0,1.4,29.0,871.0,957.98,676.21
2016,8,25,11,15,862.5,123.0,1.3,29.0,892.0,955.04,672.15
2016,8,25,11,30,867.0,124.0,1.2,29.0,913.0,948.77,666.19
2016,8,25,11,45,873.5,122.0,1.15,29.5,927.0,938.09,657.13
2016,8,25,12,0,880.0,120.0,1.1,30.0,941.0,924.12,646.25
2016,8,25,12,15,880.5,120.0,1.05,30.0,945.5,903.48,632.69
2016,8,25,12,30,881.0,120.0,1.0,30.0,950.0,879.86,617.44
2016,8,25,12,45,879.0,120.5,1.0,30.0,946.0,851.75,600.2
2016,8,25,13,0,877.0,121.0,1.0,30.0,942.0,821.03,581.31
2016,8,25,13,15,874.0,120.0,1.0,30.0,929.5,785.74,559.42
2016,8,25,13,30,871.0,119.0,1.0,30.0,917.0,748.22,535.97
2016,8,25,13,45,865.0,119.0,1.0,30.0,896.0,707.4,509.54
2016,8,25,14,0,859.0,119.0,1.0,30.0,875.0,664.89,480.34
2016,8,25,14,15,600.0,247.5,1.05,30.0,767.5,573.8,414.72
2016,8,25,14,30,341.0,376.0,1.1,30.0,660.0,508.99,367.07
2016,8,25,14,45,315.5,364.5,1.2,30.0,618.5,464.66,336.43
2016,8,25,15,0,290.0,353.0,1.3,30.0,577.0,422.58,306.59
2016,8,25,15,15,373.5,305.5,1.35,29.5,577.0,398.92,288.89
2016,8,25,15,30,457.0,258.0,1.4,29.0,577.0,360.25,258.47
2016,8,25,15,45,493.5,225.0,1.45,29.0,547.5,315.98,222.54
2016,8,25,16,0,530.0,192.0,1.5,29.0,518.0,267.86,182.71
2016,8,25,16,15,586.5,156.0,1.45,29.0,487.5,215.86,138.88
2016,8,25,16,30,643.0,120.0,1.4,29.0,457.0,158.03,92.36
2016,8,25,16,45,622.5,110.0,1.4,29.0,406.5,109.75,62.26
2016,8,25,17,0,602.0,100.0,1.4,29.0,356.0,64.43,48.56
2016,8,25,17,15,556.5,92.5,1.3,28.5,302.0,62.21,47.01
2016,8,25,17,30,511.0,85.0,1.2,28.0,248.0,59.8,45.17
2016,8,25,17,45,441.5,75.0,1.1,27.5,196.0,54.55,40.78
2016,8,25,18,0,372.0,65.0,1.0,27.0,144.0,48.53,35.51
2016,8,25,18,15,276.0,50.0,1.05,26.5,98.5,38.19,26.32
2016,8,25,18,30,180.0,35.0,1.1,26.0,53.0,27.35,15.85
2016,8,25,18,45,90.0,17.5,1.15,26.0,26.5,13.89,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.0,19.5,40.88,0.0
2016,8,26,6,30,123.0,29.0,0.5,23.0,39.0,122.35,76.75
2016,8,26,6,45,222.5,46.5,0.65,23.5,82.0,203.71,156.27
2016,8,26,7,0,322.0,64.0,0.8,24.0,125.0,291.98,229.66
2016,8,26,7,15,392.5,76.0,0.7,24.5,176.0,363.53,286.89
2016,8,26,7,30,463.0,88.0,0.6,25.0,227.0,440.82,345.48
2016,8,26,7,45,514.5,96.5,0.5,25.5,281.0,510.4,395.03
2016,8,26,8,0,566.0,105.0,0.4,26.0,335.0,578.36,440.93
2016,8,26,8,15,442.0,151.5,0.45,26.0,347.0,548.13,415.88
2016,8,26,8,30,318.0,198.0,0.5,26.0,359.0,498.87,377.95
2016,8,26,8,45,508.5,162.0,0.55,26.5,452.0,639.87,479.26
2016,8,26,9,0,699.0,126.0,0.6,27.0,545.0,783.7,572.76
2016,8,26,9,15,535.0,203.5,0.7,27.0,540.0,731.31,534.71
2016,8,26,9,30,371.0,281.0,0.8,27.0,535.0,660.38,483.48
2016,8,26,9,45,570.0,211.0,0.9,27.5,629.5,790.54,574.44
2016,8,26,10,0,769.0,141.0,1.0,28.0,724.0,901.88,644.05
2016,8,26,10,15,573.0,249.0,1.05,28.0,695.5,834.62,597.75
2016,8,26,10,30,377.0,357.0,1.1,28.0,667.0,747.72,536.03
2016,8,26,10,45,374.0,372.0,1.2,28.5,688.5,756.16,541.33
2016,8,26,11,0,371.0,387.0,1.3,29.0,710.0,762.67,544.37
2016,8,26,11,15,593.0,271.0,1.35,29.0,802.5,859.57,613.22
2016,8,26,11,30,815.0,155.0,1.4,29.0,895.0,936.24,662.55
2016,8,26,11,45,823.0,152.5,1.5,29.0,909.5,925.99,656.14
2016,8,26,12,0,831.0,150.0,1.6,29.0,924.0,906.23,644.72
2016,8,26,12,15,832.0,150.5,1.65,29.0,928.5,886.99,633.1
2016,8,26,12,30,833.0,151.0,1.7,29.0,933.0,864.92,619.64
2016,8,26,12,45,830.5,151.5,1.8,29.5,929.0,837.21,601.8
2016,8,26,13,0,828.0,152.0,1.9,30.0,925.0,810.16,584.32
2016,8,26,13,15,825.0,151.5,1.95,30.0,913.0,775.58,562.49
2016,8,26,13,30,822.0,151.0,2.0,30.0,901.0,738.93,538.89
2016,8,26,13,45,816.0,150.5,2.1,30.0,880.5,698.29,511.34
2016,8,26,14,0,810.0,150.0,2.2,30.0,860.0,656.16,482.03
2016,8,26,14,15,641.0,234.5,2.25,29.5,785.5,585.37,430.46
2016,8,26,14,30,472.0,319.0,2.3,29.0,711.0,529.1,388.85
2016,8,26,14,45,389.0,333.5,2.35,29.0,647.5,475.57,349.52
2016,8,26,15,0,306.0,348.0,2.4,29.0,584.0,424.69,312.06
2016,8,26,15,15,198.5,332.5,2.4,29.0,482.5,355.59,261.87
2016,8,26,15,30,91.0,317.0,2.4,29.0,381.0,298.54,221.14
2016,8,26,15,45,138.0,296.5,2.45,29.0,385.5,279.73,206.03
2016,8,26,16,0,185.0,276.0,2.5,29.0,390.0,262.88,191.42
2016,8,26,16,15,377.0,208.5,2.4,28.5,414.0,225.11,155.06
2016,8,26,16,30,569.0,141.0,2.3,28.0,438.0,163.55,100.5
2016,8,26,16,45,458.0,146.0,2.25,28.0,367.5,126.08,81.29
2016,8,26,17,0,347.0,151.0,2.2,28.0,297.0,109.62,86.46
2016,8,26,17,15,321.5,132.0,2.05,27.5,252.0,97.82,77.07
2016,8,26,17,30,296.0,113.0,1.9,27.0,207.0,85.43,66.97
2016,8,26,17,45,259.0,93.0,1.75,26.5,163.0,71.73,55.46
2016,8,26,18,0,222.0,73.0,1.6,26.0,119.0,57.43,43.13
2016,8,26,18,15,162.5,53.0,1.6,25.5,81.0,42.51,29.97
2016,8,26,18,30,103.0,33.0,1.6,25.0,43.0,27.05,15.36
2016,8,26,18,45,51.5,16.5,1.6,25.0,21.5,15.73,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,72.0,14.0,0.6,23.0,19.5,44.94,0.0
2016,8,27,6,30,144.0,28.0,0.7,23.0,39.0,130.32,79.97
2016,8,27,6,45,244.5,44.0,0.85,23.5,82.0,211.8,162.6
2016,8,27,7,0,345.0,60.0,1.0,24.0,125.0,299.71,236.12
2016,8,27,7,15,415.0,71.0,1.0,24.5,176.0,370.67,293.64
2016,8,27,7,30,485.0,82.0,1.0,25.0,227.0,452.3,356.44
2016,8,27,7,45,534.5,90.5,1.0,25.5,281.0,517.18,403.99
2016,8,27,8,0,584.0,99.0,1.0,26.0,335.0,584.19,451.11
2016,8,27,8,15,619.0,105.5,1.0,26.0,388.5,639.05,487.93
2016,8,27,8,30,654.0,112.0,1.0,26.0,442.0,694.14,523.86
2016,8,27,8,45,680.5,117.0,1.05,26.5,493.0,740.04,552.17
2016,8,27,9,0,707.0,122.0,1.1,27.0,544.0,784.93,579.34
2016,8,27,9,15,726.0,126.0,1.1,27.0,591.0,820.53,600.5
2016,8,27,9,30,745.0,130.0,1.1,27.0,638.0,849.91,617.51
2016,8,27,9,45,758.5,134.0,1.15,27.5,680.0,876.35,632.08
2016,8,27,10,0,772.0,138.0,1.2,28.0,722.0,900.12,644.95
2016,8,27,10,15,448.5,268.0,1.2,28.0,611.5,735.06,532.43
2016,8,27,10,30,125.0,398.0,1.2,28.0,501.0,536.79,389.73
2016,8,27,10,45,189.0,410.5,1.3,28.5,572.5,606.84,440.04
2016,8,27,11,0,253.0,423.0,1.4,29.0,644.0,686.33,493.19
2016,8,27,11,15,535.0,287.5,1.4,29.0,768.0,817.79,586.58
2016,8,27,11,30,817.0,152.0,1.4,29.0,892.0,933.28,661.25
2016,8,27,11,45,823.5,150.5,1.45,29.5,906.0,922.57,652.13
2016,8,27,12,0,830.0,149.0,1.5,30.0,920.0,902.48,638.67
2016,8,27,12,15,831.0,149.0,1.55,30.0,925.0,882.74,626.84
2016,8,27,12,30,832.0,149.0,1.6,30.0,930.0,860.18,613.18
2016,8,27,12,45,828.0,151.0,1.65,30.0,925.5,832.55,596.24
2016,8,27,13,0,824.0,153.0,1.7,30.0,921.0,805.63,579.7
2016,8,27,13,15,821.0,152.0,1.7,30.0,908.5,770.65,557.31
2016,8,27,13,30,818.0,151.0,1.7,30.0,896.0,733.62,533.11
2016,8,27,13,45,809.5,152.0,1.75,30.0,875.0,692.7,505.22
2016,8,27,14,0,801.0,153.0,1.8,30.0,854.0,650.47,475.78
2016,8,27,14,15,548.0,269.5,1.8,30.0,742.5,559.06,408.32
2016,8,27,14,30,295.0,386.0,1.8,30.0,631.0,489.25,356.24
2016,8,27,14,45,526.0,267.0,1.85,30.0,679.0,483.65,353.24
2016,8,27,15,0,757.0,148.0,1.9,30.0,727.0,460.69,334.48
2016,8,27,15,15,742.5,144.5,1.85,29.5,686.0,409.58,294.23
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,354.08,249.85
2016,8,27,15,45,706.0,137.5,1.8,29.0,598.0,301.88,206.82
2016,8,27,16,0,684.0,134.0,1.8,29.0,551.0,251.63,165.25
2016,8,27,16,15,658.5,128.5,1.75,28.5,501.0,201.42,125.26
2016,8,27,16,30,633.0,123.0,1.7,28.0,451.0,154.02,90.57
2016,8,27,16,45,600.5,115.5,1.7,28.0,398.0,107.68,63.31
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,71.13,54.41
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,68.0,52.11
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,64.11,49.02
2016,8,27,17,45,409.0,78.0,1.3,27.0,187.0,57.01,42.92
2016,8,27,18,0,344.0,66.0,1.2,27.0,136.0,49.51,36.27
2016,8,27,18,15,250.5,49.5,1.2,26.5,91.5,37.98,26.01
2016,8,27,18,30,157.0,33.0,1.2,26.0,47.0,25.87,13.98
2016,8,27,18,45,78.5,16.5,1.25,25.5,23.5,15.73,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,58.5,13.5,1.85,22.5,18.0,38.47,0.0
2016,8,28,6,30,117.0,27.0,2.0,23.0,36.0,114.86,67.91
2016,8,28,6,45,210.0,45.5,2.2,23.5,78.0,195.47,150.36
2016,8,28,7,0,303.0,64.0,2.4,24.0,120.0,280.37,222.39
2016,8,28,7,15,372.5,77.0,2.4,24.5,170.5,351.47,281.25
2016,8,28,7,30,442.0,90.0,2.4,25.0,221.0,428.22,342.16
2016,8,28,7,45,315.0,126.0,2.45,25.5,229.5,384.89,306.35
2016,8,28,8,0,188.0,162.0,2.5,26.0,238.0,330.27,260.87
2016,8,28,8,15,185.0,188.5,2.55,26.0,272.5,362.61,284.92
2016,8,28,8,30,182.0,215.0,2.6,26.0,307.0,393.73,307.22
2016,8,28,8,45,428.5,174.5,2.7,26.5,421.5,585.0,453.21
2016,8,28,9,0,675.0,134.0,2.8,27.0,536.0,769.97,584.4
2016,8,28,9,15,475.0,218.5,2.85,27.0,513.5,692.6,524.39
2016,8,28,9,30,275.0,303.0,2.9,27.0,491.0,596.07,449.64
2016,8,28,9,45,516.0,223.5,2.95,27.5,603.5,746.84,561.02
2016,8,28,10,0,757.0,144.0,3.0,28.0,716.0,891.12,657.89
2016,8,28,10,15,768.0,147.0,3.05,28.0,751.5,908.34,667.19
2016,8,28,10,30,779.0,150.0,3.1,28.0,787.0,922.57,675.65
2016,8,28,10,45,792.0,149.0,3.2,28.5,816.5,931.37,679.66
2016,8,28,11,0,805.0,148.0,3.3,29.0,846.0,937.02,681.74
2016,8,28,11,15,810.5,149.5,3.35,29.0,867.0,934.89,679.9
2016,8,28,11,30,816.0,151.0,3.4,29.0,888.0,929.49,676.11
2016,8,28,11,45,493.5,311.0,3.5,29.0,758.5,777.76,570.22
2016,8,28,12,0,171.0,471.0,3.6,29.0,629.0,615.16,449.5
2016,8,28,12,15,493.5,315.0,3.65,29.0,775.5,750.35,553.28
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,858.52,630.95
2016,8,28,12,45,820.5,155.0,3.75,29.5,919.5,831.75,611.24
2016,8,28,13,0,825.0,151.0,3.8,30.0,917.0,802.28,590.65
2016,8,28,13,15,822.0,150.0,3.8,29.5,905.0,767.21,568.34
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,730.1,544.0
2016,8,28,13,45,820.0,143.5,3.85,29.0,874.0,689.82,515.28
2016,8,28,14,0,821.0,138.0,3.9,29.0,855.0,648.78,485.35
2016,8,28,14,15,813.5,136.5,3.9,29.0,827.0,601.84,450.3
2016,8,28,14,30,806.0,135.0,3.9,29.0,799.0,555.14,414.54
2016,8,28,14,45,776.5,143.5,3.9,29.0,760.0,505.24,375.44
2016,8,28,15,0,747.0,152.0,3.9,29.0,721.0,456.93,336.69
2016,8,28,15,15,732.0,148.0,3.8,29.0,680.0,401.03,291.48
2016,8,28,15,30,717.0,144.0,3.7,29.0,639.0,350.01,248.99
2016,8,28,15,45,485.5,204.0,3.65,29.0,528.5,291.61,206.23
2016,8,28,16,0,254.0,264.0,3.6,29.0,418.0,260.19,187.47
2016,8,28,16,15,442.0,193.5,3.4,28.5,432.0,214.01,144.22
2016,8,28,16,30,630.0,123.0,3.2,28.0,446.0,151.07,88.91
2016,8,28,16,45,595.0,115.5,3.05,28.0,393.0,104.88,62.3
2016,8,28,17,0,560.0,108.0,2.9,28.0,340.0,71.42,54.71
2016,8,28,17,15,512.5,99.0,2.55,27.5,286.5,68.29,52.39
2016,8,28,17,30,465.0,90.0,2.2,27.0,233.0,64.24,49.14
2016,8,28,17,45,396.0,78.0,1.9,26.5,182.0,57.12,43.1
2016,8,28,18,0,327.0,66.0,1.6,26.0,131.0,49.62,36.48
2016,8,28,18,15,234.5,48.5,1.5,25.5,87.5,37.27,25.47
2016,8,28,18,30,142.0,31.0,1.4,25.0,44.0,24.31,12.37
2016,8,28,18,45,71.0,15.5,1.35,25.0,22.0,14.77,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,57.0,13.5,3.25,23.0,17.5,37.74,0.0
2016,8,29,6,30,114.0,27.0,3.4,23.0,35.0,103.16,58.37
2016,8,29,6,45,217.5,43.5,3.6,23.5,77.5,196.49,151.37
2016,8,29,7,0,321.0,60.0,3.8,24.0,120.0,285.14,227.1
2016,8,29,7,15,224.0,86.5,3.9,24.0,135.5,258.43,207.68
2016,8,29,7,30,127.0,113.0,4.0,24.0,151.0,222.04,177.95
2016,8,29,7,45,63.5,112.5,4.15,24.5,131.5,164.9,130.59
2016,8,29,8,0,0.0,112.0,4.3,25.0,112.0,108.56,82.85
2016,8,29,8,15,32.5,159.5,4.3,25.5,175.5,194.3,151.9
2016,8,29,8,30,65.0,207.0,4.3,26.0,239.0,274.97,214.91
2016,8,29,8,45,32.5,157.0,4.35,26.5,173.0,187.85,145.05
2016,8,29,9,0,0.0,107.0,4.4,27.0,107.0,100.4,74.52
2016,8,29,9,15,12.0,180.0,4.4,27.0,188.0,183.88,140.15
2016,8,29,9,30,24.0,253.0,4.4,27.0,269.0,269.29,205.54
2016,8,29,9,45,20.5,256.0,4.45,27.5,270.5,267.74,203.14
2016,8,29,10,0,17.0,259.0,4.5,28.0,272.0,266.3,201.05
2016,8,29,10,15,11.0,216.5,4.5,28.0,225.0,217.13,163.27
2016,8,29,10,30,5.0,174.0,4.5,28.0,178.0,169.36,126.43
2016,8,29,10,45,39.5,290.5,4.5,28.5,324.5,326.06,245.22
2016,8,29,11,0,74.0,407.0,4.5,29.0,471.0,476.59,354.33
2016,8,29,11,15,137.5,430.0,4.45,29.0,553.0,565.77,418.74
2016,8,29,11,30,201.0,453.0,4.4,29.0,635.0,641.71,472.8
2016,8,29,11,45,284.0,436.0,4.4,29.0,697.0,700.0,514.88
2016,8,29,12,0,367.0,419.0,4.4,29.0,759.0,746.58,548.51
2016,8,29,12,15,211.0,423.0,4.4,29.0,618.5,594.42,438.65
2016,8,29,12,30,55.0,427.0,4.4,29.0,478.0,450.85,332.53
2016,8,29,12,45,463.0,272.0,4.4,29.0,701.0,645.39,483.27
2016,8,29,13,0,871.0,117.0,4.4,29.0,924.0,803.15,597.16
2016,8,29,13,15,447.0,226.0,4.4,29.0,639.5,549.65,413.52
2016,8,29,13,30,23.0,335.0,4.4,29.0,355.0,325.15,241.02
2016,8,29,13,45,28.0,345.5,4.4,29.0,370.0,332.49,247.19
2016,8,29,14,0,33.0,356.0,4.4,29.0,385.0,340.65,253.4
2016,8,29,14,15,126.0,377.5,4.4,29.0,482.0,404.67,301.67
2016,8,29,14,30,219.0,399.0,4.4,29.0,579.0,461.51,343.13
2016,8,29,14,45,508.0,260.0,4.45,29.0,653.0,465.19,346.4
2016,8,29,15,0,797.0,121.0,4.5,29.0,727.0,450.08,332.28
2016,8,29,15,15,783.5,118.0,4.45,28.5,685.5,397.76,289.51
2016,8,29,15,30,770.0,115.0,4.4,28.0,644.0,345.93,246.14
2016,8,29,15,45,742.0,116.0,4.35,28.0,595.5,294.11,202.06
2016,8,29,16,0,714.0,117.0,4.3,28.0,547.0,239.48,156.24
2016,8,29,16,15,363.5,146.5,4.15,27.5,365.0,164.59,109.82
2016,8,29,16,30,13.0,176.0,4.0,27.0,183.0,155.81,118.28
2016,8,29,16,45,6.5,122.5,3.9,27.0,126.0,110.54,83.23
2016,8,29,17,0,0.0,69.0,3.8,27.0,69.0,64.2,48.89
2016,8,29,17,15,0.0,58.0,3.55,26.5,58.0,53.92,40.44
2016,8,29,17,30,0.0,47.0,3.3,26.0,47.0,43.66,31.83
2016,8,29,17,45,0.0,36.5,3.05,26.0,36.5,33.88,23.4
2016,8,29,18,0,0.0,26.0,2.8,26.0,26.0,24.11,14.86
2016,8,29,18,15,0.0,17.0,2.75,25.5,17.0,15.75,7.49
2016,8,29,18,30,0.0,8.0,2.7,25.0,8.0,7.4,0.0
2016,8,29,18,45,0.0,4.0,2.65,24.5,4.0,3.81,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,70.5,12.5,2.55,23.0,17.5,42.6,0.0
2016,8,30,6,30,141.0,25.0,2.7,23.0,35.0,121.94,66.85
2016,8,30,6,45,246.0,40.5,2.9,23.5,77.5,207.11,159.36
2016,8,30,7,0,351.0,56.0,3.1,24.0,120.0,296.72,235.93
2016,8,30,7,15,221.5,84.5,3.15,24.0,130.0,253.94,203.65
2016,8,30,7,30,92.0,113.0,3.2,24.0,140.0,198.61,158.14
2016,8,30,7,45,149.5,136.0,3.25,24.5,191.0,267.62,214.24
2016,8,30,8,0,207.0,159.0,3.3,25.0,242.0,340.49,271.6
2016,8,30,8,15,161.0,186.5,3.35,25.5,257.0,341.0,269.19
2016,8,30,8,30,115.0,214.0,3.4,26.0,272.0,337.38,263.57
2016,8,30,8,45,143.5,240.0,3.45,26.5,320.0,391.44,303.88
2016,8,30,9,0,172.0,266.0,3.5,27.0,368.0,446.19,343.64
2016,8,30,9,15,286.5,268.0,3.5,27.0,454.5,564.46,432.08
