Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,30,401.0,270.0,3.5,27.0,541.0,673.0,510.75
2016,8,30,9,45,410.0,285.5,3.55,27.5,578.5,713.87,536.4
2016,8,30,10,0,419.0,301.0,3.6,28.0,616.0,739.98,552.16
2016,8,30,10,15,439.5,308.0,3.6,28.0,653.0,766.17,569.33
2016,8,30,10,30,460.0,315.0,3.6,28.0,690.0,790.54,585.18
2016,8,30,10,45,452.5,332.0,3.65,28.5,712.0,796.37,586.66
2016,8,30,11,0,445.0,349.0,3.7,29.0,734.0,799.79,586.71
2016,8,30,11,15,394.5,384.0,3.7,29.0,732.0,770.29,564.41
2016,8,30,11,30,344.0,419.0,3.7,29.0,730.0,748.63,547.47
2016,8,30,11,45,290.0,440.5,3.75,29.5,704.5,709.13,517.68
2016,8,30,12,0,236.0,462.0,3.8,30.0,679.0,663.75,484.02
2016,8,30,12,15,287.0,451.0,3.8,30.0,717.0,691.49,504.34
2016,8,30,12,30,338.0,440.0,3.8,30.0,755.0,710.38,518.12
2016,8,30,12,45,366.5,422.0,3.8,30.0,762.0,700.77,512.04
2016,8,30,13,0,395.0,404.0,3.8,30.0,769.0,688.85,504.44
2016,8,30,13,15,432.0,386.0,3.8,30.0,780.5,680.22,499.1
2016,8,30,13,30,469.0,368.0,3.8,30.0,792.0,668.11,491.11
2016,8,30,13,45,428.5,372.0,3.8,30.0,752.5,618.69,455.63
2016,8,30,14,0,388.0,376.0,3.8,30.0,713.0,574.9,423.87
2016,8,30,14,15,379.5,368.0,3.7,30.0,688.5,540.14,398.46
2016,8,30,14,30,371.0,360.0,3.6,30.0,664.0,505.56,372.8
2016,8,30,14,45,374.5,340.5,3.55,30.0,635.5,467.97,344.79
2016,8,30,15,0,378.0,321.0,3.5,30.0,607.0,429.82,315.77
2016,8,30,15,15,347.5,308.5,3.4,29.5,559.5,383.5,281.05
2016,8,30,15,30,317.0,296.0,3.3,29.0,512.0,340.19,248.26
2016,8,30,15,45,389.5,253.5,3.2,29.0,500.0,305.89,218.83
2016,8,30,16,0,462.0,211.0,3.1,29.0,488.0,256.6,176.9
2016,8,30,16,15,481.0,184.5,2.85,28.5,449.5,209.53,138.93
2016,8,30,16,30,500.0,158.0,2.6,28.0,411.0,160.62,102.06
2016,8,30,16,45,470.5,145.0,2.35,28.0,361.0,117.6,77.37
2016,8,30,17,0,441.0,132.0,2.1,28.0,311.0,89.76,70.04
2016,8,30,17,15,398.5,117.5,1.85,27.5,260.5,82.12,63.99
2016,8,30,17,30,356.0,103.0,1.6,27.0,210.0,73.98,57.33
2016,8,30,17,45,293.5,86.5,1.4,27.0,162.0,63.73,48.53
2016,8,30,18,0,231.0,70.0,1.2,27.0,114.0,55.22,40.92
2016,8,30,18,15,153.0,49.0,1.15,26.5,74.0,39.42,26.95
2016,8,30,18,30,75.0,28.0,1.1,26.0,34.0,23.06,9.93
2016,8,30,18,45,37.5,14.0,1.05,26.0,17.0,13.34,0.0
2016,8,30,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,44.5,12.5,2.15,23.0,15.5,31.23,0.0
2016,8,31,6,30,89.0,25.0,2.3,23.0,31.0,86.81,43.63
2016,8,31,6,45,188.5,44.0,2.5,23.5,73.0,181.75,138.94
2016,8,31,7,0,288.0,63.0,2.7,24.0,115.0,269.57,213.61
2016,8,31,7,15,359.0,76.5,2.6,24.5,165.0,341.19,273.12
2016,8,31,7,30,430.0,90.0,2.5,25.0,215.0,418.63,334.75
2016,8,31,7,45,492.0,97.5,2.45,25.5,270.0,487.02,387.13
2016,8,31,8,0,554.0,105.0,2.4,26.0,325.0,565.37,444.62
2016,8,31,8,15,590.0,112.0,2.45,26.5,378.0,620.38,483.06
2016,8,31,8,30,626.0,119.0,2.5,27.0,431.0,675.69,520.04
2016,8,31,8,45,661.0,121.5,2.6,28.0,483.5,724.76,550.89
2016,8,31,9,0,696.0,124.0,2.7,29.0,536.0,773.27,580.65
2016,8,31,9,15,716.0,128.5,2.7,29.0,583.0,809.81,603.45
2016,8,31,9,30,736.0,133.0,2.7,29.0,630.0,844.43,624.83
2016,8,31,9,45,753.0,135.0,2.75,29.5,672.0,866.97,637.11
2016,8,31,10,0,770.0,137.0,2.8,30.0,714.0,891.47,650.76
2016,8,31,10,15,781.0,140.0,2.8,30.0,750.0,908.61,660.51
2016,8,31,10,30,792.0,143.0,2.8,30.0,786.0,922.72,668.43
2016,8,31,10,45,557.5,272.0,2.8,30.5,733.0,833.13,604.64
2016,8,31,11,0,323.0,401.0,2.8,31.0,680.0,727.39,525.55
2016,8,31,11,15,571.5,275.0,2.85,31.0,783.0,836.24,605.98
2016,8,31,11,30,820.0,149.0,2.9,31.0,886.0,925.39,665.68
2016,8,31,11,45,808.5,159.5,2.95,31.0,895.0,909.9,654.82
2016,8,31,12,0,797.0,170.0,3.0,31.0,904.0,891.4,642.93
2016,8,31,12,15,798.0,170.5,3.0,31.0,908.5,871.5,629.87
2016,8,31,12,30,799.0,171.0,3.0,31.0,913.0,848.81,615.04
2016,8,31,12,45,798.0,170.5,3.05,31.5,909.0,820.87,595.84
2016,8,31,13,0,797.0,170.0,3.1,32.0,905.0,790.54,575.09
2016,8,31,13,15,794.0,169.0,3.1,32.0,892.5,756.0,552.2
2016,8,31,13,30,791.0,168.0,3.1,32.0,880.0,719.5,526.79
2016,8,31,13,45,784.5,167.0,3.1,32.0,859.0,678.84,498.05
2016,8,31,14,0,778.0,166.0,3.1,32.0,838.0,636.85,467.82
2016,8,31,14,15,770.0,163.5,3.05,31.5,810.0,591.53,435.32
2016,8,31,14,30,762.0,161.0,3.0,31.0,782.0,545.42,401.35
2016,8,31,14,45,752.5,156.5,2.95,31.0,747.0,496.28,363.5
2016,8,31,15,0,743.0,152.0,2.9,31.0,712.0,446.93,324.51
2016,8,31,15,15,728.0,148.5,2.85,31.0,670.5,391.49,280.2
2016,8,31,15,30,713.0,145.0,2.8,31.0,629.0,341.07,238.66
2016,8,31,15,45,693.5,140.0,2.75,31.0,582.5,289.26,195.74
2016,8,31,16,0,674.0,135.0,2.7,31.0,536.0,239.19,154.44
2016,8,31,16,15,647.0,129.0,2.5,30.5,485.5,189.14,115.33
2016,8,31,16,30,620.0,123.0,2.3,30.0,435.0,142.12,82.52
2016,8,31,16,45,586.0,115.0,2.15,30.0,382.0,96.49,58.58
2016,8,31,17,0,552.0,107.0,2.0,30.0,329.0,71.59,54.41
2016,8,31,17,15,502.0,97.5,1.8,29.5,275.5,68.15,51.83
2016,8,31,17,30,452.0,88.0,1.6,29.0,222.0,63.2,47.82
2016,8,31,17,45,385.0,75.0,1.4,28.5,171.5,55.25,41.09
2016,8,31,18,0,318.0,62.0,1.2,28.0,121.0,46.86,33.73
2016,8,31,18,15,220.5,44.5,1.15,27.5,78.5,34.37,22.59
2016,8,31,18,30,123.0,27.0,1.1,27.0,36.0,21.26,7.62
2016,8,31,18,45,61.5,13.5,1.05,27.0,18.0,12.87,0.0
2016,8,31,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,37.62,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,109.43,52.76
2016,9,1,6,45,216.5,42.0,2.55,23.5,74.0,193.63,148.01
2016,9,1,7,0,312.0,60.0,2.8,24.0,116.0,279.12,221.23
2016,9,1,7,15,382.5,73.0,2.65,24.5,167.0,350.84,280.89
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,428.29,342.44
2016,9,1,7,45,504.0,95.5,2.45,26.0,271.5,497.43,394.21
2016,9,1,8,0,555.0,105.0,2.4,27.0,325.0,565.27,442.75
2016,9,1,8,15,591.5,112.5,2.45,27.5,378.5,621.23,481.83
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,677.49,519.34
2016,9,1,8,45,649.5,128.0,2.55,29.0,482.0,721.59,546.28
2016,9,1,9,0,671.0,136.0,2.6,30.0,532.0,764.42,571.78
2016,9,1,9,15,691.5,141.0,2.6,30.0,579.0,801.3,594.8
2016,9,1,9,30,712.0,146.0,2.6,30.0,626.0,836.32,616.38
2016,9,1,9,45,729.5,148.5,2.65,30.5,668.0,863.54,631.73
2016,9,1,10,0,747.0,151.0,2.7,31.0,710.0,883.54,642.32
2016,9,1,10,15,511.0,266.5,2.7,31.0,657.5,787.96,574.31
2016,9,1,10,30,275.0,382.0,2.7,31.0,605.0,672.89,489.22
2016,9,1,10,45,288.5,394.0,2.7,31.0,635.5,693.17,503.13
2016,9,1,11,0,302.0,406.0,2.7,31.0,666.0,711.89,515.07
2016,9,1,11,15,551.0,284.5,2.7,31.0,773.5,823.25,596.13
2016,9,1,11,30,800.0,163.0,2.7,31.0,881.0,919.02,660.28
2016,9,1,11,45,800.5,166.0,2.75,31.5,893.0,906.99,650.3
2016,9,1,12,0,801.0,169.0,2.8,32.0,905.0,891.88,639.38
2016,9,1,12,15,802.0,169.5,2.8,32.0,909.0,871.83,626.31
2016,9,1,12,30,803.0,170.0,2.8,32.0,913.0,848.98,611.49
2016,9,1,12,45,800.0,170.5,2.8,32.0,908.5,820.16,592.79
2016,9,1,13,0,797.0,171.0,2.8,32.0,904.0,789.04,572.56
2016,9,1,13,15,794.0,170.0,2.8,32.0,891.5,754.42,549.61
2016,9,1,13,30,791.0,169.0,2.8,32.0,879.0,717.84,524.26
2016,9,1,13,45,782.5,169.0,2.85,32.0,857.5,676.66,495.44
2016,9,1,14,0,774.0,169.0,2.9,32.0,836.0,634.3,465.18
2016,9,1,14,15,554.5,268.5,2.85,32.0,738.0,552.15,403.74
2016,9,1,14,30,335.0,368.0,2.8,32.0,640.0,489.9,356.78
2016,9,1,14,45,475.0,296.5,2.8,32.0,663.0,472.99,344.43
2016,9,1,15,0,615.0,225.0,2.8,32.0,686.0,445.32,322.05
2016,9,1,15,15,471.5,257.5,2.75,31.5,599.0,381.44,274.8
2016,9,1,15,30,328.0,290.0,2.7,31.0,512.0,336.27,242.36
2016,9,1,15,45,431.5,242.5,2.65,31.0,511.5,298.68,209.79
2016,9,1,16,0,535.0,195.0,2.6,31.0,511.0,255.52,171.43
2016,9,1,16,15,491.5,181.5,2.45,30.5,451.0,204.57,133.41
2016,9,1,16,30,448.0,168.0,2.3,30.0,391.0,158.64,102.26
2016,9,1,16,45,397.0,162.0,2.15,30.0,342.5,122.99,84.28
2016,9,1,17,0,346.0,156.0,2.0,30.0,294.0,113.29,88.87
2016,9,1,17,15,306.0,136.5,1.8,29.5,244.5,101.04,79.14
2016,9,1,17,30,266.0,117.0,1.6,29.0,195.0,88.2,68.67
2016,9,1,17,45,216.5,94.5,1.4,28.5,149.0,72.67,55.63
2016,9,1,18,0,167.0,72.0,1.2,28.0,103.0,56.49,41.67
2016,9,1,18,15,103.0,47.5,1.15,27.5,64.5,38.17,25.57
2016,9,1,18,30,39.0,23.0,1.1,27.0,26.0,20.01,5.5
2016,9,1,18,45,19.5,11.5,1.05,26.5,13.0,10.96,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,25.0,10.5,2.3,23.0,12.0,20.8,0.0
2016,9,2,6,30,50.0,21.0,2.4,23.0,24.0,60.14,24.29
2016,9,2,6,45,121.0,45.5,2.5,23.5,64.0,137.97,103.99
2016,9,2,7,0,192.0,70.0,2.6,24.0,104.0,213.44,168.25
2016,9,2,7,15,181.0,89.5,2.6,24.0,131.0,235.66,188.14
2016,9,2,7,30,170.0,109.0,2.6,24.0,158.0,245.42,196.91
2016,9,2,7,45,235.5,127.5,2.6,24.5,211.0,329.05,263.69
2016,9,2,8,0,301.0,146.0,2.6,25.0,264.0,406.01,323.11
2016,9,2,8,15,173.5,171.5,2.55,25.5,242.0,331.7,261.59
2016,9,2,8,30,46.0,197.0,2.5,26.0,220.0,247.54,191.89
2016,9,2,8,45,26.0,189.5,2.45,26.5,202.5,219.21,168.59
2016,9,2,9,0,6.0,182.0,2.4,27.0,185.0,181.75,138.1
2016,9,2,9,15,87.0,247.0,2.25,27.5,305.0,333.98,255.67
2016,9,2,9,30,168.0,312.0,2.1,28.0,425.0,493.01,371.35
2016,9,2,9,45,261.0,317.5,2.0,28.5,506.0,596.86,443.95
2016,9,2,10,0,354.0,323.0,1.9,29.0,587.0,688.56,505.9
2016,9,2,10,15,519.5,263.5,1.8,29.0,672.5,791.65,576.94
2016,9,2,10,30,685.0,204.0,1.7,29.0,758.0,888.12,639.97
2016,9,2,10,45,691.0,209.5,1.65,29.5,785.5,895.8,641.08
2016,9,2,11,0,697.0,215.0,1.6,30.0,813.0,900.48,641.29
2016,9,2,11,15,703.5,217.0,1.6,30.0,833.5,898.98,639.6
2016,9,2,11,30,710.0,219.0,1.6,30.0,854.0,894.47,636.21
2016,9,2,11,45,555.5,308.0,1.6,30.0,809.5,824.47,587.39
2016,9,2,12,0,401.0,397.0,1.6,30.0,765.0,751.15,535.58
2016,9,2,12,15,549.5,317.5,1.65,30.0,824.0,794.16,568.5
2016,9,2,12,30,698.0,238.0,1.7,30.0,883.0,824.72,591.85
2016,9,2,12,45,495.0,341.5,1.75,30.5,798.0,729.72,523.31
2016,9,2,13,0,292.0,445.0,1.8,31.0,713.0,641.34,459.19
2016,9,2,13,15,278.5,441.5,1.85,31.0,694.0,611.08,439.36
2016,9,2,13,30,265.0,438.0,1.9,31.0,675.0,581.18,419.12
2016,9,2,13,45,246.5,430.0,1.95,31.0,647.0,544.65,394.08
2016,9,2,14,0,228.0,422.0,2.0,31.0,619.0,513.22,372.28
2016,9,2,14,15,242.5,404.0,2.05,30.5,606.5,490.93,357.73
2016,9,2,14,30,257.0,386.0,2.1,30.0,594.0,461.81,337.88
2016,9,2,14,45,227.5,371.0,2.15,30.0,549.0,423.11,309.91
2016,9,2,15,0,198.0,356.0,2.2,30.0,504.0,381.9,280.01
2016,9,2,15,15,428.0,262.5,2.2,30.0,558.0,367.25,265.99
2016,9,2,15,30,658.0,169.0,2.2,30.0,612.0,337.28,236.63
2016,9,2,15,45,606.0,171.5,2.25,30.0,555.5,286.17,195.71
2016,9,2,16,0,554.0,174.0,2.3,30.0,499.0,241.21,160.32
2016,9,2,16,15,558.0,157.5,2.2,29.5,459.0,194.23,123.25
2016,9,2,16,30,562.0,141.0,2.1,29.0,419.0,146.87,89.6
2016,9,2,16,45,528.5,130.5,2.05,29.0,367.0,102.4,67.09
2016,9,2,17,0,495.0,120.0,2.0,29.0,315.0,82.12,63.45
2016,9,2,17,15,444.5,108.0,1.85,28.5,262.5,75.95,58.59
2016,9,2,17,30,394.0,96.0,1.7,28.0,210.0,69.39,53.22
2016,9,2,17,45,327.0,80.0,1.55,27.5,160.0,59.29,44.63
2016,9,2,18,0,260.0,64.0,1.4,27.0,110.0,48.65,35.27
2016,9,2,18,15,172.5,43.5,1.35,26.5,69.5,35.25,23.18
2016,9,2,18,30,85.0,23.0,1.3,26.0,29.0,19.1,3.27
2016,9,2,18,45,42.5,11.5,1.3,25.5,14.5,10.96,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.5,2.05,22.5,14.0,28.17,0.0
2016,9,3,6,30,80.0,23.0,2.2,23.0,28.0,78.19,29.83
2016,9,3,6,45,170.0,43.5,2.35,23.5,68.5,160.62,121.63
2016,9,3,7,0,260.0,64.0,2.5,24.0,109.0,254.06,200.64
2016,9,3,7,15,330.0,79.5,2.5,24.5,159.0,325.89,260.43
2016,9,3,7,30,400.0,95.0,2.5,25.0,209.0,403.43,322.47
2016,9,3,7,45,454.0,105.5,2.55,25.5,262.0,468.31,372.52
2016,9,3,8,0,508.0,116.0,2.6,26.0,315.0,536.28,423.06
2016,9,3,8,15,545.5,125.0,2.55,26.5,368.0,591.99,462.36
2016,9,3,8,30,583.0,134.0,2.5,27.0,421.0,654.79,505.31
2016,9,3,8,45,615.0,139.0,2.45,27.5,472.0,702.96,536.21
2016,9,3,9,0,647.0,144.0,2.4,28.0,523.0,750.41,565.77
2016,9,3,9,15,668.0,149.5,2.3,28.0,570.0,787.61,588.5
2016,9,3,9,30,689.0,155.0,2.2,28.0,617.0,822.99,609.69
2016,9,3,9,45,705.0,159.0,2.15,28.5,658.5,849.97,624.17
2016,9,3,10,0,721.0,163.0,2.1,29.0,700.0,874.48,636.96
2016,9,3,10,15,481.0,275.0,2.0,29.0,641.0,766.49,559.23
2016,9,3,10,30,241.0,387.0,1.9,29.0,582.0,632.73,461.23
2016,9,3,10,45,144.0,380.5,1.85,29.5,498.5,529.58,387.01
2016,9,3,11,0,47.0,374.0,1.8,30.0,415.0,416.03,303.77
2016,9,3,11,15,167.0,402.5,1.8,30.0,551.0,563.23,410.11
2016,9,3,11,30,287.0,431.0,1.8,30.0,687.0,704.2,506.23
2016,9,3,11,45,264.0,443.5,1.8,30.5,681.5,684.96,490.15
2016,9,3,12,0,241.0,456.0,1.8,31.0,676.0,659.35,471.34
2016,9,3,12,15,208.0,462.0,1.8,31.0,653.0,625.47,447.77
2016,9,3,12,30,175.0,468.0,1.8,31.0,630.0,592.2,424.56
2016,9,3,12,45,188.0,465.0,1.85,31.0,638.0,588.97,423.04
2016,9,3,13,0,201.0,462.0,1.9,31.0,646.0,584.4,420.37
2016,9,3,13,15,194.0,455.0,1.95,31.0,630.5,560.04,403.83
2016,9,3,13,30,187.0,448.0,2.0,31.0,615.0,535.82,387.39
2016,9,3,13,45,251.0,424.0,2.05,31.0,642.5,541.51,392.73
2016,9,3,14,0,315.0,400.0,2.1,31.0,670.0,543.87,395.09
2016,9,3,14,15,492.0,307.0,2.15,31.0,711.5,544.29,397.14
2016,9,3,14,30,669.0,214.0,2.2,31.0,753.0,529.74,386.96
2016,9,3,14,45,659.0,208.0,2.3,31.0,718.5,482.62,351.39
2016,9,3,15,0,649.0,202.0,2.4,31.0,684.0,435.62,315.04
2016,9,3,15,15,631.5,196.0,2.45,30.5,642.5,386.18,276.51
2016,9,3,15,30,614.0,190.0,2.5,30.0,601.0,338.06,238.07
2016,9,3,15,45,424.5,223.0,2.55,30.0,497.0,278.09,195.1
2016,9,3,16,0,235.0,256.0,2.6,30.0,393.0,250.26,179.11
2016,9,3,16,15,165.5,232.0,2.55,29.5,324.5,205.06,147.88
2016,9,3,16,30,96.0,208.0,2.5,29.0,256.0,175.61,129.51
2016,9,3,16,45,86.0,184.5,2.45,29.0,223.5,148.76,111.38
2016,9,3,17,0,76.0,161.0,2.4,29.0,191.0,128.62,101.94
2016,9,3,17,15,214.5,131.5,2.2,28.5,197.0,97.51,76.57
2016,9,3,17,30,353.0,102.0,2.0,28.0,203.0,74.04,57.11
2016,9,3,17,45,286.5,84.0,1.8,27.5,153.5,62.51,47.3
2016,9,3,18,0,220.0,66.0,1.6,27.0,104.0,52.21,38.18
2016,9,3,18,15,140.5,43.5,1.55,26.5,64.5,35.17,22.95
2016,9,3,18,30,61.0,21.0,1.5,26.0,25.0,17.5,0.25
2016,9,3,18,45,30.5,10.5,1.5,26.0,12.5,10.01,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.5,1.0,22.5,12.5,23.09,0.0
2016,9,4,6,30,61.0,21.0,1.2,23.0,25.0,65.18,20.67
2016,9,4,6,45,139.0,44.0,1.4,23.5,65.0,145.42,109.19
2016,9,4,7,0,217.0,67.0,1.6,24.0,105.0,223.25,175.47
2016,9,4,7,15,283.5,85.5,1.75,24.5,154.0,293.44,233.79
2016,9,4,7,30,350.0,104.0,1.9,25.0,203.0,380.95,303.33
2016,9,4,7,45,400.5,118.0,2.05,25.5,255.5,445.41,352.99
2016,9,4,8,0,451.0,132.0,2.2,26.0,308.0,512.71,403.16
2016,9,4,8,15,346.0,167.5,2.3,26.5,315.0,473.58,370.34
2016,9,4,8,30,241.0,203.0,2.4,27.0,322.0,438.94,340.58
2016,9,4,8,45,246.5,228.0,2.55,27.5,361.0,476.33,366.79
2016,9,4,9,0,252.0,253.0,2.7,28.0,400.0,512.69,391.43
2016,9,4,9,15,441.5,218.5,2.7,28.5,503.0,656.95,497.08
2016,9,4,9,30,631.0,184.0,2.7,29.0,606.0,801.1,597.06
2016,9,4,9,45,651.0,188.0,2.7,29.5,648.0,830.76,613.21
2016,9,4,10,0,671.0,192.0,2.7,30.0,690.0,858.15,628.61
2016,9,4,10,15,684.0,196.0,2.65,30.0,725.0,876.46,638.88
2016,9,4,10,30,697.0,200.0,2.6,30.0,760.0,892.0,647.42
2016,9,4,10,45,709.0,201.0,2.6,30.5,789.0,900.5,650.55
2016,9,4,11,0,721.0,202.0,2.6,31.0,818.0,906.0,651.91
2016,9,4,11,15,491.0,319.0,2.6,31.0,743.5,797.86,575.44
2016,9,4,11,30,261.0,436.0,2.6,31.0,669.0,684.42,492.99
2016,9,4,11,45,516.5,311.5,2.65,31.0,780.0,789.39,571.43
2016,9,4,12,0,772.0,187.0,2.7,31.0,891.0,876.93,632.73
2016,9,4,12,15,773.0,187.5,2.75,31.0,895.0,857.05,619.19
2016,9,4,12,30,774.0,188.0,2.8,31.0,899.0,834.47,604.76
2016,9,4,12,45,778.0,183.5,2.85,31.5,895.5,807.11,585.99
2016,9,4,13,0,782.0,179.0,2.9,32.0,892.0,777.21,565.54
2016,9,4,13,15,523.5,307.0,2.9,32.0,781.0,670.74,487.74
2016,9,4,13,30,265.0,435.0,2.9,32.0,670.0,576.46,417.58
2016,9,4,13,45,303.0,413.0,2.9,32.0,676.0,565.41,410.92
2016,9,4,14,0,341.0,391.0,2.9,32.0,682.0,551.04,401.14
2016,9,4,14,15,547.5,276.5,2.9,31.5,724.5,548.51,402.14
2016,9,4,14,30,754.0,162.0,2.9,31.0,767.0,530.86,390.26
2016,9,4,14,45,729.5,165.5,2.95,31.0,729.0,477.72,349.41
2016,9,4,15,0,705.0,169.0,3.0,31.0,691.0,429.1,310.98
2016,9,4,15,15,548.0,218.5,2.95,30.5,609.5,372.47,268.13
2016,9,4,15,30,391.0,268.0,2.9,30.0,528.0,334.51,240.49
2016,9,4,15,45,247.0,262.5,2.9,30.0,422.5,267.61,192.78
2016,9,4,16,0,103.0,257.0,2.9,30.0,317.0,231.35,170.02
2016,9,4,16,15,175.5,229.0,2.75,29.5,319.5,203.33,146.31
2016,9,4,16,30,248.0,201.0,2.6,29.0,322.0,166.99,117.56
2016,9,4,16,45,231.0,179.0,2.5,29.0,281.0,132.35,97.06
2016,9,4,17,0,214.0,157.0,2.4,29.0,240.0,113.65,89.64
2016,9,4,17,15,190.0,134.0,2.2,28.5,198.5,104.25,82.22
2016,9,4,17,30,166.0,111.0,2.0,28.0,157.0,87.78,68.61
2016,9,4,17,45,131.5,87.5,1.85,27.5,118.5,70.42,53.89
2016,9,4,18,0,97.0,64.0,1.7,27.0,80.0,52.53,38.37
2016,9,4,18,15,48.5,41.0,1.7,26.5,49.0,34.47,22.2
2016,9,4,18,30,0.0,18.0,1.7,26.0,18.0,16.56,0.0
2016,9,4,18,45,0.0,9.0,1.7,26.0,9.0,8.58,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,62.0,11.0,1.2,22.5,15.0,37.01,0.0
2016,9,5,6,30,124.0,22.0,1.4,23.0,30.0,105.27,30.56
2016,9,5,6,45,244.0,36.5,1.6,23.5,72.0,199.43,150.84
2016,9,5,7,0,364.0,51.0,1.8,24.0,114.0,297.75,234.63
2016,9,5,7,15,442.5,60.5,2.0,24.5,165.5,374.01,298.1
2016,9,5,7,30,521.0,70.0,2.2,25.0,217.0,455.87,363.47
2016,9,5,7,45,293.5,112.0,2.4,25.5,198.5,348.87,278.28
2016,9,5,8,0,66.0,154.0,2.6,26.0,180.0,217.02,170.07
2016,9,5,8,15,73.0,179.5,2.7,26.5,212.5,251.07,196.32
2016,9,5,8,30,80.0,205.0,2.8,27.0,245.0,285.04,221.54
2016,9,5,8,45,68.5,224.5,2.9,27.5,261.0,296.16,228.36
2016,9,5,9,0,57.0,244.0,3.0,28.0,277.0,306.42,234.47
2016,9,5,9,15,96.5,276.5,3.0,28.5,338.5,376.06,286.4
2016,9,5,9,30,136.0,309.0,3.0,29.0,400.0,459.85,346.94
2016,9,5,9,45,171.5,330.0,3.0,29.5,452.5,513.67,384.55
2016,9,5,10,0,207.0,351.0,3.0,30.0,505.0,567.41,421.47
2016,9,5,10,15,223.0,368.0,3.0,30.0,541.0,597.98,441.97
2016,9,5,10,30,239.0,385.0,3.0,30.0,577.0,627.56,461.76
2016,9,5,10,45,333.5,367.5,3.05,30.0,646.0,704.6,516.51
2016,9,5,11,0,428.0,350.0,3.1,30.0,715.0,777.77,567.32
2016,9,5,11,15,642.5,236.5,3.15,30.0,799.5,856.48,625.55
2016,9,5,11,30,857.0,123.0,3.2,30.0,884.0,916.09,664.57
2016,9,5,11,45,854.0,127.5,3.25,30.5,894.5,902.37,653.67
2016,9,5,12,0,851.0,132.0,3.3,31.0,905.0,885.52,641.4
2016,9,5,12,15,851.5,132.0,3.35,31.0,909.0,864.45,627.74
2016,9,5,12,30,852.0,132.0,3.4,31.0,913.0,840.49,612.21
2016,9,5,12,45,658.5,253.0,3.5,31.0,854.5,774.53,566.24
2016,9,5,13,0,465.0,374.0,3.6,31.0,796.0,708.11,516.21
2016,9,5,13,15,329.5,409.0,3.6,31.0,706.0,616.69,450.66
2016,9,5,13,30,194.0,444.0,3.6,31.0,616.0,535.6,391.52
2016,9,5,13,45,99.5,308.0,3.6,31.0,396.5,343.49,253.93
2016,9,5,14,0,5.0,172.0,3.6,31.0,177.0,162.34,118.89
2016,9,5,14,15,3.5,163.5,3.6,30.5,166.5,153.26,112.63
2016,9,5,14,30,2.0,155.0,3.6,30.0,156.0,144.36,106.24
2016,9,5,14,45,13.0,216.0,3.6,30.0,226.0,203.16,151.09
2016,9,5,15,0,24.0,277.0,3.6,30.0,296.0,258.1,192.37
2016,9,5,15,15,49.5,285.0,3.5,30.0,320.0,262.32,195.24
2016,9,5,15,30,75.0,293.0,3.4,30.0,344.0,269.39,199.96
2016,9,5,15,45,114.0,275.5,3.35,30.0,345.5,250.11,184.15
2016,9,5,16,0,153.0,258.0,3.3,30.0,347.0,233.32,169.79
2016,9,5,16,15,234.0,223.0,3.15,29.5,343.5,198.29,140.2
2016,9,5,16,30,315.0,188.0,3.0,29.0,340.0,161.79,111.58
2016,9,5,16,45,305.0,165.0,2.85,29.0,297.5,123.06,89.88
2016,9,5,17,0,295.0,142.0,2.7,29.0,255.0,104.2,81.87
2016,9,5,17,15,389.5,108.0,2.55,28.5,231.5,76.4,58.99
2016,9,5,17,30,484.0,74.0,2.4,28.0,208.0,53.56,39.87
2016,9,5,17,45,407.0,63.0,2.25,27.5,157.0,47.45,34.58
2016,9,5,18,0,330.0,52.0,2.1,27.0,106.0,39.62,27.56
2016,9,5,18,15,208.5,36.0,2.15,26.5,65.5,28.0,16.8
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,16.66,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,9.53,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.5,11.0,1.85,23.5,13.5,28.19,0.0
2016,9,6,6,30,83.0,22.0,2.0,24.0,27.0,77.27,15.65
2016,9,6,6,45,196.0,39.5,2.2,24.5,68.0,178.98,134.23
2016,9,6,7,0,309.0,57.0,2.4,25.0,109.0,271.83,213.59
2016,9,6,7,15,389.5,68.0,2.45,25.0,160.0,346.19,276.12
2016,9,6,7,30,470.0,79.0,2.5,25.0,211.0,431.75,345.07
2016,9,6,7,45,531.0,85.5,2.65,25.5,266.0,500.94,398.6
2016,9,6,8,0,592.0,92.0,2.8,26.0,321.0,572.98,452.36
2016,9,6,8,15,307.5,136.0,2.9,26.5,256.0,403.69,318.92
2016,9,6,8,30,23.0,180.0,3.0,27.0,191.0,197.65,151.98
2016,9,6,8,45,101.0,219.5,3.15,27.5,277.0,317.36,246.11
2016,9,6,9,0,179.0,259.0,3.3,28.0,363.0,442.5,340.1
2016,9,6,9,15,153.0,283.0,3.35,28.5,377.5,446.85,340.18
2016,9,6,9,30,127.0,307.0,3.4,29.0,392.0,449.22,339.33
2016,9,6,9,45,473.5,208.5,3.45,29.5,553.5,681.96,514.54
2016,9,6,10,0,820.0,110.0,3.5,30.0,715.0,890.49,656.39
2016,9,6,10,15,830.0,112.0,3.5,30.0,750.5,905.89,663.78
2016,9,6,10,30,840.0,114.0,3.5,30.0,786.0,918.17,670.64
2016,9,6,10,45,849.5,114.0,3.55,30.5,814.5,924.63,672.75
2016,9,6,11,0,859.0,114.0,3.6,31.0,843.0,927.81,672.86
2016,9,6,11,15,528.0,279.0,3.6,31.0,730.5,788.84,576.34
2016,9,6,11,30,197.0,444.0,3.6,31.0,618.0,624.14,454.11
2016,9,6,11,45,255.5,438.5,3.65,31.0,668.0,669.77,487.57
2016,9,6,12,0,314.0,433.0,3.7,31.0,718.0,704.43,512.24
2016,9,6,12,15,369.0,410.0,3.7,31.0,746.0,715.97,521.14
2016,9,6,12,30,424.0,387.0,3.7,31.0,774.0,726.75,529.47
2016,9,6,12,45,648.0,252.0,3.7,31.0,840.0,763.01,559.9
2016,9,6,13,0,872.0,117.0,3.7,31.0,906.0,782.59,575.68
2016,9,6,13,15,682.5,233.5,3.7,31.0,846.0,716.94,527.61
2016,9,6,13,30,493.0,350.0,3.7,31.0,786.0,657.32,481.71
2016,9,6,13,45,327.5,385.0,3.75,31.0,671.5,555.05,407.7
2016,9,6,14,0,162.0,420.0,3.8,31.0,557.0,467.29,343.21
2016,9,6,14,15,93.5,361.5,3.8,31.0,440.0,372.34,274.7
2016,9,6,14,30,25.0,303.0,3.8,31.0,323.0,286.56,211.91
2016,9,6,14,45,231.0,294.0,3.8,31.0,464.5,353.39,261.49
2016,9,6,15,0,437.0,285.0,3.8,31.0,606.0,408.8,298.89
2016,9,6,15,15,419.5,272.5,3.8,30.5,565.5,364.6,264.62
2016,9,6,15,30,402.0,260.0,3.8,30.0,525.0,328.13,235.92
2016,9,6,15,45,427.5,231.0,3.8,30.0,493.5,279.14,195.97
2016,9,6,16,0,453.0,202.0,3.8,30.0,462.0,233.52,158.38
2016,9,6,16,15,402.5,190.5,3.65,29.5,405.0,188.52,125.92
2016,9,6,16,30,352.0,179.0,3.5,29.0,348.0,156.59,106.77
2016,9,6,16,45,325.5,161.5,3.35,29.0,302.5,119.33,94.14
2016,9,6,17,0,299.0,144.0,3.2,29.0,257.0,105.6,83.09
2016,9,6,17,15,262.0,124.0,2.95,28.5,211.5,92.74,72.69
2016,9,6,17,30,225.0,104.0,2.7,28.0,166.0,79.27,61.5
2016,9,6,17,45,172.5,83.0,2.45,28.0,123.5,64.47,48.74
2016,9,6,18,0,120.0,62.0,2.2,28.0,81.0,50.87,36.68
2016,9,6,18,15,60.0,39.0,2.2,27.5,48.5,32.76,20.22
2016,9,6,18,30,0.0,16.0,2.2,27.0,16.0,14.73,0.0
2016,9,6,18,45,0.0,8.0,2.2,26.5,8.0,7.63,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,22.0,11.0,2.0,24.0,12.0,19.84,0.0
2016,9,7,6,30,44.0,22.0,2.2,24.0,24.0,52.53,4.71
2016,9,7,6,45,139.5,42.5,2.45,24.5,63.5,143.89,106.81
2016,9,7,7,0,235.0,63.0,2.7,25.0,103.0,237.57,186.23
2016,9,7,7,15,315.5,77.5,2.8,25.5,152.5,312.8,249.01
2016,9,7,7,30,396.0,92.0,2.9,26.0,202.0,394.81,315.04
2016,9,7,7,45,454.5,102.0,3.05,26.5,255.5,461.6,367.06
2016,9,7,8,0,513.0,112.0,3.2,27.0,309.0,531.85,419.89
2016,9,7,8,15,553.5,120.0,3.3,27.5,362.5,594.32,464.85
2016,9,7,8,30,594.0,128.0,3.4,28.0,416.0,652.71,505.69
2016,9,7,8,45,627.5,132.0,3.55,28.5,467.5,700.86,537.68
2016,9,7,9,0,661.0,136.0,3.7,29.0,519.0,748.34,568.67
2016,9,7,9,15,481.5,212.5,3.7,29.0,504.0,682.8,517.49
2016,9,7,9,30,302.0,289.0,3.7,29.0,489.0,599.49,452.24
2016,9,7,9,45,523.0,219.5,3.7,29.5,593.5,738.41,554.47
2016,9,7,10,0,744.0,150.0,3.7,30.0,698.0,874.72,646.52
2016,9,7,10,15,756.0,152.5,3.7,30.0,733.0,886.65,652.26
2016,9,7,10,30,768.0,155.0,3.7,30.0,768.0,900.32,660.16
2016,9,7,10,45,500.0,285.0,3.7,30.5,690.0,783.1,574.98
2016,9,7,11,0,232.0,415.0,3.7,31.0,612.0,640.73,468.25
2016,9,7,11,15,516.0,287.5,3.65,31.0,739.5,784.87,575.33
2016,9,7,11,30,800.0,160.0,3.6,31.0,867.0,903.12,656.46
2016,9,7,11,45,540.0,300.5,3.6,31.5,780.5,794.86,577.95
2016,9,7,12,0,280.0,441.0,3.6,32.0,694.0,681.27,492.57
2016,9,7,12,15,232.0,451.0,3.55,32.0,661.5,632.45,458.25
2016,9,7,12,30,184.0,461.0,3.5,32.0,629.0,590.34,427.91
2016,9,7,12,45,231.0,451.0,3.5,32.0,660.5,607.43,440.91
2016,9,7,13,0,278.0,441.0,3.5,32.0,692.0,621.47,451.32
2016,9,7,13,15,297.0,428.5,3.45,32.0,693.0,607.62,441.82
2016,9,7,13,30,316.0,416.0,3.4,32.0,694.0,591.94,431.03
2016,9,7,13,45,569.5,275.5,3.4,32.0,761.0,614.69,451.29
2016,9,7,14,0,823.0,135.0,3.4,32.0,828.0,617.37,455.58
2016,9,7,14,15,814.5,133.0,3.35,32.0,799.0,570.1,419.9
2016,9,7,14,30,806.0,131.0,3.3,32.0,770.0,521.97,382.98
2016,9,7,14,45,782.0,135.5,3.25,32.0,731.0,471.6,343.48
2016,9,7,15,0,758.0,140.0,3.2,32.0,692.0,422.36,303.94
2016,9,7,15,15,742.0,136.5,3.15,31.5,650.0,365.95,258.89
2016,9,7,15,30,726.0,133.0,3.1,31.0,608.0,314.6,216.61
2016,9,7,15,45,703.0,129.0,3.05,31.0,560.0,262.29,173.15
2016,9,7,16,0,680.0,125.0,3.0,31.0,512.0,212.12,132.29
2016,9,7,16,15,650.5,119.5,2.8,30.5,460.5,162.35,95.03
2016,9,7,16,30,621.0,114.0,2.6,30.0,409.0,115.93,66.23
2016,9,7,16,45,577.5,108.0,2.4,30.0,355.0,72.57,55.14
2016,9,7,17,0,534.0,102.0,2.2,30.0,301.0,69.91,53.13
2016,9,7,17,15,476.5,92.5,2.0,29.5,247.5,65.64,49.77
2016,9,7,17,30,419.0,83.0,1.8,29.0,194.0,60.52,45.52
2016,9,7,17,45,334.5,69.5,1.65,28.5,144.5,51.95,38.13
2016,9,7,18,0,250.0,56.0,1.5,28.0,95.0,42.96,30.08
2016,9,7,18,15,143.0,36.5,1.55,27.5,56.5,29.76,17.55
2016,9,7,18,30,36.0,17.0,1.6,27.0,18.0,16.2,0.0
2016,9,7,18,45,18.0,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,12.5,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,29.6,0.0
2016,9,8,6,45,101.5,44.5,2.6,24.5,60.0,128.17,94.16
2016,9,8,7,0,189.0,69.0,2.9,25.0,100.0,210.76,164.73
2016,9,8,7,15,270.0,86.0,3.05,25.5,150.5,285.17,227.01
2016,9,8,7,30,351.0,103.0,3.2,26.0,201.0,378.42,301.95
2016,9,8,7,45,432.5,109.5,3.35,26.5,257.0,454.91,362.01
2016,9,8,8,0,514.0,116.0,3.5,27.0,313.0,536.71,424.1
2016,9,8,8,15,555.5,124.0,3.5,27.0,367.0,599.23,469.82
2016,9,8,8,30,597.0,132.0,3.5,27.0,421.0,658.46,512.11
2016,9,8,8,45,646.5,131.0,3.5,27.5,476.0,714.3,549.3
2016,9,8,9,0,696.0,130.0,3.5,28.0,531.0,770.06,585.42
2016,9,8,9,15,717.5,134.0,3.5,28.5,579.0,806.62,607.47
2016,9,8,9,30,739.0,138.0,3.5,29.0,627.0,841.24,628.02
2016,9,8,9,45,763.0,137.5,3.5,29.5,671.0,866.36,641.94
2016,9,8,10,0,787.0,137.0,3.5,30.0,715.0,893.94,657.5
2016,9,8,10,15,798.5,139.5,3.5,30.0,751.0,910.41,666.94
2016,9,8,10,30,810.0,142.0,3.5,30.0,787.0,923.78,674.49
2016,9,8,10,45,821.5,141.5,3.5,30.5,816.0,930.7,676.57
2016,9,8,11,0,833.0,141.0,3.5,31.0,845.0,934.33,676.67
2016,9,8,11,15,838.5,142.5,3.5,31.0,865.5,931.13,673.83
2016,9,8,11,30,844.0,144.0,3.5,31.0,886.0,924.54,668.97
2016,9,8,11,45,846.5,145.0,3.5,31.5,898.5,905.34,654.67
2016,9,8,12,0,849.0,146.0,3.5,32.0,911.0,889.58,642.86
2016,9,8,12,15,849.5,146.0,3.45,32.0,914.5,868.09,628.39
2016,9,8,12,30,850.0,146.0,3.4,32.0,918.0,843.73,612.12
2016,9,8,12,45,846.5,147.0,3.4,32.0,912.0,814.31,592.79
2016,9,8,13,0,843.0,148.0,3.4,32.0,906.0,784.68,573.31
2016,9,8,13,15,839.0,147.0,3.35,32.0,892.0,747.52,548.25
2016,9,8,13,30,835.0,146.0,3.3,32.0,878.0,708.33,520.41
2016,9,8,13,45,826.5,146.0,3.3,32.0,855.5,665.27,489.53
2016,9,8,14,0,818.0,146.0,3.3,32.0,833.0,620.9,457.07
2016,9,8,14,15,809.0,144.0,3.25,32.0,803.0,573.44,421.56
2016,9,8,14,30,800.0,142.0,3.2,32.0,773.0,525.18,384.61
2016,9,8,14,45,789.0,138.5,3.2,32.0,736.5,474.17,344.84
2016,9,8,15,0,778.0,135.0,3.2,32.0,700.0,423.04,303.89
2016,9,8,15,15,761.5,131.5,3.15,32.0,656.5,370.1,260.66
2016,9,8,15,30,745.0,128.0,3.1,32.0,613.0,313.04,213.71
2016,9,8,15,45,720.0,125.0,3.05,32.0,564.0,260.06,169.88
2016,9,8,16,0,695.0,122.0,3.0,32.0,515.0,209.42,128.93
2016,9,8,16,15,665.0,117.0,2.8,31.5,463.0,159.21,91.8
2016,9,8,16,30,635.0,112.0,2.6,31.0,411.0,112.39,63.6
2016,9,8,16,45,590.0,106.0,2.4,30.5,356.0,69.41,52.42
2016,9,8,17,0,545.0,100.0,2.2,30.0,301.0,68.65,52.1
2016,9,8,17,15,485.0,90.5,1.95,29.5,247.0,64.38,48.71
2016,9,8,17,30,425.0,81.0,1.7,29.0,193.0,59.18,44.39
2016,9,8,17,45,334.0,68.0,1.5,28.5,142.5,50.93,37.24
2016,9,8,18,0,243.0,55.0,1.3,28.0,92.0,42.29,29.45
2016,9,8,18,15,134.0,35.0,1.35,27.5,54.0,28.58,16.23
2016,9,8,18,30,25.0,15.0,1.4,27.0,16.0,14.3,0.0
2016,9,8,18,45,12.5,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,17.0,10.0,1.85,23.5,11.0,16.72,0.0
2016,9,9,6,30,34.0,20.0,2.1,24.0,22.0,44.21,0.0
2016,9,9,6,45,134.5,41.0,2.4,24.5,61.5,139.18,102.41
2016,9,9,7,0,235.0,62.0,2.7,25.0,101.0,235.81,184.54
2016,9,9,7,15,317.0,76.5,2.85,25.5,151.0,311.62,247.94
2016,9,9,7,30,399.0,91.0,3.0,26.0,201.0,394.36,314.74
2016,9,9,7,45,470.0,98.5,3.15,26.5,256.5,466.55,371.23
2016,9,9,8,0,541.0,106.0,3.3,27.0,312.0,548.55,432.96
2016,9,9,8,15,581.0,113.0,3.3,27.0,365.5,605.52,474.51
2016,9,9,8,30,621.0,120.0,3.3,27.0,419.0,662.95,514.87
2016,9,9,8,45,424.0,186.0,3.3,27.5,400.5,585.68,452.12
2016,9,9,9,0,227.0,252.0,3.3,28.0,382.0,474.49,364.07
2016,9,9,9,15,488.0,190.0,3.3,28.5,501.5,660.99,504.22
2016,9,9,9,30,749.0,128.0,3.3,29.0,621.0,832.67,622.29
2016,9,9,9,45,772.5,127.0,3.3,29.5,665.0,861.7,637.84
2016,9,9,10,0,796.0,126.0,3.3,30.0,709.0,888.24,652.65
2016,9,9,10,15,807.0,128.5,3.25,30.0,744.5,904.32,661.51
2016,9,9,10,30,818.0,131.0,3.2,30.0,780.0,917.27,668.44
2016,9,9,10,45,830.0,130.0,3.2,30.5,809.5,924.11,670.47
2016,9,9,11,0,842.0,129.0,3.2,31.0,839.0,920.77,666.03
2016,9,9,11,15,847.0,130.5,3.15,31.0,859.5,917.54,662.91
2016,9,9,11,30,852.0,132.0,3.1,31.0,880.0,910.97,657.76
