Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,11,45,864.5,126.5,3.1,31.0,894.5,900.93,650.83
2016,9,9,12,0,877.0,121.0,3.1,31.0,909.0,887.49,641.82
2016,9,9,12,15,877.5,121.0,3.1,31.0,912.5,865.67,627.43
2016,9,9,12,30,878.0,121.0,3.1,31.0,916.0,840.87,611.16
2016,9,9,12,45,877.0,120.5,3.1,31.5,911.0,811.54,590.71
2016,9,9,13,0,876.0,120.0,3.1,32.0,906.0,779.54,568.53
2016,9,9,13,15,873.0,119.5,3.05,32.0,892.5,743.58,544.57
2016,9,9,13,30,870.0,119.0,3.0,32.0,879.0,705.37,517.99
2016,9,9,13,45,865.0,117.5,3.0,32.0,857.0,662.92,487.54
2016,9,9,14,0,860.0,116.0,3.0,32.0,835.0,618.75,455.19
2016,9,9,14,15,852.0,114.5,3.0,31.5,805.5,571.38,420.61
2016,9,9,14,30,844.0,113.0,3.0,31.0,776.0,522.93,384.15
2016,9,9,14,45,826.5,114.5,3.0,31.0,738.0,467.46,340.8
2016,9,9,15,0,809.0,116.0,3.0,31.0,700.0,416.13,299.3
2016,9,9,15,15,794.0,113.0,2.95,30.5,657.0,362.56,255.63
2016,9,9,15,30,779.0,110.0,2.9,30.0,614.0,309.69,211.57
2016,9,9,15,45,759.5,106.5,2.9,30.0,566.0,256.3,166.71
2016,9,9,16,0,740.0,103.0,2.9,30.0,518.0,204.58,124.33
2016,9,9,16,15,543.0,139.0,2.7,29.5,427.0,159.64,98.09
2016,9,9,16,30,346.0,175.0,2.5,29.0,336.0,147.96,101.6
2016,9,9,16,45,332.0,153.5,2.35,29.0,292.0,111.29,87.5
2016,9,9,17,0,318.0,132.0,2.2,29.0,248.0,97.87,76.66
2016,9,9,17,15,291.0,111.5,2.05,28.5,203.5,84.42,65.71
2016,9,9,17,30,264.0,91.0,1.9,28.0,159.0,70.34,53.93
2016,9,9,17,45,218.0,71.0,1.75,27.5,117.5,55.96,41.58
2016,9,9,18,0,172.0,51.0,1.6,27.0,76.0,41.01,28.43
2016,9,9,18,15,86.0,32.0,1.6,26.5,44.5,26.22,14.03
2016,9,9,18,30,0.0,13.0,1.6,26.0,13.0,12.39,0.0
2016,9,9,18,45,0.0,6.5,1.65,26.0,6.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,45.0,9.5,0.5,23.0,12.0,28.02,0.0
2016,9,10,6,30,90.0,19.0,0.4,23.0,24.0,81.64,0.0
2016,9,10,6,45,214.5,34.5,0.35,23.5,64.5,180.68,133.17
2016,9,10,7,0,339.0,50.0,0.3,24.0,105.0,277.58,215.12
2016,9,10,7,15,332.0,69.5,0.4,24.5,141.5,311.09,243.97
2016,9,10,7,30,325.0,89.0,0.5,25.0,178.0,342.8,269.66
2016,9,10,7,45,265.5,119.5,0.6,25.5,203.0,337.52,265.02
2016,9,10,8,0,206.0,150.0,0.7,26.0,228.0,338.51,264.07
2016,9,10,8,15,103.0,140.5,0.75,26.0,179.5,237.88,185.25
2016,9,10,8,30,0.0,131.0,0.8,26.0,131.0,126.25,95.36
2016,9,10,8,45,0.0,70.5,0.85,26.5,70.5,65.62,47.23
2016,9,10,9,0,0.0,10.0,0.9,27.0,10.0,9.29,1.86
2016,9,10,9,15,175.5,142.0,1.05,27.0,257.0,316.33,246.3
2016,9,10,9,30,351.0,274.0,1.2,27.0,504.0,624.25,467.06
2016,9,10,9,45,571.0,198.5,1.35,27.0,602.5,760.36,562.31
2016,9,10,10,0,791.0,123.0,1.5,27.0,701.0,878.38,639.9
2016,9,10,10,15,802.0,125.5,1.6,27.0,736.5,894.36,648.83
2016,9,10,10,30,813.0,128.0,1.7,27.0,772.0,907.23,656.99
2016,9,10,10,45,820.5,130.0,1.85,27.5,800.0,913.06,660.01
2016,9,10,11,0,828.0,132.0,2.0,28.0,828.0,908.61,656.5
2016,9,10,11,15,833.0,133.5,2.1,28.0,848.0,905.35,654.73
2016,9,10,11,30,838.0,135.0,2.2,28.0,868.0,898.81,650.9
2016,9,10,11,45,849.0,130.0,2.3,28.0,882.0,888.0,644.39
2016,9,10,12,0,860.0,125.0,2.4,28.0,896.0,873.88,635.78
2016,9,10,12,15,861.0,125.0,2.45,28.0,899.5,852.74,622.21
2016,9,10,12,30,862.0,125.0,2.5,28.0,903.0,828.64,606.73
2016,9,10,12,45,860.5,125.0,2.6,28.0,897.5,799.71,588.32
2016,9,10,13,0,859.0,125.0,2.7,28.0,892.0,768.2,568.04
2016,9,10,13,15,855.5,124.5,2.75,28.0,878.5,732.35,544.35
2016,9,10,13,30,852.0,124.0,2.8,28.0,865.0,694.36,517.62
2016,9,10,13,45,846.0,123.0,2.85,28.0,843.0,652.34,487.19
2016,9,10,14,0,840.0,122.0,2.9,28.0,821.0,608.72,454.87
2016,9,10,14,15,832.0,120.0,2.9,28.0,791.5,561.75,419.15
2016,9,10,14,30,824.0,118.0,2.9,28.0,762.0,513.77,381.73
2016,9,10,14,45,630.5,198.5,2.9,28.0,677.5,443.26,327.29
2016,9,10,15,0,437.0,279.0,2.9,28.0,593.0,396.23,291.19
2016,9,10,15,15,606.5,192.5,2.9,28.0,599.0,356.26,256.32
2016,9,10,15,30,776.0,106.0,2.9,28.0,605.0,302.18,207.32
2016,9,10,15,45,587.0,157.5,2.9,28.0,518.0,249.53,168.5
2016,9,10,16,0,398.0,209.0,2.9,28.0,431.0,220.93,151.61
2016,9,10,16,15,340.5,196.0,2.75,27.5,372.5,184.72,126.9
2016,9,10,16,30,283.0,183.0,2.6,27.0,314.0,148.16,104.93
2016,9,10,16,45,436.0,133.0,2.5,27.0,305.0,90.12,70.6
2016,9,10,17,0,589.0,83.0,2.4,27.0,296.0,55.67,41.81
2016,9,10,17,15,533.0,75.0,2.3,26.5,242.0,52.4,39.2
2016,9,10,17,30,477.0,67.0,2.2,26.0,188.0,48.95,36.25
2016,9,10,17,45,384.0,56.5,2.1,26.0,137.5,43.0,30.88
2016,9,10,18,0,291.0,46.0,2.0,26.0,87.0,35.37,23.81
2016,9,10,18,15,171.5,29.0,2.1,25.5,50.0,22.73,10.91
2016,9,10,18,30,52.0,12.0,2.2,25.0,13.0,11.44,0.0
2016,9,10,18,45,26.0,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,34.5,9.0,2.7,19.5,10.5,8.58,0.0
2016,9,11,6,30,69.0,18.0,2.8,20.0,21.0,62.51,0.0
2016,9,11,6,45,174.5,37.0,2.9,20.5,61.0,164.08,122.4
2016,9,11,7,0,280.0,56.0,3.0,21.0,101.0,252.54,200.89
2016,9,11,7,15,358.0,69.5,2.95,21.5,151.0,326.49,263.96
2016,9,11,7,30,436.0,83.0,2.9,22.0,201.0,406.96,329.81
2016,9,11,7,45,490.5,93.0,2.85,23.0,254.5,472.2,380.36
2016,9,11,8,0,545.0,103.0,2.8,24.0,308.0,546.06,434.98
2016,9,11,8,15,584.0,110.5,2.7,24.5,362.0,602.7,475.29
2016,9,11,8,30,623.0,118.0,2.6,25.0,416.0,659.75,513.99
2016,9,11,8,45,650.0,124.5,2.55,25.5,466.5,705.72,543.51
2016,9,11,9,0,677.0,131.0,2.5,26.0,517.0,750.65,571.64
2016,9,11,9,15,698.5,135.5,2.45,26.5,564.5,787.07,593.3
2016,9,11,9,30,720.0,140.0,2.4,27.0,612.0,821.59,613.34
2016,9,11,9,45,736.5,144.0,2.35,27.5,654.0,848.83,628.2
2016,9,11,10,0,753.0,148.0,2.3,28.0,696.0,873.49,641.26
2016,9,11,10,15,765.0,151.0,2.3,28.0,731.5,885.78,647.85
2016,9,11,10,30,777.0,154.0,2.3,28.0,767.0,899.63,655.67
2016,9,11,10,45,788.0,154.5,2.3,28.5,795.5,906.77,657.91
2016,9,11,11,0,799.0,155.0,2.3,29.0,824.0,910.68,658.23
2016,9,11,11,15,804.5,156.5,2.3,29.0,844.5,907.29,655.3
2016,9,11,11,30,810.0,158.0,2.3,29.0,865.0,900.63,650.46
2016,9,11,11,45,848.0,136.5,2.3,29.5,885.5,890.83,642.46
2016,9,11,12,0,886.0,115.0,2.3,30.0,906.0,883.96,636.53
2016,9,11,12,15,887.0,115.0,2.3,30.0,909.5,862.29,622.35
2016,9,11,12,30,888.0,115.0,2.3,30.0,913.0,837.57,606.34
2016,9,11,12,45,887.5,114.5,2.3,30.5,908.0,808.26,586.15
2016,9,11,13,0,887.0,114.0,2.3,31.0,903.0,776.23,564.21
2016,9,11,13,15,884.0,113.0,2.25,31.0,889.5,739.35,539.82
2016,9,11,13,30,881.0,112.0,2.2,31.0,876.0,700.21,512.7
2016,9,11,13,45,876.5,110.5,2.2,31.0,854.5,657.58,482.32
2016,9,11,14,0,872.0,109.0,2.2,31.0,833.0,613.15,449.95
2016,9,11,14,15,864.5,107.5,2.2,31.0,803.0,565.48,414.43
2016,9,11,14,30,857.0,106.0,2.2,31.0,773.0,516.66,377.07
2016,9,11,14,45,836.0,109.5,2.2,31.0,734.0,465.09,336.65
2016,9,11,15,0,815.0,113.0,2.2,31.0,695.0,409.13,292.08
2016,9,11,15,15,800.5,110.0,2.2,31.0,652.0,355.45,248.03
2016,9,11,15,30,786.0,107.0,2.2,31.0,609.0,302.4,203.68
2016,9,11,15,45,766.5,103.5,2.2,31.0,561.0,248.7,158.99
2016,9,11,16,0,747.0,100.0,2.2,31.0,513.0,196.69,117.0
2016,9,11,16,15,720.0,95.5,2.1,30.5,460.5,139.61,75.48
2016,9,11,16,30,693.0,91.0,2.0,30.0,408.0,90.46,48.14
2016,9,11,16,45,656.5,84.5,1.9,29.5,353.5,54.18,39.98
2016,9,11,17,0,620.0,78.0,1.8,29.0,299.0,52.13,38.5
2016,9,11,17,15,564.0,70.5,1.65,28.5,244.5,49.07,36.04
2016,9,11,17,30,508.0,63.0,1.5,28.0,190.0,45.83,33.29
2016,9,11,17,45,424.5,52.5,1.35,27.5,139.5,39.71,27.88
2016,9,11,18,0,341.0,42.0,1.2,27.0,89.0,33.28,21.89
2016,9,11,18,15,204.5,26.5,1.2,26.5,51.0,20.79,8.75
2016,9,11,18,30,68.0,11.0,1.2,26.0,13.0,10.48,0.0
2016,9,11,18,45,34.0,5.5,1.2,25.5,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,53.5,9.0,0.8,21.0,11.0,8.58,0.0
2016,9,12,6,30,107.0,18.0,0.9,21.0,22.0,86.96,0.0
2016,9,12,6,45,227.0,33.5,1.05,21.5,63.0,185.47,137.07
2016,9,12,7,0,347.0,49.0,1.2,22.0,104.0,281.6,221.54
2016,9,12,7,15,427.0,60.0,1.0,22.5,156.0,358.83,285.28
2016,9,12,7,30,507.0,71.0,0.8,23.0,208.0,441.8,349.79
2016,9,12,7,45,557.5,79.5,0.6,24.0,262.0,506.56,395.89
2016,9,12,8,0,608.0,88.0,0.4,25.0,316.0,573.44,440.24
2016,9,12,8,15,644.5,94.0,0.45,25.5,370.5,628.22,476.4
2016,9,12,8,30,681.0,100.0,0.5,26.0,425.0,683.2,511.5
2016,9,12,8,45,705.0,106.0,0.55,27.0,476.0,727.65,537.56
2016,9,12,9,0,729.0,112.0,0.6,28.0,527.0,770.81,562.22
2016,9,12,9,15,748.5,116.0,0.6,28.5,574.0,802.13,579.06
2016,9,12,9,30,768.0,120.0,0.6,29.0,621.0,835.45,597.1
2016,9,12,9,45,503.5,229.5,0.6,29.5,567.0,725.52,520.83
2016,9,12,10,0,239.0,339.0,0.6,30.0,513.0,580.07,417.1
2016,9,12,10,15,528.0,235.5,0.65,30.0,644.0,756.36,541.82
2016,9,12,10,30,817.0,132.0,0.7,30.0,775.0,910.92,638.85
2016,9,12,10,45,824.5,134.0,0.75,30.5,803.0,916.5,638.83
2016,9,12,11,0,832.0,136.0,0.8,31.0,831.0,918.75,638.93
2016,9,12,11,15,837.0,137.0,0.85,31.0,851.5,914.28,636.38
2016,9,12,11,30,842.0,138.0,0.9,31.0,872.0,900.33,628.19
2016,9,12,11,45,845.5,138.5,0.95,31.0,883.5,887.93,621.13
2016,9,12,12,0,849.0,139.0,1.0,31.0,895.0,872.34,612.11
2016,9,12,12,15,849.5,139.5,1.05,31.0,898.5,851.12,599.61
2016,9,12,12,30,850.0,140.0,1.1,31.0,902.0,827.0,585.3
2016,9,12,12,45,847.0,140.5,1.15,31.5,896.0,797.34,566.26
2016,9,12,13,0,844.0,141.0,1.2,32.0,890.0,765.23,545.6
2016,9,12,13,15,840.0,140.0,1.2,32.0,876.0,728.79,522.06
2016,9,12,13,30,836.0,139.0,1.2,32.0,862.0,690.25,495.89
2016,9,12,13,45,828.0,139.0,1.3,32.0,839.0,647.38,467.03
2016,9,12,14,0,820.0,139.0,1.4,32.0,816.0,603.17,436.31
2016,9,12,14,15,811.5,137.0,1.45,31.5,786.0,555.82,402.93
2016,9,12,14,30,803.0,135.0,1.5,31.0,756.0,507.64,367.74
2016,9,12,14,45,789.0,133.0,1.55,31.0,718.5,456.44,328.44
2016,9,12,15,0,775.0,131.0,1.6,31.0,681.0,405.41,288.07
2016,9,12,15,15,759.0,127.5,1.65,31.0,638.0,352.89,245.57
2016,9,12,15,30,743.0,124.0,1.7,31.0,595.0,296.23,199.29
2016,9,12,15,45,717.5,121.0,1.75,31.0,546.0,243.54,156.18
2016,9,12,16,0,692.0,118.0,1.8,31.0,497.0,193.27,116.35
2016,9,12,16,15,662.0,112.5,1.75,30.5,445.0,143.27,80.92
2016,9,12,16,30,632.0,107.0,1.7,30.0,393.0,96.68,55.83
2016,9,12,16,45,586.5,100.5,1.65,30.0,338.5,66.45,50.12
2016,9,12,17,0,541.0,94.0,1.6,30.0,284.0,65.07,49.14
2016,9,12,17,15,482.0,84.0,1.45,29.0,231.0,60.57,45.61
2016,9,12,17,30,423.0,74.0,1.3,28.0,178.0,54.5,40.56
2016,9,12,17,45,334.0,60.5,1.2,27.5,128.5,45.65,32.81
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,36.37,24.34
2016,9,12,18,15,137.0,27.5,1.1,26.5,44.0,21.65,8.34
2016,9,12,18,30,29.0,8.0,1.1,26.0,9.0,7.63,0.0
2016,9,12,18,45,14.5,4.0,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,10.0,0.9,22.5,10.0,0.0,0.0
2016,9,13,6,30,0.0,20.0,1.1,23.0,20.0,22.09,0.0
2016,9,13,6,45,151.0,36.0,1.35,23.5,59.5,150.58,109.2
2016,9,13,7,0,302.0,52.0,1.6,24.0,99.0,258.64,202.2
2016,9,13,7,15,384.0,64.0,1.55,24.5,150.0,333.76,264.8
2016,9,13,7,30,466.0,76.0,1.5,25.0,201.0,419.9,333.11
2016,9,13,7,45,349.5,110.5,1.5,26.0,216.5,395.34,311.95
2016,9,13,8,0,233.0,145.0,1.5,27.0,232.0,350.96,275.06
2016,9,13,8,15,443.0,126.0,1.45,27.0,324.0,505.57,393.91
2016,9,13,8,30,653.0,107.0,1.4,27.0,416.0,668.03,509.86
2016,9,13,8,45,481.5,170.5,1.35,27.5,413.0,611.53,463.35
2016,9,13,9,0,310.0,234.0,1.3,28.0,410.0,535.31,403.44
2016,9,13,9,15,317.5,253.5,1.2,28.5,447.5,567.09,423.66
2016,9,13,9,30,325.0,273.0,1.1,29.0,485.0,597.64,441.65
2016,9,13,9,45,341.0,287.0,1.05,29.5,522.5,628.31,459.99
2016,9,13,10,0,357.0,301.0,1.0,30.0,560.0,657.81,477.2
2016,9,13,10,15,345.5,327.5,0.9,30.0,588.0,674.23,485.07
2016,9,13,10,30,334.0,354.0,0.8,30.0,616.0,688.41,491.49
2016,9,13,10,45,354.5,351.5,0.75,30.5,639.0,699.36,496.67
2016,9,13,11,0,375.0,349.0,0.7,31.0,662.0,708.9,500.93
2016,9,13,11,15,606.0,243.5,0.7,31.0,763.0,814.98,573.71
2016,9,13,11,30,837.0,138.0,0.7,31.0,864.0,893.27,621.81
2016,9,13,11,45,657.5,248.5,0.75,31.5,824.0,837.92,584.68
2016,9,13,12,0,478.0,359.0,0.8,32.0,784.0,770.62,537.24
2016,9,13,12,15,666.5,245.5,0.9,32.0,840.0,803.79,565.08
2016,9,13,12,30,855.0,132.0,1.0,32.0,896.0,820.74,578.31
2016,9,13,12,45,852.5,132.0,1.15,32.0,890.0,790.93,561.18
2016,9,13,13,0,850.0,132.0,1.3,32.0,884.0,758.62,542.53
2016,9,13,13,15,460.0,267.5,1.4,32.0,674.0,572.83,413.99
2016,9,13,13,30,70.0,403.0,1.5,32.0,464.0,411.86,296.88
2016,9,13,13,45,144.5,403.0,1.6,32.0,523.5,448.82,325.07
2016,9,13,14,0,219.0,403.0,1.7,32.0,583.0,480.42,347.7
2016,9,13,14,15,514.5,264.5,1.8,32.0,666.5,500.59,364.02
2016,9,13,14,30,810.0,126.0,1.9,32.0,750.0,499.98,362.64
2016,9,13,14,45,786.0,129.5,2.0,32.0,710.5,448.83,322.89
2016,9,13,15,0,762.0,133.0,2.1,32.0,671.0,398.83,283.16
2016,9,13,15,15,571.5,193.0,2.15,31.5,582.0,337.33,237.77
2016,9,13,15,30,381.0,253.0,2.2,31.0,493.0,303.6,214.89
2016,9,13,15,45,528.0,186.5,2.3,31.0,490.0,252.49,169.67
2016,9,13,16,0,675.0,120.0,2.4,31.0,487.0,189.02,113.93
2016,9,13,16,15,644.5,114.0,2.35,30.5,435.5,139.67,79.33
2016,9,13,16,30,614.0,108.0,2.3,30.0,384.0,93.82,55.33
2016,9,13,16,45,566.5,101.5,2.25,30.0,330.0,67.52,51.05
2016,9,13,17,0,519.0,95.0,2.2,30.0,276.0,66.21,50.11
2016,9,13,17,15,458.5,85.0,2.0,29.5,223.0,61.1,45.96
2016,9,13,17,30,398.0,75.0,1.8,29.0,170.0,55.37,41.09
2016,9,13,17,45,305.5,60.5,1.65,28.5,121.5,45.74,32.68
2016,9,13,18,0,213.0,46.0,1.5,28.0,73.0,35.65,23.51
2016,9,13,18,15,106.5,23.0,1.5,27.5,36.5,18.02,4.78
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.5,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,0.0,19.0,1.7,24.0,19.0,20.68,0.0
2016,9,14,6,45,144.5,35.0,2.05,24.5,57.5,145.76,104.57
2016,9,14,7,0,289.0,51.0,2.4,25.0,96.0,249.62,194.74
2016,9,14,7,15,369.5,63.5,2.35,25.5,145.5,323.76,256.98
2016,9,14,7,30,450.0,76.0,2.3,26.0,195.0,404.69,322.06
2016,9,14,7,45,505.0,85.0,2.3,26.5,248.5,474.77,376.01
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,543.37,426.75
2016,9,14,8,15,598.5,101.0,2.3,27.5,355.0,599.08,466.03
2016,9,14,8,30,637.0,108.0,2.3,28.0,408.0,655.17,503.53
2016,9,14,8,45,664.0,113.5,2.3,28.5,458.5,700.02,532.06
2016,9,14,9,0,691.0,119.0,2.3,29.0,509.0,743.82,559.28
2016,9,14,9,15,450.0,208.0,2.35,29.0,471.0,642.8,483.9
2016,9,14,9,30,209.0,297.0,2.4,29.0,433.0,508.43,381.83
2016,9,14,9,45,198.0,320.0,2.5,29.5,455.5,522.97,390.93
2016,9,14,10,0,187.0,343.0,2.6,30.0,478.0,536.07,398.13
2016,9,14,10,15,484.5,242.0,2.65,30.0,615.5,720.59,534.17
2016,9,14,10,30,782.0,141.0,2.7,30.0,753.0,883.94,645.07
2016,9,14,10,45,474.0,276.5,2.75,30.5,651.5,740.12,541.62
2016,9,14,11,0,166.0,412.0,2.8,31.0,550.0,572.39,417.09
2016,9,14,11,15,485.5,282.0,2.85,31.0,698.5,740.37,542.16
2016,9,14,11,30,805.0,152.0,2.9,31.0,847.0,882.47,639.68
2016,9,14,11,45,484.5,299.5,3.0,31.5,719.5,732.69,532.97
2016,9,14,12,0,164.0,447.0,3.1,32.0,592.0,575.18,416.28
2016,9,14,12,15,92.5,385.5,3.1,32.0,468.0,443.4,323.65
2016,9,14,12,30,21.0,324.0,3.1,32.0,344.0,319.63,233.74
2016,9,14,12,45,422.5,233.5,3.15,32.0,607.0,552.59,410.67
2016,9,14,13,0,824.0,143.0,3.2,32.0,870.0,747.79,549.78
2016,9,14,13,15,518.0,284.5,3.2,32.0,739.0,626.95,459.25
2016,9,14,13,30,212.0,426.0,3.2,32.0,608.0,523.84,381.47
2016,9,14,13,45,513.0,279.5,3.25,32.0,704.0,566.96,417.03
2016,9,14,14,0,814.0,133.0,3.3,32.0,800.0,587.84,433.84
2016,9,14,14,15,805.5,131.0,3.3,32.0,770.0,540.79,397.86
2016,9,14,14,30,797.0,129.0,3.3,32.0,740.0,492.91,360.69
2016,9,14,14,45,534.5,224.5,3.3,32.0,625.5,413.81,301.11
2016,9,14,15,0,272.0,320.0,3.3,32.0,511.0,363.06,264.32
2016,9,14,15,15,509.5,217.5,3.25,31.5,547.0,334.91,238.2
2016,9,14,15,30,747.0,115.0,3.2,31.0,583.0,288.26,193.82
2016,9,14,15,45,732.0,108.5,3.2,31.0,536.0,235.36,149.68
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,178.44,104.27
2016,9,14,16,15,688.0,97.0,3.0,30.5,437.5,127.77,68.92
2016,9,14,16,30,659.0,92.0,2.8,30.0,386.0,80.32,45.13
2016,9,14,16,45,628.5,84.0,2.65,30.0,333.0,54.49,40.2
2016,9,14,17,0,598.0,76.0,2.5,30.0,280.0,51.28,37.63
2016,9,14,17,15,540.0,68.0,2.2,29.5,226.5,47.74,34.75
2016,9,14,17,30,482.0,60.0,1.9,29.0,173.0,44.0,31.54
2016,9,14,17,45,397.5,48.5,1.6,28.5,124.5,36.87,25.24
2016,9,14,18,0,313.0,37.0,1.3,28.0,76.0,29.31,18.24
2016,9,14,18,15,156.5,18.5,1.25,27.5,38.0,14.45,1.42
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,21.5,0.0
2016,9,15,6,45,91.0,35.0,1.75,23.5,47.5,107.73,75.75
2016,9,15,7,0,156.0,60.0,2.1,24.0,84.0,178.44,138.43
2016,9,15,7,15,218.0,82.5,2.05,24.5,131.5,247.48,196.3
2016,9,15,7,30,280.0,105.0,2.0,25.0,179.0,321.14,255.99
2016,9,15,7,45,335.0,121.5,2.0,26.0,230.5,386.15,306.38
2016,9,15,8,0,390.0,138.0,2.0,27.0,282.0,467.08,366.32
2016,9,15,8,15,429.0,151.5,2.05,27.5,333.5,523.66,406.96
2016,9,15,8,30,468.0,165.0,2.1,28.0,385.0,581.29,447.25
2016,9,15,8,45,502.0,174.0,2.15,28.5,434.5,630.2,480.3
2016,9,15,9,0,536.0,183.0,2.2,29.0,484.0,679.01,512.57
2016,9,15,9,15,559.5,191.0,2.25,29.5,529.5,717.08,536.66
2016,9,15,9,30,583.0,199.0,2.3,30.0,575.0,753.82,559.53
2016,9,15,9,45,409.5,267.5,2.4,30.5,540.5,678.53,501.43
2016,9,15,10,0,236.0,336.0,2.5,31.0,506.0,572.21,422.1
2016,9,15,10,15,440.0,279.0,2.55,31.0,615.0,717.98,527.74
2016,9,15,10,30,644.0,222.0,2.6,31.0,724.0,845.76,616.3
2016,9,15,10,45,408.0,316.0,2.65,31.5,638.5,718.94,522.79
2016,9,15,11,0,172.0,410.0,2.7,32.0,553.0,575.19,417.38
2016,9,15,11,15,422.5,323.5,2.75,32.0,685.0,723.7,526.16
2016,9,15,11,30,673.0,237.0,2.8,32.0,817.0,851.62,615.81
2016,9,15,11,45,674.0,240.0,2.85,32.0,828.0,839.52,606.51
2016,9,15,12,0,675.0,243.0,2.9,32.0,839.0,824.72,596.54
2016,9,15,12,15,676.0,243.5,2.9,32.0,842.0,804.95,583.03
2016,9,15,12,30,677.0,244.0,2.9,32.0,845.0,782.76,567.87
2016,9,15,12,45,677.0,242.0,2.95,32.5,839.5,755.21,548.19
2016,9,15,13,0,677.0,240.0,3.0,33.0,834.0,725.62,526.98
2016,9,15,13,15,672.5,238.5,3.0,33.0,820.5,691.42,503.19
2016,9,15,13,30,668.0,237.0,3.0,33.0,807.0,655.79,478.05
2016,9,15,13,45,662.5,232.5,3.05,33.0,785.0,615.67,449.57
2016,9,15,14,0,657.0,228.0,3.1,33.0,763.0,574.61,419.79
2016,9,15,14,15,470.5,291.0,3.1,32.5,667.0,495.0,361.69
2016,9,15,14,30,284.0,354.0,3.1,32.0,571.0,433.02,316.48
2016,9,15,14,45,272.0,337.0,3.1,32.0,536.5,394.52,288.04
2016,9,15,15,0,260.0,320.0,3.1,32.0,502.0,357.17,259.96
2016,9,15,15,15,427.0,251.5,3.05,32.0,527.0,333.02,237.57
2016,9,15,15,30,594.0,183.0,3.0,32.0,552.0,295.14,201.99
2016,9,15,15,45,575.0,172.5,2.95,32.0,506.0,246.48,162.74
2016,9,15,16,0,556.0,162.0,2.9,32.0,460.0,199.18,126.14
2016,9,15,16,15,393.0,171.0,2.7,31.5,370.5,155.44,101.57
2016,9,15,16,30,230.0,180.0,2.5,31.0,281.0,136.36,98.03
2016,9,15,16,45,328.0,146.5,2.4,30.5,269.5,107.16,83.72
2016,9,15,17,0,426.0,113.0,2.3,30.0,258.0,79.77,61.39
2016,9,15,17,15,368.0,98.5,2.0,29.5,206.5,71.38,54.54
2016,9,15,17,30,310.0,84.0,1.7,29.0,155.0,62.52,47.01
2016,9,15,17,45,240.5,64.0,1.45,28.5,109.5,48.74,35.05
2016,9,15,18,0,171.0,44.0,1.2,28.0,64.0,35.58,23.16
2016,9,15,18,15,85.5,22.0,1.15,27.5,32.0,18.3,0.98
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,1.2,24.0,17.0,46.36,0.0
2016,9,16,6,45,189.5,31.5,1.55,24.5,56.0,163.07,115.58
2016,9,16,7,0,307.0,49.0,1.9,25.0,95.0,256.08,199.01
2016,9,16,7,15,388.0,60.5,1.9,25.5,145.0,329.61,260.8
2016,9,16,7,30,469.0,72.0,1.9,26.0,195.0,414.6,328.72
2016,9,16,7,45,234.5,88.5,1.9,26.5,150.0,273.3,217.38
2016,9,16,8,0,0.0,105.0,1.9,27.0,105.0,102.18,76.89
2016,9,16,8,15,15.5,141.5,1.9,27.5,149.0,151.91,116.63
2016,9,16,8,30,31.0,178.0,1.9,28.0,193.0,213.54,164.24
2016,9,16,8,45,370.0,145.5,1.95,28.5,351.5,488.03,378.35
2016,9,16,9,0,709.0,113.0,2.0,29.0,510.0,748.52,562.56
2016,9,16,9,15,729.5,117.0,2.0,29.5,557.0,783.71,581.29
2016,9,16,9,30,750.0,121.0,2.0,30.0,604.0,813.14,597.84
2016,9,16,9,45,764.5,124.5,2.0,30.5,645.0,838.3,611.47
2016,9,16,10,0,779.0,128.0,2.0,31.0,686.0,860.74,623.27
2016,9,16,10,15,790.5,130.5,1.95,31.0,721.0,876.44,631.51
2016,9,16,10,30,802.0,133.0,1.9,31.0,756.0,889.05,637.87
2016,9,16,10,45,541.5,263.5,1.9,31.5,691.0,785.03,565.16
2016,9,16,11,0,281.0,394.0,1.9,32.0,626.0,666.61,478.21
2016,9,16,11,15,553.5,267.5,1.9,32.0,738.5,783.33,563.58
2016,9,16,11,30,826.0,141.0,1.9,32.0,851.0,884.57,630.39
2016,9,16,11,45,838.5,135.5,1.9,32.5,864.5,868.01,617.17
2016,9,16,12,0,851.0,130.0,1.9,33.0,878.0,854.16,606.97
2016,9,16,12,15,525.5,288.0,1.9,33.0,750.5,719.83,515.18
2016,9,16,12,30,200.0,446.0,1.9,33.0,623.0,582.0,415.44
2016,9,16,12,45,523.5,288.5,1.9,33.5,747.5,677.68,487.42
2016,9,16,13,0,847.0,131.0,1.9,34.0,872.0,746.09,536.4
2016,9,16,13,15,843.5,130.5,1.9,34.0,858.0,710.22,511.6
2016,9,16,13,30,840.0,130.0,1.9,34.0,844.0,672.24,485.21
2016,9,16,13,45,833.5,129.0,1.9,34.0,821.5,630.05,455.36
2016,9,16,14,0,827.0,128.0,1.9,34.0,799.0,584.18,422.33
2016,9,16,14,15,818.5,126.0,1.95,33.5,769.0,536.52,388.13
2016,9,16,14,30,810.0,124.0,2.0,33.0,739.0,488.01,352.1
2016,9,16,14,45,789.5,125.5,2.05,33.0,700.0,436.8,312.25
2016,9,16,15,0,769.0,127.0,2.1,33.0,661.0,386.41,271.96
2016,9,16,15,15,752.0,123.5,2.1,33.0,618.0,334.03,229.26
2016,9,16,15,30,735.0,120.0,2.1,33.0,575.0,277.65,183.15
2016,9,16,15,45,712.5,116.0,2.1,33.0,527.0,225.58,140.78
2016,9,16,16,0,690.0,112.0,2.1,33.0,479.0,175.61,102.08
2016,9,16,16,15,660.0,106.0,2.0,32.5,427.0,125.81,68.85
2016,9,16,16,30,630.0,100.0,1.9,32.0,375.0,79.42,47.66
2016,9,16,16,45,590.5,92.5,1.85,31.5,321.5,61.48,45.75
2016,9,16,17,0,551.0,85.0,1.8,31.0,268.0,58.98,43.89
2016,9,16,17,15,490.0,75.5,1.6,30.5,215.0,54.55,40.27
2016,9,16,17,30,429.0,66.0,1.4,30.0,162.0,49.88,36.25
2016,9,16,17,45,342.0,52.0,1.25,29.5,114.5,39.5,27.2
2016,9,16,18,0,255.0,38.0,1.1,29.0,67.0,29.55,18.05
2016,9,16,18,15,127.5,19.0,1.05,28.5,33.5,14.96,0.0
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,44.5,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,89.0,14.0,1.4,24.0,17.0,54.01,0.0
2016,9,17,6,45,209.0,30.0,1.65,24.5,56.0,170.43,119.84
2016,9,17,7,0,329.0,46.0,1.9,25.0,95.0,263.46,204.6
2016,9,17,7,15,411.0,57.0,1.8,25.5,145.5,341.81,270.0
2016,9,17,7,30,493.0,68.0,1.7,26.0,196.0,424.44,335.8
2016,9,17,7,45,544.0,76.5,1.65,27.0,249.5,488.29,383.66
2016,9,17,8,0,595.0,85.0,1.6,28.0,303.0,554.32,430.67
2016,9,17,8,15,632.5,91.5,1.45,28.5,356.0,609.41,467.31
2016,9,17,8,30,670.0,98.0,1.3,29.0,409.0,664.78,502.09
2016,9,17,8,45,692.0,104.5,1.15,29.5,459.0,707.38,526.63
2016,9,17,9,0,714.0,111.0,1.0,30.0,509.0,748.58,549.32
2016,9,17,9,15,734.5,115.0,0.8,30.5,556.0,783.78,566.46
2016,9,17,9,30,755.0,119.0,0.6,31.0,603.0,813.33,579.08
2016,9,17,9,45,427.5,226.0,0.45,31.5,504.0,647.24,463.23
2016,9,17,10,0,100.0,333.0,0.3,32.0,405.0,432.73,309.49
2016,9,17,10,15,105.0,346.5,0.3,32.0,425.5,448.63,321.69
2016,9,17,10,30,110.0,360.0,0.3,32.0,446.0,464.1,331.47
2016,9,17,10,45,458.5,251.5,0.35,32.5,626.5,695.38,492.03
2016,9,17,11,0,807.0,143.0,0.4,33.0,807.0,890.86,613.06
2016,9,17,11,15,812.5,144.0,0.5,33.0,826.5,886.5,608.88
2016,9,17,11,30,818.0,145.0,0.6,33.0,846.0,878.86,605.67
2016,9,17,11,45,821.0,146.0,0.7,33.5,857.5,865.78,597.97
2016,9,17,12,0,824.0,147.0,0.8,34.0,869.0,849.55,588.37
2016,9,17,12,15,824.5,147.0,0.85,34.0,871.5,827.21,575.4
2016,9,17,12,30,825.0,147.0,0.9,34.0,874.0,802.02,560.66
2016,9,17,12,45,637.5,251.5,0.95,34.0,811.0,728.57,511.8
2016,9,17,13,0,450.0,356.0,1.0,34.0,748.0,659.35,463.62
2016,9,17,13,15,633.0,250.0,1.05,34.0,791.5,668.96,474.31
2016,9,17,13,30,816.0,144.0,1.1,34.0,835.0,665.33,474.59
2016,9,17,13,45,811.0,141.5,1.2,34.0,812.5,622.69,445.59
2016,9,17,14,0,806.0,139.0,1.3,34.0,790.0,578.56,414.93
2016,9,17,14,15,796.5,137.0,1.35,34.0,760.0,531.24,380.7
2016,9,17,14,30,787.0,135.0,1.4,34.0,730.0,483.23,344.89
2016,9,17,14,45,758.0,140.0,1.45,34.0,689.5,432.61,306.19
2016,9,17,15,0,729.0,145.0,1.5,34.0,649.0,379.0,264.47
2016,9,17,15,15,568.0,191.5,1.55,33.5,568.5,325.46,225.31
2016,9,17,15,30,407.0,238.0,1.6,33.0,488.0,285.29,197.67
2016,9,17,15,45,525.0,182.5,1.7,33.0,477.0,238.82,157.09
2016,9,17,16,0,643.0,127.0,1.8,33.0,466.0,177.68,105.48
2016,9,17,16,15,610.5,120.0,1.75,32.5,414.5,129.72,74.22
2016,9,17,16,30,578.0,113.0,1.7,32.0,363.0,85.58,54.89
2016,9,17,16,45,535.0,104.0,1.65,32.0,310.0,70.95,53.47
2016,9,17,17,0,492.0,95.0,1.6,32.0,257.0,67.19,50.49
2016,9,17,17,15,429.0,83.5,1.45,31.5,205.0,60.59,45.09
2016,9,17,17,30,366.0,72.0,1.3,31.0,153.0,53.64,39.17
2016,9,17,17,45,278.5,55.5,1.2,30.5,106.5,42.31,29.33
2016,9,17,18,0,191.0,39.0,1.1,30.0,60.0,30.42,18.44
2016,9,17,18,15,95.5,19.5,1.15,29.5,30.0,15.43,0.0
2016,9,17,18,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,21.0,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,42.0,13.0,1.4,25.0,14.0,31.51,0.0
2016,9,18,6,45,145.0,32.5,1.65,25.5,51.0,142.49,97.93
2016,9,18,7,0,248.0,52.0,1.9,26.0,88.0,227.18,175.11
2016,9,18,7,15,330.0,66.5,1.95,26.5,137.5,302.08,237.79
2016,9,18,7,30,412.0,81.0,2.0,27.0,187.0,383.9,303.53
2016,9,18,7,45,474.0,90.0,2.15,27.5,240.0,450.92,355.76
2016,9,18,8,0,536.0,99.0,2.3,28.0,293.0,527.11,412.72
2016,9,18,8,15,576.0,106.5,2.25,28.5,346.0,583.36,452.34
2016,9,18,8,30,616.0,114.0,2.2,29.0,399.0,640.04,490.68
2016,9,18,8,45,646.5,119.0,2.2,29.5,450.0,686.15,520.12
2016,9,18,9,0,677.0,124.0,2.2,30.0,501.0,731.36,548.33
2016,9,18,9,15,699.0,128.5,2.1,30.0,547.5,767.47,570.23
2016,9,18,9,30,721.0,133.0,2.0,30.0,594.0,801.68,590.53
2016,9,18,9,45,736.5,137.0,1.95,30.5,635.0,827.34,604.11
2016,9,18,10,0,752.0,141.0,1.9,31.0,676.0,846.27,613.22
2016,9,18,10,15,763.5,143.5,1.8,31.0,710.5,861.5,620.72
2016,9,18,10,30,775.0,146.0,1.7,31.0,745.0,873.69,626.3
2016,9,18,10,45,784.0,148.0,1.6,31.5,772.5,879.95,626.86
2016,9,18,11,0,793.0,150.0,1.5,32.0,800.0,882.98,625.49
2016,9,18,11,15,799.0,151.5,1.4,32.0,819.5,879.52,621.4
2016,9,18,11,30,805.0,153.0,1.3,32.0,839.0,872.8,615.44
2016,9,18,11,45,833.5,137.5,1.2,32.5,856.5,859.97,604.54
2016,9,18,12,0,862.0,122.0,1.1,33.0,874.0,849.81,595.52
2016,9,18,12,15,862.5,122.0,1.0,33.0,876.5,827.62,580.26
2016,9,18,12,30,863.0,122.0,0.9,33.0,879.0,802.5,563.35
2016,9,18,12,45,862.5,121.0,0.8,33.5,873.5,772.86,542.56
2016,9,18,13,0,862.0,120.0,0.7,34.0,868.0,740.6,520.25
2016,9,18,13,15,685.5,221.5,0.65,34.0,810.0,677.07,475.43
2016,9,18,13,30,509.0,323.0,0.6,34.0,752.0,620.22,434.51
2016,9,18,13,45,678.0,218.5,0.55,34.0,773.5,604.62,426.13
2016,9,18,14,0,847.0,114.0,0.5,34.0,795.0,578.81,409.04
2016,9,18,14,15,838.5,112.5,0.5,34.0,765.0,531.49,375.01
2016,9,18,14,30,830.0,111.0,0.5,34.0,735.0,483.2,339.43
2016,9,18,14,45,814.0,111.0,0.55,34.0,697.0,427.73,298.15
2016,9,18,15,0,798.0,111.0,0.6,34.0,659.0,376.58,258.49
2016,9,18,15,15,782.0,108.0,0.65,33.5,615.5,323.51,216.79
2016,9,18,15,30,766.0,105.0,0.7,33.0,572.0,271.3,174.9
2016,9,18,15,45,727.0,107.5,0.8,33.0,521.0,215.22,130.97
2016,9,18,16,0,688.0,110.0,0.9,33.0,470.0,167.4,95.55
2016,9,18,16,15,676.5,98.5,0.9,32.5,420.5,115.17,61.17
2016,9,18,16,30,665.0,87.0,0.9,32.0,371.0,64.3,39.13
2016,9,18,16,45,623.0,81.0,0.9,32.0,317.5,53.27,38.86
2016,9,18,17,0,581.0,75.0,0.9,32.0,264.0,51.51,37.49
2016,9,18,17,15,518.0,66.5,0.85,31.5,210.5,47.52,34.22
2016,9,18,17,30,455.0,58.0,0.8,31.0,157.0,43.32,30.58
2016,9,18,17,45,355.5,46.0,0.75,30.5,109.0,35.62,23.78
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,26.51,15.14
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,13.44,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,15,29.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,9,19,6,30,59.0,13.0,1.4,25.0,15.0,39.15,0.0
2016,9,19,6,45,196.0,28.5,1.7,25.5,54.0,161.37,110.18
2016,9,19,7,0,333.0,44.0,2.0,26.0,93.0,263.89,203.69
2016,9,19,7,15,420.0,54.5,2.05,26.5,143.5,342.64,269.71
2016,9,19,7,30,507.0,65.0,2.1,27.0,194.0,427.8,337.96
2016,9,19,7,45,570.5,70.5,2.2,28.0,249.5,496.61,390.44
2016,9,19,8,0,634.0,76.0,2.3,29.0,305.0,568.45,442.75
2016,9,19,8,15,671.0,81.5,2.2,29.5,359.0,622.96,479.25
2016,9,19,8,30,708.0,87.0,2.1,30.0,413.0,677.66,514.55
2016,9,19,8,45,735.0,90.5,2.05,30.5,464.5,718.34,539.28
2016,9,19,9,0,762.0,94.0,2.0,31.0,516.0,761.27,565.0
2016,9,19,9,15,781.5,97.5,1.9,31.5,563.5,796.16,584.33
2016,9,19,9,30,801.0,101.0,1.8,32.0,611.0,828.82,601.8
2016,9,19,9,45,815.0,103.5,1.7,32.5,652.5,852.94,613.39
2016,9,19,10,0,829.0,106.0,1.6,33.0,694.0,874.19,623.03
2016,9,19,10,15,839.5,108.0,1.55,33.0,729.0,881.93,625.89
2016,9,19,10,30,850.0,110.0,1.5,33.0,764.0,893.43,631.36
2016,9,19,10,45,858.5,110.5,1.5,33.5,792.0,898.22,632.0
2016,9,19,11,0,867.0,111.0,1.5,34.0,820.0,899.66,630.75
2016,9,19,11,15,872.0,112.0,1.55,34.0,839.5,895.08,627.81
2016,9,19,11,30,877.0,113.0,1.6,34.0,859.0,887.09,622.92
