Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,11,45,880.5,113.0,1.7,34.5,870.5,873.42,613.85
2016,9,19,12,0,884.0,113.0,1.8,35.0,882.0,856.45,602.78
2016,9,19,12,15,884.5,113.0,1.85,35.0,884.5,833.81,588.9
2016,9,19,12,30,885.0,113.0,1.9,35.0,887.0,808.14,573.11
2016,9,19,12,45,884.0,112.5,2.0,35.0,881.0,777.98,554.73
2016,9,19,13,0,883.0,112.0,2.1,35.0,875.0,745.13,534.43
2016,9,19,13,15,879.5,111.5,2.15,35.0,860.5,708.02,510.07
2016,9,19,13,30,876.0,111.0,2.2,35.0,846.0,668.7,482.82
2016,9,19,13,45,870.0,110.0,2.25,35.5,823.0,625.39,451.22
2016,9,19,14,0,864.0,109.0,2.3,36.0,800.0,580.44,417.78
2016,9,19,14,15,855.5,107.0,2.3,35.5,769.5,531.92,382.48
2016,9,19,14,30,847.0,105.0,2.3,35.0,739.0,482.42,345.28
2016,9,19,14,45,835.0,103.5,2.35,35.0,701.0,431.14,305.02
2016,9,19,15,0,823.0,102.0,2.4,35.0,663.0,374.38,259.73
2016,9,19,15,15,807.0,99.0,2.4,34.5,619.0,320.05,215.63
2016,9,19,15,30,791.0,96.0,2.4,34.0,575.0,266.54,171.59
2016,9,19,15,45,768.5,93.0,2.4,34.0,526.0,212.87,127.99
2016,9,19,16,0,746.0,90.0,2.4,34.0,477.0,161.26,88.78
2016,9,19,16,15,716.5,85.5,2.25,33.5,424.0,110.22,56.75
2016,9,19,16,30,687.0,81.0,2.1,33.0,371.0,57.06,41.68
2016,9,19,16,45,644.0,75.5,2.0,33.0,316.5,49.44,35.54
2016,9,19,17,0,601.0,70.0,1.9,33.0,262.0,47.84,34.29
2016,9,19,17,15,537.0,62.5,1.7,32.0,208.5,44.48,31.6
2016,9,19,17,30,473.0,55.0,1.5,31.0,155.0,40.97,28.59
2016,9,19,17,45,370.0,43.5,1.35,30.5,107.0,33.6,22.06
2016,9,19,18,0,267.0,32.0,1.2,30.0,59.0,25.83,14.32
2016,9,19,18,15,133.5,16.0,1.25,29.5,29.5,15.25,0.0
2016,9,19,18,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,6.5,1.1,23.5,7.5,0.0,0.0
2016,9,20,6,30,70.0,13.0,1.3,24.0,15.0,44.02,0.0
2016,9,20,6,45,203.5,29.0,1.55,24.5,54.0,165.77,112.02
2016,9,20,7,0,337.0,45.0,1.8,25.0,93.0,266.31,205.86
2016,9,20,7,15,423.0,55.5,1.7,25.5,144.0,344.67,271.55
2016,9,20,7,30,509.0,66.0,1.6,26.0,195.0,429.18,338.87
2016,9,20,7,45,568.5,73.0,1.5,27.0,250.0,497.13,389.68
2016,9,20,8,0,628.0,80.0,1.4,28.0,305.0,567.8,439.65
2016,9,20,8,15,665.5,85.5,1.15,28.5,359.5,622.36,474.38
2016,9,20,8,30,703.0,91.0,0.9,29.0,414.0,677.12,506.92
2016,9,20,8,45,730.0,95.5,0.7,30.0,465.5,718.33,527.87
2016,9,20,9,0,757.0,100.0,0.5,31.0,517.0,762.18,549.26
2016,9,20,9,15,776.5,103.5,0.55,31.5,564.5,796.83,568.84
2016,9,20,9,30,796.0,107.0,0.6,32.0,612.0,829.23,586.89
2016,9,20,9,45,809.0,110.5,0.7,32.5,653.5,853.38,600.54
2016,9,20,10,0,822.0,114.0,0.8,33.0,695.0,874.62,612.47
2016,9,20,10,15,832.5,116.5,0.85,33.0,730.0,889.41,620.91
2016,9,20,10,30,843.0,119.0,0.9,33.0,765.0,894.15,623.37
2016,9,20,10,45,849.0,121.5,1.0,33.5,792.5,898.56,625.41
2016,9,20,11,0,855.0,124.0,1.1,34.0,820.0,899.6,625.44
2016,9,20,11,15,860.0,125.0,1.1,34.0,839.5,894.81,621.83
2016,9,20,11,30,865.0,126.0,1.1,34.0,859.0,886.67,616.36
2016,9,20,11,45,875.0,122.0,1.1,34.5,872.0,874.53,607.34
2016,9,20,12,0,885.0,118.0,1.1,35.0,885.0,858.99,596.4
2016,9,20,12,15,885.5,118.0,1.1,35.0,887.5,836.17,582.29
2016,9,20,12,30,886.0,118.0,1.1,35.0,890.0,810.33,566.4
2016,9,20,12,45,883.5,118.0,1.15,35.0,883.0,779.32,547.83
2016,9,20,13,0,881.0,118.0,1.2,35.0,876.0,745.73,527.46
2016,9,20,13,15,877.0,117.5,1.2,35.0,861.0,708.22,502.85
2016,9,20,13,30,873.0,117.0,1.2,35.0,846.0,668.55,475.78
2016,9,20,13,45,866.0,116.0,1.3,35.0,822.5,624.65,445.98
2016,9,20,14,0,859.0,115.0,1.4,35.0,799.0,579.22,414.11
2016,9,20,14,15,849.5,113.5,1.45,35.0,768.0,530.77,378.78
2016,9,20,14,30,840.0,112.0,1.5,35.0,737.0,481.43,341.66
2016,9,20,14,45,811.0,117.5,1.55,35.0,695.0,424.89,298.46
2016,9,20,15,0,782.0,123.0,1.6,35.0,653.0,374.0,258.18
2016,9,20,15,15,764.0,119.5,1.65,34.5,609.0,320.8,215.75
2016,9,20,15,30,746.0,116.0,1.7,34.0,565.0,263.72,169.95
2016,9,20,15,45,719.0,113.0,1.75,34.0,515.0,211.3,128.17
2016,9,20,16,0,692.0,110.0,1.8,34.0,465.0,161.51,91.15
2016,9,20,16,15,659.5,104.0,1.75,33.5,412.5,111.9,60.72
2016,9,20,16,30,627.0,98.0,1.7,33.0,360.0,66.04,49.06
2016,9,20,16,45,578.5,91.0,1.7,33.0,305.5,61.55,45.56
2016,9,20,17,0,530.0,84.0,1.7,33.0,251.0,59.43,43.88
2016,9,20,17,15,463.0,74.0,1.55,32.0,198.5,54.52,39.93
2016,9,20,17,30,396.0,64.0,1.4,31.0,146.0,47.94,34.34
2016,9,20,17,45,294.5,49.0,1.25,30.5,99.0,37.54,25.22
2016,9,20,18,0,193.0,34.0,1.1,30.0,52.0,26.66,14.58
2016,9,20,18,15,96.5,17.0,1.1,29.5,26.0,16.2,0.0
2016,9,20,18,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,21,6,15,16.0,5.0,0.25,23.5,5.5,0.0,0.0
2016,9,21,6,30,32.0,10.0,0.3,24.0,11.0,23.93,0.0
2016,9,21,6,45,134.5,31.0,0.35,24.5,48.0,133.89,87.79
2016,9,21,7,0,237.0,52.0,0.4,25.0,85.0,220.36,168.19
2016,9,21,7,15,318.0,68.0,0.5,25.5,134.5,295.43,230.19
2016,9,21,7,30,399.0,84.0,0.6,26.0,184.0,377.27,294.97
2016,9,21,7,45,470.5,92.5,0.75,27.0,239.0,448.94,349.34
2016,9,21,8,0,542.0,101.0,0.9,28.0,294.0,529.83,408.02
2016,9,21,8,15,583.0,109.0,0.95,28.5,348.0,587.31,447.67
2016,9,21,8,30,624.0,117.0,1.0,29.0,402.0,645.19,486.39
2016,9,21,8,45,401.0,180.5,1.1,29.5,372.0,549.2,413.26
2016,9,21,9,0,178.0,244.0,1.2,30.0,342.0,419.34,315.05
2016,9,21,9,15,242.5,258.0,1.2,30.0,404.5,502.51,375.47
2016,9,21,9,30,307.0,272.0,1.2,30.0,467.0,574.22,425.05
2016,9,21,9,45,313.0,290.5,1.25,30.5,500.5,600.18,440.5
2016,9,21,10,0,319.0,309.0,1.3,31.0,534.0,624.67,455.18
2016,9,21,10,15,567.5,223.0,1.35,31.5,647.5,763.98,552.5
2016,9,21,10,30,816.0,137.0,1.4,32.0,761.0,893.62,634.35
2016,9,21,10,45,484.5,269.0,1.45,32.5,643.0,730.69,522.7
2016,9,21,11,0,153.0,401.0,1.5,33.0,525.0,545.25,390.16
2016,9,21,11,15,94.0,375.5,1.6,33.0,452.5,452.24,326.46
2016,9,21,11,30,35.0,350.0,1.7,33.0,380.0,371.02,268.49
2016,9,21,11,45,457.0,238.5,1.8,33.5,633.0,636.5,463.18
2016,9,21,12,0,879.0,127.0,1.9,34.0,886.0,859.51,610.61
2016,9,21,12,15,480.5,272.0,1.95,34.0,687.5,658.08,472.44
2016,9,21,12,30,82.0,417.0,2.0,34.0,489.0,455.85,326.45
2016,9,21,12,45,481.0,271.5,2.1,34.0,684.5,619.65,449.29
2016,9,21,13,0,880.0,126.0,2.2,34.0,880.0,748.8,541.17
2016,9,21,13,15,876.5,125.0,2.25,34.0,865.0,711.06,514.22
2016,9,21,13,30,873.0,124.0,2.3,34.0,850.0,671.14,486.37
2016,9,21,13,45,868.0,122.0,2.35,34.0,827.0,627.45,455.24
2016,9,21,14,0,863.0,120.0,2.4,34.0,804.0,582.07,422.07
2016,9,21,14,15,854.5,118.0,2.4,34.0,772.5,533.43,385.47
2016,9,21,14,30,846.0,116.0,2.4,34.0,741.0,479.89,344.41
2016,9,21,14,45,834.5,113.5,2.45,34.0,703.0,427.31,302.92
2016,9,21,15,0,823.0,111.0,2.5,34.0,665.0,374.59,260.16
2016,9,21,15,15,807.0,107.5,2.5,33.5,620.5,319.84,215.53
2016,9,21,15,30,791.0,104.0,2.5,33.0,576.0,265.95,171.11
2016,9,21,15,45,770.5,100.0,2.5,33.0,526.5,211.95,127.33
2016,9,21,16,0,750.0,96.0,2.5,33.0,477.0,159.8,88.25
2016,9,21,16,15,719.5,91.0,2.35,32.5,424.0,102.7,52.93
2016,9,21,16,30,689.0,86.0,2.2,32.0,371.0,55.09,40.27
2016,9,21,16,45,647.0,79.0,2.05,31.5,315.5,52.62,38.46
2016,9,21,17,0,605.0,72.0,1.9,31.0,260.0,49.97,36.39
2016,9,21,17,15,540.0,63.5,1.7,30.0,205.5,45.85,33.03
2016,9,21,17,30,475.0,55.0,1.5,29.0,151.0,41.54,29.27
2016,9,21,17,45,372.0,42.5,1.3,28.5,102.5,33.23,21.84
2016,9,21,18,0,269.0,30.0,1.1,28.0,54.0,24.44,12.58
2016,9,21,18,15,134.5,15.0,1.1,27.5,27.0,14.3,0.0
2016,9,21,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,6,15,22.0,5.0,1.25,21.5,5.5,0.0,0.0
2016,9,22,6,30,44.0,10.0,1.6,22.0,11.0,29.26,0.0
2016,9,22,6,45,146.5,30.0,1.95,22.5,47.5,137.35,89.44
2016,9,22,7,0,249.0,50.0,2.3,23.0,84.0,223.79,173.75
2016,9,22,7,15,330.0,65.5,2.25,23.5,133.5,298.6,237.54
2016,9,22,7,30,411.0,81.0,2.2,24.0,183.0,380.19,304.14
2016,9,22,7,45,465.0,93.0,2.15,25.0,236.0,444.91,354.25
2016,9,22,8,0,519.0,105.0,2.1,26.0,289.0,512.56,404.16
2016,9,22,8,15,559.5,113.5,2.15,26.5,342.0,573.43,447.95
2016,9,22,8,30,600.0,122.0,2.2,27.0,395.0,630.68,487.83
2016,9,22,8,45,628.0,129.5,2.3,28.0,445.0,676.81,517.6
2016,9,22,9,0,656.0,137.0,2.4,29.0,495.0,721.87,545.59
2016,9,22,9,15,678.0,142.0,2.45,29.5,541.5,757.65,567.43
2016,9,22,9,30,700.0,147.0,2.5,30.0,588.0,791.51,587.76
2016,9,22,9,45,717.0,151.0,2.55,30.5,629.0,817.66,602.72
2016,9,22,10,0,734.0,155.0,2.6,31.0,670.0,841.25,615.97
2016,9,22,10,15,746.0,158.5,2.65,31.5,704.0,857.05,624.07
2016,9,22,10,30,758.0,162.0,2.7,32.0,738.0,869.86,630.34
2016,9,22,10,45,548.5,265.5,2.75,32.5,690.5,782.44,567.48
2016,9,22,11,0,339.0,369.0,2.8,33.0,643.0,686.08,495.98
2016,9,22,11,15,564.0,268.0,2.85,33.0,737.0,781.26,566.18
2016,9,22,11,30,789.0,167.0,2.9,33.0,831.0,861.73,621.47
2016,9,22,11,45,792.5,167.5,2.95,33.5,842.0,848.37,610.78
2016,9,22,12,0,796.0,168.0,3.0,34.0,853.0,831.95,598.92
2016,9,22,12,15,796.5,168.0,3.05,34.0,855.0,809.65,584.5
2016,9,22,12,30,797.0,168.0,3.1,34.0,857.0,784.61,568.31
2016,9,22,12,45,567.0,283.0,3.15,34.0,771.0,692.17,501.29
2016,9,22,13,0,337.0,398.0,3.2,34.0,685.0,606.75,438.2
2016,9,22,13,15,228.5,403.0,3.25,34.0,596.0,520.43,377.15
2016,9,22,13,30,120.0,408.0,3.3,34.0,507.0,441.8,320.62
2016,9,22,13,45,445.0,284.0,3.35,34.0,637.0,512.96,375.44
2016,9,22,14,0,770.0,160.0,3.4,34.0,767.0,560.42,409.65
2016,9,22,14,15,759.0,157.5,3.4,34.0,736.0,513.42,373.48
2016,9,22,14,30,748.0,155.0,3.4,34.0,705.0,462.1,333.82
2016,9,22,14,45,389.5,209.5,3.45,34.0,495.0,324.93,234.58
2016,9,22,15,0,31.0,264.0,3.5,34.0,285.0,238.26,174.77
2016,9,22,15,15,28.0,244.5,3.5,33.5,262.5,217.3,159.96
2016,9,22,15,30,25.0,225.0,3.5,33.0,240.0,204.1,150.77
2016,9,22,15,45,141.0,218.0,3.5,33.0,290.5,199.84,143.29
2016,9,22,16,0,257.0,211.0,3.5,33.0,341.0,188.0,130.06
2016,9,22,16,15,191.0,190.5,3.35,32.5,281.5,157.27,111.98
2016,9,22,16,30,125.0,170.0,3.2,32.0,222.0,128.34,100.43
2016,9,22,16,45,108.0,147.5,3.1,31.5,187.5,113.14,88.48
2016,9,22,17,0,91.0,125.0,3.0,31.0,153.0,97.38,75.77
2016,9,22,17,15,71.5,100.0,2.7,30.5,119.0,82.62,63.53
2016,9,22,17,30,52.0,75.0,2.4,30.0,85.0,63.15,47.01
2016,9,22,17,45,26.0,51.0,2.1,29.5,56.0,43.92,30.37
2016,9,22,18,0,0.0,27.0,1.8,29.0,27.0,24.52,11.94
2016,9,22,18,15,0.0,13.5,1.9,28.5,13.5,12.87,0.0
2016,9,22,18,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,5.0,1.4,24.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,10.0,1.6,24.0,10.0,18.91,0.0
2016,9,23,6,45,142.5,28.0,1.8,24.5,46.0,131.16,82.5
2016,9,23,7,0,264.0,46.0,2.0,25.0,82.0,225.82,173.67
2016,9,23,7,15,354.5,58.5,2.15,25.5,131.5,302.77,238.98
2016,9,23,7,30,445.0,71.0,2.3,26.0,181.0,391.18,310.74
2016,9,23,7,45,285.5,107.0,2.45,26.5,184.0,329.37,261.79
2016,9,23,8,0,126.0,143.0,2.6,27.0,187.0,257.81,202.95
2016,9,23,8,15,133.0,167.5,2.7,27.5,221.5,292.78,229.61
2016,9,23,8,30,140.0,192.0,2.8,28.0,256.0,327.41,255.03
2016,9,23,8,45,145.0,216.5,2.95,28.5,289.0,360.02,278.39
2016,9,23,9,0,150.0,241.0,3.1,29.0,322.0,392.03,300.89
2016,9,23,9,15,168.5,264.5,3.1,29.0,364.0,433.54,330.88
2016,9,23,9,30,187.0,288.0,3.1,29.0,406.0,474.75,360.18
2016,9,23,9,45,132.0,302.5,3.15,29.5,388.5,441.07,332.31
2016,9,23,10,0,77.0,317.0,3.2,30.0,371.0,393.39,294.66
2016,9,23,10,15,80.5,330.5,3.2,30.5,389.5,407.85,304.17
2016,9,23,10,30,84.0,344.0,3.2,31.0,408.0,421.96,313.15
2016,9,23,10,45,73.5,356.0,3.2,31.5,414.0,421.58,311.26
2016,9,23,11,0,63.0,368.0,3.2,32.0,420.0,420.86,309.25
2016,9,23,11,15,167.5,387.0,3.25,32.0,527.0,536.12,393.39
2016,9,23,11,30,272.0,406.0,3.3,32.0,634.0,645.6,470.58
2016,9,23,11,45,308.0,402.0,3.35,32.5,663.0,661.34,480.35
2016,9,23,12,0,344.0,398.0,3.4,33.0,692.0,674.68,488.91
2016,9,23,12,15,597.5,263.0,3.4,33.0,776.0,739.87,539.33
2016,9,23,12,30,851.0,128.0,3.4,33.0,860.0,782.58,571.27
2016,9,23,12,45,683.0,227.5,3.45,33.0,812.5,724.91,529.2
2016,9,23,13,0,515.0,327.0,3.5,33.0,765.0,667.87,486.16
2016,9,23,13,15,490.0,326.0,3.55,33.0,737.0,625.21,456.31
2016,9,23,13,30,465.0,325.0,3.6,33.0,709.0,583.18,426.41
2016,9,23,13,45,638.0,228.0,3.65,33.0,738.0,575.11,422.47
2016,9,23,14,0,811.0,131.0,3.7,33.0,767.0,553.78,407.34
2016,9,23,14,15,801.0,129.0,3.7,33.0,736.0,506.01,370.39
2016,9,23,14,30,791.0,127.0,3.7,33.0,705.0,457.61,332.12
2016,9,23,14,45,777.0,124.5,3.75,33.0,667.5,406.83,291.22
2016,9,23,15,0,763.0,122.0,3.8,33.0,630.0,356.3,249.56
2016,9,23,15,15,630.5,159.5,3.8,32.5,560.0,300.52,206.81
2016,9,23,15,30,498.0,197.0,3.8,32.0,490.0,262.36,178.99
2016,9,23,15,45,500.5,178.0,3.8,32.0,450.0,216.14,141.86
2016,9,23,16,0,503.0,159.0,3.8,32.0,410.0,169.64,106.83
2016,9,23,16,15,486.5,142.0,3.7,31.5,362.5,123.4,78.24
2016,9,23,16,30,470.0,125.0,3.6,31.0,315.0,85.06,65.35
2016,9,23,16,45,438.5,109.5,3.5,31.0,266.0,76.48,58.43
2016,9,23,17,0,407.0,94.0,3.4,31.0,217.0,67.37,50.9
2016,9,23,17,15,351.5,79.0,3.15,30.0,169.0,58.04,43.19
2016,9,23,17,30,296.0,64.0,2.9,29.0,121.0,48.21,34.75
2016,9,23,17,45,213.0,46.5,2.7,28.5,80.0,35.81,23.78
2016,9,23,18,0,130.0,29.0,2.5,28.0,39.0,22.79,9.98
2016,9,23,18,15,65.0,14.5,2.6,27.5,19.5,13.82,0.0
2016,9,23,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.0,23.0,5.0,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.2,23.0,10.0,20.14,0.0
2016,9,24,6,45,141.0,27.5,2.4,23.5,45.0,128.76,78.99
2016,9,24,7,0,256.0,46.0,2.6,24.0,80.0,221.2,170.71
2016,9,24,7,15,345.0,59.0,2.6,24.0,129.0,297.31,236.28
2016,9,24,7,30,434.0,72.0,2.6,24.0,178.0,381.08,305.67
2016,9,24,7,45,494.5,80.5,2.65,24.5,230.5,451.49,361.51
2016,9,24,8,0,555.0,89.0,2.7,25.0,283.0,521.42,414.86
2016,9,24,8,15,596.0,95.5,2.8,25.5,336.0,576.9,455.55
2016,9,24,8,30,637.0,102.0,2.9,26.0,389.0,632.86,494.81
2016,9,24,8,45,405.5,171.0,3.0,26.5,361.5,538.69,419.32
2016,9,24,9,0,174.0,240.0,3.1,27.0,334.0,410.22,316.92
2016,9,24,9,15,144.0,262.5,3.15,27.5,345.5,410.23,314.93
2016,9,24,9,30,114.0,285.0,3.2,28.0,357.0,395.74,301.8
2016,9,24,9,45,119.5,302.5,3.25,28.5,382.0,429.84,325.56
2016,9,24,10,0,125.0,320.0,3.3,29.0,407.0,450.86,339.44
2016,9,24,10,15,217.5,325.0,3.3,29.0,485.5,534.66,401.7
2016,9,24,10,30,310.0,330.0,3.3,29.0,564.0,629.58,469.82
2016,9,24,10,45,294.0,356.0,3.35,29.5,584.5,637.38,472.37
2016,9,24,11,0,278.0,382.0,3.4,30.0,605.0,643.29,474.16
2016,9,24,11,15,555.0,256.5,3.45,30.0,715.5,757.56,560.4
2016,9,24,11,30,832.0,131.0,3.5,30.0,826.0,851.22,625.86
2016,9,24,11,45,830.0,135.0,3.55,30.0,835.5,841.62,618.61
2016,9,24,12,0,828.0,139.0,3.6,30.0,845.0,823.72,606.61
2016,9,24,12,15,828.5,139.0,3.6,30.0,847.0,800.94,591.18
2016,9,24,12,30,829.0,139.0,3.6,30.0,849.0,775.31,573.87
2016,9,24,12,45,825.0,140.0,3.65,30.5,842.0,744.58,552.15
2016,9,24,13,0,821.0,141.0,3.7,31.0,835.0,711.52,527.75
2016,9,24,13,15,647.5,230.5,3.7,31.0,772.0,642.87,475.77
2016,9,24,13,30,474.0,320.0,3.7,31.0,709.0,582.41,429.59
2016,9,24,13,45,306.0,351.0,3.75,31.0,599.5,487.27,359.8
2016,9,24,14,0,138.0,382.0,3.8,31.0,490.0,407.16,300.55
2016,9,24,14,15,69.0,255.5,3.8,30.5,309.5,261.85,194.66
2016,9,24,14,30,0.0,129.0,3.8,30.0,129.0,119.55,87.57
2016,9,24,14,45,1.5,152.5,3.85,30.0,153.5,140.89,104.35
2016,9,24,15,0,3.0,176.0,3.9,30.0,178.0,161.31,120.24
2016,9,24,15,15,1.5,131.0,3.85,30.0,132.0,120.94,89.37
2016,9,24,15,30,0.0,86.0,3.8,30.0,86.0,80.13,57.82
2016,9,24,15,45,0.0,57.0,3.8,30.0,57.0,53.03,36.62
2016,9,24,16,0,0.0,28.0,3.8,30.0,28.0,26.01,15.21
2016,9,24,16,15,0.0,24.5,3.6,29.5,24.5,22.74,12.7
2016,9,24,16,30,0.0,21.0,3.4,29.0,21.0,19.48,10.87
2016,9,24,16,45,0.0,17.5,3.2,28.5,17.5,16.22,8.17
2016,9,24,17,0,0.0,14.0,3.0,28.0,14.0,12.97,5.43
2016,9,24,17,15,0.0,10.5,2.75,27.5,10.5,9.72,2.65
2016,9,24,17,30,0.0,7.0,2.5,27.0,7.0,6.48,0.0
2016,9,24,17,45,0.0,4.5,2.3,27.0,4.5,4.16,0.0
2016,9,24,18,0,0.0,2.0,2.1,27.0,2.0,1.85,0.0
2016,9,24,18,15,0.0,1.0,2.15,26.5,1.0,0.95,0.0
2016,9,24,18,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,1.0,1.7,23.0,1.0,0.0,0.0
2016,9,25,6,30,0.0,2.0,1.9,23.0,2.0,1.91,0.0
2016,9,25,6,45,0.0,11.5,2.1,23.5,11.5,10.65,1.14
2016,9,25,7,0,0.0,21.0,2.3,24.0,21.0,19.47,9.92
2016,9,25,7,15,0.0,35.0,2.35,24.0,35.0,32.5,20.95
2016,9,25,7,30,0.0,49.0,2.4,24.0,49.0,45.54,31.92
2016,9,25,7,45,0.0,64.0,2.45,24.5,64.0,59.99,43.8
2016,9,25,8,0,0.0,79.0,2.5,25.0,79.0,74.7,55.66
2016,9,25,8,15,5.5,117.5,2.5,25.0,120.5,118.53,91.07
2016,9,25,8,30,11.0,156.0,2.5,25.0,162.0,162.87,126.2
2016,9,25,8,45,93.5,197.5,2.5,25.5,248.0,283.53,222.1
2016,9,25,9,0,176.0,239.0,2.5,26.0,334.0,410.3,318.48
2016,9,25,9,15,159.0,262.5,2.5,26.0,354.5,422.48,325.33
2016,9,25,9,30,142.0,286.0,2.5,26.0,375.0,433.06,331.48
2016,9,25,9,45,83.0,274.5,2.5,26.5,327.5,354.18,270.1
2016,9,25,10,0,24.0,263.0,2.5,27.0,280.0,276.34,209.12
2016,9,25,10,15,58.5,309.0,2.5,27.0,352.5,364.76,275.75
2016,9,25,10,30,93.0,355.0,2.5,27.0,425.0,441.21,331.51
2016,9,25,10,45,46.5,216.0,2.5,27.5,251.0,252.94,190.87
2016,9,25,11,0,0.0,77.0,2.5,28.0,77.0,71.87,50.81
2016,9,25,11,15,0.0,89.0,2.45,28.0,89.0,83.13,59.67
2016,9,25,11,30,0.0,101.0,2.4,28.0,101.0,94.43,68.38
2016,9,25,11,45,19.0,230.0,2.4,28.0,246.5,236.49,177.18
2016,9,25,12,0,38.0,359.0,2.4,28.0,392.0,374.36,278.46
2016,9,25,12,15,260.0,348.5,2.35,28.0,571.0,544.06,404.73
2016,9,25,12,30,482.0,338.0,2.3,28.0,750.0,693.97,510.9
2016,9,25,12,45,241.0,216.5,2.25,28.0,422.5,382.16,287.78
2016,9,25,13,0,0.0,95.0,2.2,28.0,95.0,88.72,63.57
2016,9,25,13,15,63.0,248.5,2.1,28.0,300.5,270.76,203.44
2016,9,25,13,30,126.0,402.0,2.0,28.0,506.0,438.28,324.89
2016,9,25,13,45,155.0,391.0,1.95,28.0,514.5,435.08,321.83
2016,9,25,14,0,184.0,380.0,1.9,28.0,523.0,429.13,317.43
2016,9,25,14,15,103.0,325.0,1.85,27.5,405.0,335.78,249.96
2016,9,25,14,30,22.0,270.0,1.8,27.0,287.0,252.74,189.43
2016,9,25,14,45,13.0,228.0,1.8,27.0,238.0,210.87,158.5
2016,9,25,15,0,4.0,186.0,1.8,27.0,189.0,170.17,127.96
2016,9,25,15,15,2.0,134.0,1.8,26.5,135.5,123.67,92.57
2016,9,25,15,30,0.0,82.0,1.8,26.0,82.0,76.39,55.78
2016,9,25,15,45,0.0,91.5,1.8,26.0,91.5,85.09,62.97
2016,9,25,16,0,0.0,101.0,1.8,26.0,101.0,93.03,69.53
2016,9,25,16,15,0.0,88.5,1.75,25.5,88.5,81.78,60.87
2016,9,25,16,30,0.0,76.0,1.7,25.0,76.0,70.58,54.77
2016,9,25,16,45,0.0,63.5,1.7,25.0,63.5,59.06,45.11
2016,9,25,17,0,0.0,51.0,1.7,25.0,51.0,47.4,35.17
2016,9,25,17,15,0.0,39.0,1.6,24.5,39.0,36.21,25.54
2016,9,25,17,30,0.0,27.0,1.5,24.0,27.0,25.05,15.77
2016,9,25,17,45,0.0,17.0,1.45,24.0,17.0,15.75,7.46
2016,9,25,18,0,0.0,7.0,1.4,24.0,7.0,6.48,0.0
2016,9,25,18,15,0.0,3.5,1.45,24.0,3.5,3.34,0.0
2016,9,25,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,10.5,2.7,21.0,10.5,9.72,0.37
2016,9,26,7,0,0.0,21.0,2.9,21.0,21.0,19.47,10.07
2016,9,26,7,15,0.0,35.0,3.05,21.0,35.0,32.5,21.23
2016,9,26,7,30,0.0,49.0,3.2,21.0,49.0,45.54,32.34
2016,9,26,7,45,0.0,64.5,3.35,21.0,64.5,60.57,44.94
2016,9,26,8,0,0.0,80.0,3.5,21.0,80.0,75.81,57.52
2016,9,26,8,15,0.0,86.5,3.55,21.0,86.5,81.59,62.13
2016,9,26,8,30,0.0,93.0,3.6,21.0,93.0,87.54,66.8
2016,9,26,8,45,0.0,82.5,3.7,21.5,82.5,76.83,57.67
2016,9,26,9,0,0.0,72.0,3.8,22.0,72.0,67.03,49.38
2016,9,26,9,15,0.0,68.5,3.8,22.0,68.5,63.78,46.57
2016,9,26,9,30,0.0,65.0,3.8,22.0,65.0,60.53,43.79
2016,9,26,9,45,0.0,55.0,3.8,22.0,55.0,51.22,36.11
2016,9,26,10,0,0.0,45.0,3.8,22.0,45.0,41.91,28.48
2016,9,26,10,15,0.0,85.0,3.75,22.0,85.0,79.29,58.55
2016,9,26,10,30,0.0,125.0,3.7,22.0,125.0,117.29,88.73
2016,9,26,10,45,0.0,136.0,3.65,22.5,136.5,127.73,96.62
2016,9,26,11,0,0.0,147.0,3.6,23.0,148.0,138.12,104.44
2016,9,26,11,15,0.5,147.0,3.6,23.0,148.0,138.42,104.57
2016,9,26,11,30,1.0,147.0,3.6,23.0,148.0,138.71,104.72
2016,9,26,11,45,5.0,181.0,3.6,23.5,185.5,174.01,132.08
2016,9,26,12,0,9.0,215.0,3.6,24.0,223.0,208.91,158.74
2016,9,26,12,15,13.0,253.5,3.6,24.0,265.0,247.5,188.23
2016,9,26,12,30,17.0,292.0,3.6,24.0,307.0,285.32,216.87
2016,9,26,12,45,12.0,245.0,3.65,24.0,256.0,236.71,179.82
2016,9,26,13,0,7.0,198.0,3.7,24.0,205.0,188.92,143.2
2016,9,26,13,15,17.0,257.5,3.7,24.0,272.0,249.09,189.72
2016,9,26,13,30,27.0,317.0,3.7,24.0,339.0,304.65,231.93
2016,9,26,13,45,14.0,237.0,3.7,24.0,248.5,225.81,171.86
2016,9,26,14,0,1.0,157.0,3.7,24.0,158.0,145.81,110.09
2016,9,26,14,15,12.5,215.0,3.7,23.5,224.5,202.63,154.94
2016,9,26,14,30,24.0,273.0,3.7,23.0,291.0,255.92,196.47
2016,9,26,14,45,12.0,189.5,3.7,23.0,198.5,177.22,135.64
2016,9,26,15,0,0.0,106.0,3.7,23.0,106.0,98.49,73.88
2016,9,26,15,15,97.0,182.0,3.65,23.0,237.5,180.42,136.39
2016,9,26,15,30,194.0,258.0,3.6,23.0,369.0,248.39,185.49
2016,9,26,15,45,173.0,234.5,3.55,23.0,327.0,212.2,157.56
2016,9,26,16,0,152.0,211.0,3.5,23.0,285.0,178.61,132.83
2016,9,26,16,15,141.5,187.5,3.4,22.5,250.5,148.09,111.98
2016,9,26,16,30,131.0,164.0,3.3,22.0,216.0,124.24,101.27
2016,9,26,16,45,118.0,139.5,3.25,22.0,180.5,107.64,87.38
2016,9,26,17,0,105.0,115.0,3.2,22.0,145.0,90.44,72.68
2016,9,26,17,15,82.5,91.0,3.15,21.5,111.0,72.93,57.52
2016,9,26,17,30,60.0,67.0,3.1,21.0,77.0,54.85,41.51
2016,9,26,17,45,30.0,44.0,3.05,21.0,49.0,38.13,26.19
2016,9,26,18,0,0.0,21.0,3.0,21.0,21.0,19.22,3.9
2016,9,26,18,15,0.0,10.5,3.05,20.5,10.5,10.01,0.0
2016,9,26,18,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.0,3.05,18.0,18.0,16.71,4.33
2016,9,27,7,0,0.0,36.0,3.1,18.0,36.0,35.52,23.24
2016,9,27,7,15,3.0,59.0,3.15,18.0,60.0,62.08,46.13
2016,9,27,7,30,6.0,82.0,3.2,18.0,84.0,87.82,68.2
2016,9,27,7,45,16.5,104.5,3.3,18.5,110.5,117.52,93.24
2016,9,27,8,0,27.0,127.0,3.4,19.0,137.0,156.79,125.63
2016,9,27,8,15,54.0,155.5,3.45,19.5,178.5,207.93,167.43
2016,9,27,8,30,81.0,184.0,3.5,20.0,220.0,260.06,209.06
2016,9,27,8,45,64.5,201.0,3.6,20.5,232.0,264.73,211.08
2016,9,27,9,0,48.0,218.0,3.7,21.0,244.0,268.47,212.37
2016,9,27,9,15,72.0,248.0,3.65,21.5,290.5,320.07,252.17
2016,9,27,9,30,96.0,278.0,3.6,22.0,337.0,371.79,291.12
2016,9,27,9,45,68.5,281.5,3.55,22.5,325.5,349.16,271.43
2016,9,27,10,0,41.0,285.0,3.5,23.0,314.0,326.19,251.85
2016,9,27,10,15,48.0,307.5,3.35,23.0,342.5,353.66,272.22
2016,9,27,10,30,55.0,330.0,3.2,23.0,371.0,380.6,291.83
2016,9,27,10,45,48.5,334.0,3.1,23.5,371.0,375.7,286.69
2016,9,27,11,0,42.0,338.0,3.0,24.0,371.0,370.78,281.74
2016,9,27,11,15,70.0,369.0,2.9,24.0,426.0,422.86,320.54
2016,9,27,11,30,98.0,400.0,2.8,24.0,481.0,473.23,357.22
2016,9,27,11,45,189.0,404.0,2.7,24.5,562.5,553.35,415.74
2016,9,27,12,0,280.0,408.0,2.6,25.0,644.0,626.78,467.6
2016,9,27,12,15,172.0,400.0,2.55,24.5,545.5,517.81,388.08
2016,9,27,12,30,64.0,392.0,2.5,24.0,447.0,416.33,313.05
2016,9,27,12,45,49.5,370.0,2.5,24.0,412.5,380.09,286.64
2016,9,27,13,0,35.0,348.0,2.5,24.0,378.0,345.25,260.81
2016,9,27,13,15,35.5,342.0,2.5,24.0,372.0,335.93,254.11
2016,9,27,13,30,36.0,336.0,2.5,24.0,366.0,326.54,247.27
2016,9,27,13,45,37.0,328.0,2.55,24.0,358.0,315.64,239.36
2016,9,27,14,0,38.0,320.0,2.6,24.0,350.0,304.61,231.33
2016,9,27,14,15,80.0,329.5,2.6,24.0,388.5,327.23,248.54
2016,9,27,14,30,122.0,339.0,2.6,24.0,427.0,339.65,257.43
2016,9,27,14,45,106.0,316.5,2.65,24.0,390.0,310.44,235.32
2016,9,27,15,0,90.0,294.0,2.7,24.0,353.0,278.05,210.93
2016,9,27,15,15,72.5,266.5,2.6,24.0,312.0,243.52,184.83
2016,9,27,15,30,55.0,239.0,2.5,24.0,271.0,211.29,160.59
2016,9,27,15,45,217.0,208.5,2.4,24.0,316.0,199.83,145.15
2016,9,27,16,0,379.0,178.0,2.3,24.0,361.0,169.19,115.87
2016,9,27,16,15,361.5,159.5,2.05,23.5,317.0,129.24,91.99
2016,9,27,16,30,344.0,141.0,1.8,23.0,273.0,103.66,83.35
2016,9,27,16,45,407.5,111.0,1.6,23.0,244.0,78.4,62.04
2016,9,27,17,0,471.0,81.0,1.4,23.0,215.0,59.17,45.58
2016,9,27,17,15,397.5,69.0,1.3,22.5,164.5,51.12,38.57
2016,9,27,17,30,324.0,57.0,1.2,22.0,114.0,43.32,31.47
2016,9,27,17,45,225.0,40.0,1.1,21.5,72.5,31.04,20.13
2016,9,27,18,0,126.0,23.0,1.0,21.0,31.0,18.19,1.03
2016,9,27,18,15,63.0,11.5,0.95,21.0,15.5,10.96,0.0
2016,9,27,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,6,45,160.5,19.5,1.45,18.5,39.5,124.87,64.59
2016,9,28,7,0,321.0,39.0,1.7,19.0,79.0,245.46,191.4
2016,9,28,7,15,411.0,50.0,1.65,19.5,129.0,323.86,259.84
2016,9,28,7,30,501.0,61.0,1.6,20.0,179.0,408.99,330.16
2016,9,28,7,45,559.0,68.5,1.6,20.5,232.5,474.76,382.48
2016,9,28,8,0,617.0,76.0,1.6,21.0,286.0,543.13,434.36
2016,9,28,8,15,656.0,82.0,1.45,21.5,339.5,597.87,472.57
2016,9,28,8,30,695.0,88.0,1.3,22.0,393.0,652.88,508.52
2016,9,28,8,45,723.0,92.0,1.2,23.0,444.0,696.57,534.33
2016,9,28,9,0,751.0,96.0,1.1,24.0,495.0,735.95,556.22
2016,9,28,9,15,771.0,99.5,1.05,24.5,541.5,769.95,575.44
2016,9,28,9,30,791.0,103.0,1.0,25.0,588.0,801.7,592.81
2016,9,28,9,45,805.5,106.0,0.95,25.5,629.0,825.65,604.77
2016,9,28,10,0,820.0,109.0,0.9,26.0,670.0,846.75,614.82
2016,9,28,10,15,830.5,111.0,0.85,26.0,704.5,860.17,621.12
2016,9,28,10,30,841.0,113.0,0.8,26.0,739.0,864.13,621.54
2016,9,28,10,45,848.5,114.5,0.8,26.5,765.5,868.16,621.89
2016,9,28,11,0,856.0,116.0,0.8,27.0,792.0,868.84,620.25
2016,9,28,11,15,861.0,117.0,0.8,27.0,811.0,863.48,616.21
2016,9,28,11,30,866.0,118.0,0.8,27.0,830.0,854.76,610.25
2016,9,28,11,45,879.0,112.0,0.85,27.5,843.0,842.36,601.74
2016,9,28,12,0,892.0,106.0,0.9,28.0,856.0,826.47,591.12
2016,9,28,12,15,892.5,106.5,0.95,28.0,857.5,803.6,577.26
2016,9,28,12,30,893.0,107.0,1.0,28.0,859.0,777.69,561.44
2016,9,28,12,45,891.5,106.5,1.05,28.5,852.0,746.46,540.97
2016,9,28,13,0,890.0,106.0,1.1,29.0,845.0,712.58,518.2
2016,9,28,13,15,886.5,105.0,1.1,29.0,829.5,674.43,491.63
2016,9,28,13,30,883.0,104.0,1.1,29.0,814.0,634.09,462.96
2016,9,28,13,45,877.5,102.5,1.1,29.0,790.5,590.15,431.07
2016,9,28,14,0,872.0,101.0,1.1,29.0,767.0,544.55,397.11
2016,9,28,14,15,863.5,99.5,1.1,29.0,736.0,496.07,360.07
2016,9,28,14,30,855.0,98.0,1.1,29.0,705.0,446.62,321.16
2016,9,28,14,45,845.0,95.0,1.1,29.0,667.0,394.6,279.22
2016,9,28,15,0,835.0,92.0,1.1,29.0,629.0,342.23,235.9
2016,9,28,15,15,819.0,89.0,1.05,29.0,585.0,282.26,186.31
2016,9,28,15,30,803.0,86.0,1.0,29.0,541.0,228.61,141.62
2016,9,28,15,45,783.0,82.0,1.0,29.0,492.0,174.65,98.87
2016,9,28,16,0,763.0,78.0,1.0,29.0,443.0,122.47,62.66
2016,9,28,16,15,732.5,74.0,0.95,28.5,390.5,71.97,38.77
2016,9,28,16,30,702.0,70.0,0.9,28.0,338.0,49.79,36.63
2016,9,28,16,45,659.0,64.0,0.85,28.0,283.5,42.86,30.87
2016,9,28,17,0,616.0,58.0,0.8,28.0,229.0,40.43,28.8
2016,9,28,17,15,545.0,50.5,0.75,27.5,176.0,36.59,25.46
2016,9,28,17,30,474.0,43.0,0.7,27.0,123.0,32.59,21.77
2016,9,28,17,45,353.0,31.0,0.7,26.5,78.0,24.23,13.98
2016,9,28,18,0,232.0,19.0,0.7,26.0,33.0,15.34,0.0
2016,9,28,18,15,116.0,9.5,0.75,25.5,16.5,9.05,0.0
2016,9,28,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,17.5,3.55,16.5,42.0,137.84,67.03
2016,9,29,7,0,391.0,35.0,3.8,17.0,84.0,277.39,218.8
2016,9,29,7,15,482.5,45.0,3.8,17.5,136.0,357.84,291.31
2016,9,29,7,30,574.0,55.0,3.8,18.0,188.0,445.27,365.67
2016,9,29,7,45,630.0,61.5,3.8,18.5,244.0,510.95,419.68
2016,9,29,8,0,686.0,68.0,3.8,19.0,300.0,579.02,473.08
2016,9,29,8,15,723.0,73.0,3.9,19.5,355.0,629.88,510.25
2016,9,29,8,30,760.0,78.0,4.0,20.0,410.0,684.38,548.95
2016,9,29,8,45,787.0,81.5,4.1,21.0,463.0,728.69,577.97
2016,9,29,9,0,814.0,85.0,4.2,22.0,516.0,771.51,605.23
2016,9,29,9,15,833.0,88.0,4.2,22.5,563.5,805.29,626.28
2016,9,29,9,30,852.0,91.0,4.2,23.0,611.0,836.61,645.36
2016,9,29,9,45,866.5,93.0,4.25,23.5,653.5,853.78,654.56
2016,9,29,10,0,881.0,95.0,4.3,24.0,696.0,874.52,666.38
2016,9,29,10,15,891.0,97.0,4.3,24.5,731.0,888.15,673.05
2016,9,29,10,30,901.0,99.0,4.3,25.0,766.0,898.4,677.52
2016,9,29,10,45,909.0,100.0,4.35,25.5,793.5,902.33,678.03
2016,9,29,11,0,917.0,101.0,4.4,26.0,821.0,902.71,676.3
2016,9,29,11,15,921.5,101.5,4.45,26.0,840.5,895.96,671.2
2016,9,29,11,30,926.0,102.0,4.5,26.0,860.0,885.66,663.86
2016,9,29,11,45,928.5,102.5,4.55,26.5,871.0,870.17,651.83
2016,9,29,12,0,931.0,103.0,4.6,27.0,882.0,851.24,637.69
2016,9,29,12,15,931.5,103.0,4.6,27.0,883.5,826.92,620.9
2016,9,29,12,30,932.0,103.0,4.6,27.0,885.0,799.43,601.97
2016,9,29,12,45,930.5,103.0,4.65,27.0,878.0,767.47,580.17
2016,9,29,13,0,929.0,103.0,4.7,27.0,871.0,732.7,555.82
2016,9,29,13,15,925.5,102.5,4.65,27.0,855.0,693.55,526.26
