Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,13,30,922.0,102.0,4.6,27.0,839.0,652.08,494.47
2016,9,29,13,45,917.0,100.5,4.6,27.0,815.0,606.74,459.37
2016,9,29,14,0,912.0,99.0,4.6,27.0,791.0,559.61,422.05
2016,9,29,14,15,903.5,97.0,4.55,27.0,759.0,508.81,380.9
2016,9,29,14,30,895.0,95.0,4.5,27.0,727.0,456.97,337.88
2016,9,29,14,45,881.0,94.0,4.45,27.0,687.0,403.14,292.34
2016,9,29,15,0,867.0,93.0,4.4,27.0,647.0,349.26,245.87
2016,9,29,15,15,851.0,90.5,4.3,26.5,601.5,288.0,193.79
2016,9,29,15,30,835.0,88.0,4.2,26.0,556.0,233.01,146.85
2016,9,29,15,45,815.5,83.5,4.1,26.0,506.0,176.95,101.38
2016,9,29,16,0,796.0,79.0,4.0,26.0,456.0,122.61,63.32
2016,9,29,16,15,765.0,75.0,3.65,25.0,401.5,70.31,39.44
2016,9,29,16,30,734.0,71.0,3.3,24.0,347.0,50.96,38.3
2016,9,29,16,45,690.5,64.5,2.95,23.5,291.0,47.9,35.83
2016,9,29,17,0,647.0,58.0,2.6,23.0,235.0,40.72,29.69
2016,9,29,17,15,572.5,50.5,2.4,22.0,180.0,36.86,26.31
2016,9,29,17,30,498.0,43.0,2.2,21.0,125.0,32.86,22.56
2016,9,29,17,45,369.0,31.0,2.05,20.5,78.0,24.47,14.44
2016,9,29,18,0,240.0,19.0,1.9,20.0,31.0,15.55,0.0
2016,9,29,18,15,120.0,9.5,1.9,19.5,15.5,9.05,0.0
2016,9,29,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,17.5,2.5,14.5,42.0,140.39,62.23
2016,9,30,7,0,406.0,35.0,2.7,15.0,84.0,284.36,224.76
2016,9,30,7,15,498.5,44.5,2.6,15.0,137.0,365.21,298.42
2016,9,30,7,30,591.0,54.0,2.5,15.0,190.0,453.01,373.56
2016,9,30,7,45,646.0,60.5,2.45,15.5,246.5,518.5,427.12
2016,9,30,8,0,701.0,67.0,2.4,16.0,303.0,582.52,477.0
2016,9,30,8,15,738.0,72.0,2.2,17.0,358.5,637.53,514.61
2016,9,30,8,30,775.0,77.0,2.0,18.0,414.0,692.32,550.11
2016,9,30,8,45,800.5,81.0,1.85,19.0,466.5,736.33,576.48
2016,9,30,9,0,826.0,85.0,1.7,20.0,519.0,778.71,600.65
2016,9,30,9,15,844.0,88.0,1.75,20.5,567.0,811.78,620.65
2016,9,30,9,30,862.0,91.0,1.8,21.0,615.0,835.82,634.34
2016,9,30,9,45,874.5,93.5,1.85,21.5,656.5,858.39,647.08
2016,9,30,10,0,887.0,96.0,1.9,22.0,698.0,877.9,657.76
2016,9,30,10,15,896.5,98.0,1.85,22.0,733.0,891.01,664.46
2016,9,30,10,30,906.0,100.0,1.8,22.0,768.0,900.71,669.03
2016,9,30,10,45,912.5,101.5,1.8,22.5,795.5,903.75,668.64
2016,9,30,11,0,919.0,103.0,1.8,23.0,823.0,903.21,666.11
2016,9,30,11,15,923.0,104.0,1.75,23.0,842.0,896.41,660.38
2016,9,30,11,30,927.0,105.0,1.7,23.0,861.0,886.05,652.53
2016,9,30,11,45,932.5,103.5,1.7,23.5,871.5,870.87,641.0
2016,9,30,12,0,938.0,102.0,1.7,24.0,882.0,852.2,627.35
2016,9,30,12,15,938.0,102.0,1.7,24.0,883.5,827.27,610.89
2016,9,30,12,30,938.0,102.0,1.7,24.0,885.0,799.19,592.38
2016,9,30,12,45,936.0,101.5,1.7,24.5,877.5,766.17,569.41
2016,9,30,13,0,934.0,101.0,1.7,25.0,870.0,730.4,543.98
2016,9,30,13,15,930.0,100.0,1.7,25.0,853.5,690.28,515.13
2016,9,30,13,30,926.0,99.0,1.7,25.0,837.0,647.88,484.03
2016,9,30,13,45,920.0,98.0,1.75,25.0,812.0,602.28,450.12
2016,9,30,14,0,914.0,97.0,1.8,25.0,787.0,554.95,413.9
2016,9,30,14,15,905.0,95.5,1.8,25.0,754.5,504.28,373.91
2016,9,30,14,30,896.0,94.0,1.8,25.0,722.0,452.61,331.93
2016,9,30,14,45,884.0,91.5,1.85,25.0,682.5,398.25,286.89
2016,9,30,15,0,872.0,89.0,1.9,25.0,643.0,343.67,240.53
2016,9,30,15,15,855.5,86.5,1.9,25.0,597.0,287.99,192.76
2016,9,30,15,30,839.0,84.0,1.9,25.0,551.0,226.81,141.26
2016,9,30,15,45,816.5,80.5,1.9,25.0,500.0,171.03,96.69
2016,9,30,16,0,794.0,77.0,1.9,25.0,449.0,117.29,59.99
2016,9,30,16,15,762.0,73.0,1.7,24.5,394.5,65.24,37.45
2016,9,30,16,30,730.0,69.0,1.5,24.0,340.0,49.52,37.09
2016,9,30,16,45,683.0,63.5,1.35,23.5,284.0,47.24,35.29
2016,9,30,17,0,636.0,58.0,1.2,23.0,228.0,40.91,29.86
2016,9,30,17,15,560.0,50.0,1.1,22.5,173.5,36.63,26.04
2016,9,30,17,30,484.0,42.0,1.0,22.0,119.0,32.18,21.84
2016,9,30,17,45,361.0,29.5,0.95,21.5,74.0,23.28,13.21
2016,9,30,18,0,238.0,17.0,0.9,21.0,29.0,13.79,0.0
2016,9,30,18,15,119.0,8.5,0.9,20.5,14.5,8.1,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,45,107.5,19.5,0.8,16.5,32.5,93.57,34.06
2016,10,1,7,0,215.0,39.0,0.8,17.0,65.0,187.08,144.78
2016,10,1,7,15,267.0,57.5,1.0,17.0,107.0,246.52,198.43
2016,10,1,7,30,319.0,76.0,1.2,17.0,149.0,309.78,252.77
2016,10,1,7,45,355.0,92.0,1.45,17.5,193.5,362.7,296.66
2016,10,1,8,0,391.0,108.0,1.7,18.0,238.0,417.23,340.24
2016,10,1,8,15,470.5,113.5,1.6,18.5,297.5,491.37,397.09
2016,10,1,8,30,550.0,119.0,1.5,19.0,357.0,574.75,458.2
2016,10,1,8,45,541.0,139.5,1.45,19.5,397.5,598.95,472.66
2016,10,1,9,0,532.0,160.0,1.4,20.0,438.0,625.79,488.9
2016,10,1,9,15,440.0,205.0,1.2,20.5,449.5,609.16,470.46
2016,10,1,9,30,348.0,250.0,1.0,21.0,461.0,574.3,439.7
2016,10,1,9,45,349.0,269.5,0.85,22.0,493.5,597.41,451.99
2016,10,1,10,0,350.0,289.0,0.7,23.0,526.0,618.74,461.98
2016,10,1,10,15,218.0,315.5,0.7,23.0,465.5,519.73,388.88
2016,10,1,10,30,86.0,342.0,0.7,23.0,405.0,419.58,314.17
2016,10,1,10,45,100.0,360.0,0.75,23.5,436.5,446.71,333.8
2016,10,1,11,0,114.0,378.0,0.8,24.0,468.0,473.0,351.58
2016,10,1,11,15,492.5,249.5,0.75,24.0,648.0,682.62,505.25
2016,10,1,11,30,871.0,121.0,0.7,24.0,828.0,852.12,616.92
2016,10,1,11,45,584.5,258.0,0.7,24.5,735.5,742.75,538.72
2016,10,1,12,0,298.0,395.0,0.7,25.0,643.0,623.58,452.16
2016,10,1,12,15,186.0,393.5,0.65,25.0,548.0,519.16,379.49
2016,10,1,12,30,74.0,392.0,0.6,25.0,453.0,422.28,310.0
2016,10,1,12,45,132.0,400.0,0.55,25.5,508.5,466.06,341.59
2016,10,1,13,0,190.0,408.0,0.5,26.0,564.0,502.51,366.05
2016,10,1,13,15,154.0,397.5,0.5,26.0,522.0,458.1,334.36
2016,10,1,13,30,118.0,387.0,0.5,26.0,480.0,416.33,305.02
2016,10,1,13,45,88.5,361.5,0.5,26.5,430.0,371.2,272.67
2016,10,1,14,0,59.0,336.0,0.5,27.0,380.0,327.21,240.97
2016,10,1,14,15,185.5,324.0,0.55,26.5,454.5,364.65,268.82
2016,10,1,14,30,312.0,312.0,0.6,26.0,529.0,387.92,284.21
2016,10,1,14,45,193.5,296.0,0.7,26.0,428.5,317.38,233.64
2016,10,1,15,0,75.0,280.0,0.8,26.0,328.0,260.15,193.87
2016,10,1,15,15,40.0,227.5,0.9,26.0,252.5,203.96,153.01
2016,10,1,15,30,5.0,175.0,1.0,26.0,177.0,157.39,119.07
2016,10,1,15,45,18.0,176.5,1.1,26.0,184.5,158.03,119.6
2016,10,1,16,0,31.0,178.0,1.2,26.0,192.0,148.96,112.59
2016,10,1,16,15,26.5,157.0,1.15,25.5,168.0,128.28,97.68
2016,10,1,16,30,22.0,136.0,1.1,25.0,144.0,117.17,93.95
2016,10,1,16,45,15.5,114.5,1.1,24.5,119.5,99.33,79.31
2016,10,1,17,0,9.0,93.0,1.1,24.0,95.0,81.29,64.14
2016,10,1,17,15,4.5,70.5,1.05,23.0,71.5,62.33,47.88
2016,10,1,17,30,0.0,48.0,1.0,22.0,48.0,43.14,31.05
2016,10,1,17,45,0.0,29.0,0.95,21.5,29.0,26.49,15.51
2016,10,1,18,0,0.0,10.0,0.9,21.0,10.0,9.27,0.0
2016,10,1,18,15,0.0,5.0,0.9,20.5,5.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.0,21.0,1.4,15.5,35.5,103.39,31.44
2016,10,2,7,0,248.0,42.0,1.6,16.0,71.0,208.65,162.26
2016,10,2,7,15,337.0,57.5,1.7,16.5,120.0,285.58,230.98
2016,10,2,7,30,426.0,73.0,1.8,17.0,169.0,370.06,302.4
2016,10,2,7,45,486.5,84.0,1.9,18.0,222.5,436.56,356.27
2016,10,2,8,0,547.0,95.0,2.0,19.0,276.0,510.77,413.53
2016,10,2,8,15,589.5,103.5,1.95,20.0,330.0,568.41,455.23
2016,10,2,8,30,632.0,112.0,1.9,21.0,384.0,626.45,495.47
2016,10,2,8,45,662.0,119.0,1.85,22.0,435.0,673.09,525.52
2016,10,2,9,0,692.0,126.0,1.8,23.0,486.0,718.63,553.44
2016,10,2,9,15,715.0,131.0,1.75,23.5,533.0,754.74,575.07
2016,10,2,9,30,738.0,136.0,1.7,24.0,580.0,788.8,594.95
2016,10,2,9,45,753.0,141.0,1.65,24.5,621.5,813.78,608.36
2016,10,2,10,0,768.0,146.0,1.6,25.0,663.0,836.0,619.87
2016,10,2,10,15,780.5,149.0,1.55,25.0,697.5,850.89,627.7
2016,10,2,10,30,793.0,152.0,1.5,25.0,732.0,858.9,631.12
2016,10,2,10,45,801.0,155.0,1.45,25.5,759.0,863.9,631.52
2016,10,2,11,0,809.0,158.0,1.4,26.0,786.0,865.58,629.9
2016,10,2,11,15,814.5,159.0,1.35,26.5,804.5,859.76,623.6
2016,10,2,11,30,820.0,160.0,1.3,27.0,823.0,850.66,615.42
2016,10,2,11,45,874.5,130.5,1.3,27.5,845.0,843.35,609.22
2016,10,2,12,0,929.0,101.0,1.3,28.0,867.0,836.74,603.6
2016,10,2,12,15,929.0,101.0,1.25,28.0,868.5,811.94,586.89
2016,10,2,12,30,929.0,101.0,1.2,28.0,870.0,784.02,568.4
2016,10,2,12,45,926.0,101.5,1.2,28.0,862.0,751.45,547.43
2016,10,2,13,0,923.0,102.0,1.2,28.0,854.0,716.2,523.54
2016,10,2,13,15,919.0,101.0,1.2,28.0,838.0,676.43,495.52
2016,10,2,13,30,915.0,100.0,1.2,28.0,822.0,634.42,465.31
2016,10,2,13,45,907.5,99.5,1.2,28.5,797.0,588.88,430.96
2016,10,2,14,0,900.0,99.0,1.2,29.0,772.0,541.77,394.67
2016,10,2,14,15,890.5,97.5,1.2,28.5,739.5,491.54,356.65
2016,10,2,14,30,881.0,96.0,1.2,28.0,707.0,440.39,316.59
2016,10,2,14,45,861.0,97.0,1.25,28.0,665.5,386.93,273.23
2016,10,2,15,0,841.0,98.0,1.3,28.0,624.0,328.69,225.36
2016,10,2,15,15,823.0,95.0,1.3,28.0,578.5,273.57,179.13
2016,10,2,15,30,805.0,92.0,1.3,28.0,533.0,219.54,134.38
2016,10,2,15,45,780.0,88.5,1.3,28.0,482.5,165.54,92.75
2016,10,2,16,0,755.0,85.0,1.3,28.0,432.0,113.93,59.54
2016,10,2,16,15,720.0,80.0,1.2,27.5,378.0,58.24,36.32
2016,10,2,16,30,685.0,75.0,1.1,27.0,324.0,49.69,36.76
2016,10,2,16,45,633.5,68.5,1.0,26.5,268.5,47.18,34.76
2016,10,2,17,0,582.0,62.0,0.9,26.0,213.0,44.55,32.54
2016,10,2,17,15,501.5,53.0,0.9,25.0,160.0,39.6,28.21
2016,10,2,17,30,421.0,44.0,0.9,24.0,107.0,34.46,23.43
2016,10,2,17,45,285.5,29.5,0.95,23.5,64.0,23.68,12.8
2016,10,2,18,0,150.0,15.0,1.0,23.0,21.0,14.3,0.0
2016,10,2,18,15,75.0,7.5,1.0,22.5,10.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,6,45,132.5,20.0,1.3,18.5,35.0,104.97,23.13
2016,10,3,7,0,265.0,40.0,1.5,19.0,70.0,214.14,164.06
2016,10,3,7,15,359.0,53.0,1.6,19.5,119.0,290.96,232.4
2016,10,3,7,30,453.0,66.0,1.7,20.0,168.0,378.98,305.84
2016,10,3,7,45,517.0,75.0,1.8,20.5,221.5,448.02,361.7
2016,10,3,8,0,581.0,84.0,1.9,21.0,275.0,519.93,417.48
2016,10,3,8,15,623.0,91.0,1.95,22.0,328.5,576.18,458.18
2016,10,3,8,30,665.0,98.0,2.0,23.0,382.0,632.82,497.34
2016,10,3,8,45,699.0,101.5,2.15,24.0,433.5,679.05,527.63
2016,10,3,9,0,733.0,105.0,2.3,25.0,485.0,724.38,556.61
2016,10,3,9,15,754.5,109.0,2.25,25.5,532.0,758.84,577.25
2016,10,3,9,30,776.0,113.0,2.2,26.0,579.0,787.84,593.84
2016,10,3,9,45,790.5,117.0,2.2,26.5,619.5,812.08,607.41
2016,10,3,10,0,805.0,121.0,2.2,27.0,660.0,833.46,619.01
2016,10,3,10,15,816.5,123.5,2.2,27.0,694.5,847.58,627.01
2016,10,3,10,30,828.0,126.0,2.2,27.0,729.0,858.49,633.03
2016,10,3,10,45,839.0,126.0,2.2,27.5,756.5,862.96,633.68
2016,10,3,11,0,850.0,126.0,2.2,28.0,784.0,864.06,632.31
2016,10,3,11,15,855.5,127.5,2.2,28.0,802.5,858.66,628.07
2016,10,3,11,30,861.0,129.0,2.2,28.0,821.0,845.16,618.69
2016,10,3,11,45,860.5,131.5,2.2,28.5,830.5,829.63,606.94
2016,10,3,12,0,860.0,134.0,2.2,29.0,840.0,814.56,595.65
2016,10,3,12,15,645.5,238.5,2.15,29.0,769.0,728.71,534.4
2016,10,3,12,30,431.0,343.0,2.1,29.0,698.0,644.4,471.96
2016,10,3,12,45,646.5,236.5,2.1,29.5,763.5,679.03,499.18
2016,10,3,13,0,862.0,130.0,2.1,30.0,829.0,697.34,513.21
2016,10,3,13,15,857.5,129.0,2.05,30.0,813.0,658.79,484.83
2016,10,3,13,30,853.0,128.0,2.0,30.0,797.0,617.81,454.64
2016,10,3,13,45,847.5,125.5,2.0,30.0,772.5,573.15,421.41
2016,10,3,14,0,842.0,123.0,2.0,30.0,748.0,526.99,386.22
2016,10,3,14,15,832.0,121.0,2.0,30.0,716.0,477.96,347.94
2016,10,3,14,30,822.0,119.0,2.0,30.0,684.0,428.28,308.09
2016,10,3,14,45,805.5,117.0,2.05,30.0,644.5,375.92,265.42
2016,10,3,15,0,789.0,115.0,2.1,30.0,605.0,324.07,222.26
2016,10,3,15,15,769.5,111.5,2.05,29.5,560.0,271.01,178.28
2016,10,3,15,30,750.0,108.0,2.0,29.0,515.0,214.1,132.06
2016,10,3,15,45,723.5,103.0,2.0,29.0,465.0,161.48,91.93
2016,10,3,16,0,697.0,98.0,2.0,29.0,415.0,111.48,60.25
2016,10,3,16,15,660.0,92.0,1.8,28.5,362.0,63.48,47.94
2016,10,3,16,30,623.0,86.0,1.6,28.0,309.0,58.33,43.89
2016,10,3,16,45,569.5,78.0,1.4,27.5,255.0,55.04,41.25
2016,10,3,17,0,516.0,70.0,1.2,27.0,201.0,51.59,38.34
2016,10,3,17,15,434.5,58.5,1.15,26.0,150.0,44.75,32.39
2016,10,3,17,30,353.0,47.0,1.1,25.0,99.0,37.56,25.82
2016,10,3,17,45,227.5,30.5,1.05,24.5,58.5,23.91,12.46
2016,10,3,18,0,102.0,14.0,1.0,24.0,18.0,13.34,0.0
2016,10,3,18,15,51.0,7.0,1.05,23.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,4,6,45,98.5,21.0,2.2,21.5,32.0,89.92,10.14
2016,10,4,7,0,197.0,42.0,2.4,22.0,64.0,181.75,136.85
2016,10,4,7,15,293.0,57.0,2.45,22.5,111.0,258.9,204.81
2016,10,4,7,30,389.0,72.0,2.5,23.0,158.0,344.48,276.21
2016,10,4,7,45,463.5,80.0,2.55,23.5,211.0,414.16,332.86
2016,10,4,8,0,538.0,88.0,2.6,24.0,264.0,493.72,394.7
2016,10,4,8,15,582.0,95.5,2.8,24.5,316.0,550.49,437.4
2016,10,4,8,30,626.0,103.0,3.0,25.0,368.0,607.83,479.32
2016,10,4,8,45,390.5,165.5,3.2,25.5,338.0,508.91,399.57
2016,10,4,9,0,155.0,228.0,3.4,26.0,308.0,377.02,293.64
2016,10,4,9,15,206.5,246.0,3.4,26.5,363.5,438.19,339.89
2016,10,4,9,30,258.0,264.0,3.4,27.0,419.0,512.53,393.86
2016,10,4,9,45,259.0,284.5,3.45,27.5,449.0,535.21,408.13
2016,10,4,10,0,260.0,305.0,3.5,28.0,479.0,556.42,421.46
2016,10,4,10,15,534.0,215.0,3.45,28.0,594.5,701.18,530.67
2016,10,4,10,30,808.0,125.0,3.4,28.0,710.0,837.32,625.48
2016,10,4,10,45,496.0,251.5,3.4,28.5,615.0,698.73,522.72
2016,10,4,11,0,184.0,378.0,3.4,29.0,520.0,539.74,401.29
2016,10,4,11,15,199.5,387.0,3.4,29.0,544.0,555.15,412.77
2016,10,4,11,30,215.0,396.0,3.4,29.0,568.0,569.19,422.43
2016,10,4,11,45,538.5,257.0,3.4,29.0,695.5,696.01,519.3
2016,10,4,12,0,862.0,118.0,3.4,29.0,823.0,793.74,589.9
2016,10,4,12,15,645.0,230.0,3.35,29.0,758.5,717.63,533.3
2016,10,4,12,30,428.0,342.0,3.3,29.0,694.0,639.37,473.48
2016,10,4,12,45,643.5,229.0,3.3,29.5,751.5,667.31,496.49
2016,10,4,13,0,859.0,116.0,3.3,30.0,809.0,679.1,506.51
2016,10,4,13,15,854.5,115.0,3.25,30.0,793.0,641.2,478.07
2016,10,4,13,30,850.0,114.0,3.2,30.0,777.0,601.29,447.92
2016,10,4,13,45,844.0,112.0,3.2,30.0,753.0,557.87,414.72
2016,10,4,14,0,838.0,110.0,3.2,30.0,729.0,512.95,379.57
2016,10,4,14,15,828.0,108.0,3.15,30.0,697.0,461.24,338.51
2016,10,4,14,30,818.0,106.0,3.1,30.0,665.0,411.92,298.11
2016,10,4,14,45,797.5,106.5,3.05,30.0,625.5,360.71,255.49
2016,10,4,15,0,777.0,107.0,3.0,30.0,586.0,310.38,212.94
2016,10,4,15,15,757.5,103.5,2.85,30.0,541.5,258.1,168.82
2016,10,4,15,30,738.0,100.0,2.7,30.0,497.0,207.2,126.85
2016,10,4,15,45,710.5,96.0,2.6,30.0,448.0,151.33,84.52
2016,10,4,16,0,683.0,92.0,2.5,30.0,399.0,102.95,54.68
2016,10,4,16,15,645.5,86.0,2.25,29.5,347.0,55.97,41.49
2016,10,4,16,30,608.0,80.0,2.0,29.0,295.0,53.82,39.92
2016,10,4,16,45,550.5,73.0,1.8,29.0,242.5,51.11,37.68
2016,10,4,17,0,493.0,66.0,1.6,29.0,190.0,48.32,35.23
2016,10,4,17,15,407.5,55.5,1.55,28.0,140.0,42.24,29.95
2016,10,4,17,30,322.0,45.0,1.5,27.0,90.0,34.63,23.07
2016,10,4,17,45,192.0,29.0,1.45,26.5,52.5,22.74,10.89
2016,10,4,18,0,62.0,13.0,1.4,26.0,15.0,12.39,0.0
2016,10,4,18,15,31.0,6.5,1.6,25.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,5,6,45,128.0,18.5,1.1,22.5,32.5,98.85,0.42
2016,10,5,7,0,256.0,37.0,1.2,23.0,65.0,204.22,152.46
2016,10,5,7,15,356.5,49.5,1.35,23.5,113.5,285.31,223.62
2016,10,5,7,30,457.0,62.0,1.5,24.0,162.0,374.47,296.96
2016,10,5,7,45,526.0,69.0,1.65,24.5,215.5,443.89,352.56
2016,10,5,8,0,595.0,76.0,1.8,25.0,269.0,516.51,408.38
2016,10,5,8,15,637.0,82.0,1.85,25.5,322.0,571.55,448.54
2016,10,5,8,30,679.0,88.0,1.9,26.0,375.0,627.01,487.03
2016,10,5,8,45,443.0,155.5,1.95,27.0,352.5,536.24,414.49
2016,10,5,9,0,207.0,223.0,2.0,28.0,330.0,411.61,316.05
2016,10,5,9,15,155.0,245.5,1.95,28.0,330.0,395.49,302.28
2016,10,5,9,30,103.0,268.0,1.9,28.0,330.0,364.73,277.2
2016,10,5,9,45,198.5,282.5,1.9,28.5,411.0,469.61,354.89
2016,10,5,10,0,294.0,297.0,1.9,29.0,492.0,575.37,429.6
2016,10,5,10,15,302.5,307.5,1.85,29.5,517.5,590.87,437.74
2016,10,5,10,30,311.0,318.0,1.8,30.0,543.0,605.02,445.52
2016,10,5,10,45,589.0,213.0,1.8,30.5,657.5,739.36,541.87
2016,10,5,11,0,867.0,108.0,1.8,31.0,772.0,847.73,612.01
2016,10,5,11,15,871.5,109.0,1.75,31.0,790.5,841.42,605.73
2016,10,5,11,30,876.0,110.0,1.7,31.0,809.0,831.73,598.54
2016,10,5,11,45,882.0,108.5,1.7,31.5,819.5,817.39,587.78
2016,10,5,12,0,888.0,107.0,1.7,32.0,830.0,799.73,575.05
2016,10,5,12,15,888.0,107.0,1.7,32.0,830.5,775.71,559.43
2016,10,5,12,30,888.0,107.0,1.7,32.0,831.0,748.73,541.93
2016,10,5,12,45,887.0,106.0,1.7,32.5,823.5,717.25,520.14
2016,10,5,13,0,886.0,105.0,1.7,33.0,816.0,683.14,495.24
2016,10,5,13,15,881.5,104.5,1.7,33.0,800.0,644.81,468.02
2016,10,5,13,30,877.0,104.0,1.7,33.0,784.0,604.38,438.74
2016,10,5,13,45,871.0,102.0,1.7,33.0,759.5,559.92,405.92
2016,10,5,14,0,865.0,100.0,1.7,33.0,735.0,513.89,371.08
2016,10,5,14,15,855.5,98.5,1.7,33.0,703.0,465.39,333.44
2016,10,5,14,30,846.0,97.0,1.7,33.0,671.0,416.05,294.09
2016,10,5,14,45,833.5,94.0,1.75,33.0,632.5,363.83,251.75
2016,10,5,15,0,821.0,91.0,1.8,33.0,594.0,306.08,204.48
2016,10,5,15,15,803.0,88.5,1.8,32.5,549.5,252.77,160.57
2016,10,5,15,30,785.0,86.0,1.8,32.0,505.0,200.57,118.39
2016,10,5,15,45,761.0,82.0,1.85,32.0,455.5,147.8,79.13
2016,10,5,16,0,737.0,78.0,1.9,32.0,406.0,97.31,49.08
2016,10,5,16,15,701.5,73.5,1.75,31.5,353.5,51.78,37.65
2016,10,5,16,30,666.0,69.0,1.6,31.0,301.0,45.79,32.86
2016,10,5,16,45,614.0,62.5,1.45,30.5,247.5,43.06,30.68
2016,10,5,17,0,562.0,56.0,1.3,30.0,194.0,40.2,28.25
2016,10,5,17,15,476.0,47.0,1.2,29.0,143.0,35.0,23.74
2016,10,5,17,30,390.0,38.0,1.1,28.0,92.0,29.59,18.75
2016,10,5,17,45,245.0,24.5,1.05,27.5,53.0,19.54,7.89
2016,10,5,18,0,100.0,11.0,1.0,27.0,14.0,10.48,0.0
2016,10,5,18,15,50.0,5.5,1.05,26.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,6,6,45,124.0,18.5,1.25,23.5,31.5,96.29,0.0
2016,10,6,7,0,248.0,37.0,1.4,24.0,63.0,199.84,147.88
2016,10,6,7,15,351.5,49.0,1.5,24.5,111.0,280.98,219.31
2016,10,6,7,30,455.0,61.0,1.6,25.0,159.0,370.86,293.09
2016,10,6,7,45,545.5,63.5,1.7,25.5,214.5,448.13,354.72
2016,10,6,8,0,636.0,66.0,1.8,26.0,270.0,529.79,417.17
2016,10,6,8,15,676.0,71.0,1.8,26.5,323.5,583.25,455.44
2016,10,6,8,30,716.0,76.0,1.8,27.0,377.0,634.04,489.6
2016,10,6,8,45,751.5,77.5,1.8,27.5,428.5,680.25,519.44
2016,10,6,9,0,787.0,79.0,1.8,28.0,480.0,725.46,547.84
2016,10,6,9,15,806.0,82.0,1.8,28.0,526.0,757.84,567.98
2016,10,6,9,30,825.0,85.0,1.8,28.0,572.0,787.87,586.43
2016,10,6,9,45,842.0,86.0,1.8,28.5,613.0,805.29,595.14
2016,10,6,10,0,859.0,87.0,1.8,29.0,654.0,826.06,606.21
2016,10,6,10,15,497.0,212.0,1.8,29.5,544.0,662.68,490.72
2016,10,6,10,30,135.0,337.0,1.8,30.0,434.0,464.75,342.82
2016,10,6,10,45,129.5,354.0,1.8,30.5,450.0,473.25,348.41
2016,10,6,11,0,124.0,371.0,1.8,31.0,466.0,480.87,352.17
2016,10,6,11,15,514.5,231.5,1.85,31.0,638.0,672.48,494.37
2016,10,6,11,30,905.0,92.0,1.9,31.0,810.0,833.49,603.29
2016,10,6,11,45,904.5,94.0,2.0,31.5,819.0,817.21,590.44
2016,10,6,12,0,904.0,96.0,2.1,32.0,828.0,797.66,577.15
2016,10,6,12,15,904.0,96.0,2.1,32.0,829.0,773.38,561.19
2016,10,6,12,30,904.0,96.0,2.1,32.0,830.0,746.07,543.27
2016,10,6,12,45,903.0,95.5,2.15,32.0,822.5,714.68,522.85
2016,10,6,13,0,902.0,95.0,2.2,32.0,815.0,680.6,498.85
2016,10,6,13,15,897.5,94.0,2.2,32.0,798.5,641.33,470.48
2016,10,6,13,30,893.0,93.0,2.2,32.0,782.0,599.95,439.99
2016,10,6,13,45,887.0,91.5,2.25,32.5,758.0,555.37,405.84
2016,10,6,14,0,881.0,90.0,2.3,33.0,734.0,509.19,369.68
2016,10,6,14,15,871.5,88.5,2.35,32.5,701.5,460.08,331.84
2016,10,6,14,30,862.0,87.0,2.4,32.0,669.0,410.1,292.04
2016,10,6,14,45,835.5,90.5,2.45,32.0,627.5,357.98,249.2
2016,10,6,15,0,809.0,94.0,2.5,32.0,586.0,301.65,202.68
2016,10,6,15,15,790.0,91.0,2.55,32.0,541.0,248.42,158.23
2016,10,6,15,30,771.0,88.0,2.6,32.0,496.0,196.43,115.95
2016,10,6,15,45,739.0,86.0,2.7,32.0,446.0,145.31,78.51
2016,10,6,16,0,707.0,84.0,2.8,32.0,396.0,92.27,47.12
2016,10,6,16,15,669.0,78.5,2.7,31.5,343.5,50.61,36.7
2016,10,6,16,30,631.0,73.0,2.6,31.0,291.0,48.96,35.52
2016,10,6,16,45,563.5,68.0,2.55,30.5,237.0,47.58,34.46
2016,10,6,17,0,496.0,63.0,2.5,30.0,183.0,46.28,33.33
2016,10,6,17,15,405.5,52.5,2.4,29.0,133.5,40.07,27.92
2016,10,6,17,30,315.0,42.0,2.3,28.0,84.0,33.58,21.92
2016,10,6,17,45,173.5,26.0,2.2,27.5,47.5,20.43,7.62
2016,10,6,18,0,32.0,10.0,2.1,27.0,11.0,9.53,0.0
2016,10,6,18,15,16.0,5.0,2.25,26.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,1.0,1.4,22.5,1.0,0.92,0.0
2016,10,7,7,0,0.0,2.0,1.7,23.0,2.0,1.85,0.0
2016,10,7,7,15,0.0,3.5,1.7,23.5,3.5,3.24,0.0
2016,10,7,7,30,0.0,5.0,1.7,24.0,5.0,4.63,0.0
2016,10,7,7,45,0.0,7.0,1.75,24.5,7.0,6.48,0.0
2016,10,7,8,0,0.0,9.0,1.8,25.0,9.0,8.34,1.25
2016,10,7,8,15,37.0,90.0,1.85,25.5,105.5,117.09,90.92
2016,10,7,8,30,74.0,171.0,1.9,26.0,202.0,238.7,187.06
2016,10,7,8,45,37.0,95.5,2.0,26.5,111.0,122.76,94.29
2016,10,7,9,0,0.0,20.0,2.1,27.0,20.0,18.57,9.4
2016,10,7,9,15,115.0,141.5,2.25,27.5,209.5,243.72,190.45
2016,10,7,9,30,230.0,263.0,2.4,28.0,399.0,473.98,362.71
2016,10,7,9,45,237.0,278.5,2.55,28.5,427.0,495.75,376.01
2016,10,7,10,0,244.0,294.0,2.7,29.0,455.0,528.11,397.72
2016,10,7,10,15,122.0,186.5,2.85,29.0,267.0,296.1,225.82
2016,10,7,10,30,0.0,79.0,3.0,29.0,79.0,73.67,52.29
2016,10,7,10,45,0.0,82.0,3.15,29.5,82.0,76.5,54.46
2016,10,7,11,0,0.0,85.0,3.3,30.0,85.0,79.32,56.46
2016,10,7,11,15,447.0,89.5,3.45,30.0,442.5,469.31,361.69
2016,10,7,11,30,894.0,94.0,3.6,30.0,800.0,823.12,610.96
2016,10,7,11,45,868.5,110.5,3.75,30.0,803.5,801.73,594.32
2016,10,7,12,0,843.0,127.0,3.9,30.0,807.0,777.45,578.22
2016,10,7,12,15,433.0,215.5,4.05,30.0,565.0,536.48,403.83
2016,10,7,12,30,23.0,304.0,4.2,30.0,323.0,299.56,222.52
2016,10,7,12,45,100.5,349.0,4.35,30.0,429.5,392.6,293.17
2016,10,7,13,0,178.0,394.0,4.5,30.0,536.0,476.56,354.79
2016,10,7,13,15,375.5,327.5,4.6,30.0,618.5,526.39,393.28
2016,10,7,13,30,573.0,261.0,4.7,30.0,701.0,559.92,418.48
2016,10,7,13,45,519.5,269.0,4.8,30.0,658.0,509.03,379.84
2016,10,7,14,0,466.0,277.0,4.9,30.0,615.0,461.42,343.54
2016,10,7,14,15,567.5,227.0,4.9,29.5,620.0,436.59,323.63
2016,10,7,14,30,669.0,177.0,4.9,29.0,625.0,400.94,293.65
2016,10,7,14,45,418.0,227.5,4.95,29.0,502.0,321.42,234.61
2016,10,7,15,0,167.0,278.0,5.0,29.0,379.0,274.39,203.23
2016,10,7,15,15,424.0,197.0,5.05,28.5,426.5,245.2,171.63
2016,10,7,15,30,681.0,116.0,5.1,28.0,474.0,195.91,121.57
2016,10,7,15,45,647.0,113.0,5.15,27.5,426.0,148.44,86.79
2016,10,7,16,0,613.0,110.0,5.2,27.0,378.0,104.6,61.87
2016,10,7,16,15,572.0,102.5,5.2,26.5,326.5,69.16,53.29
2016,10,7,16,30,531.0,95.0,5.2,26.0,275.0,66.87,51.58
2016,10,7,16,45,474.5,84.5,5.25,25.5,224.0,60.96,46.66
2016,10,7,17,0,418.0,74.0,5.3,25.0,173.0,54.75,41.28
2016,10,7,17,15,332.0,59.5,5.25,24.0,125.0,45.04,32.73
2016,10,7,17,30,246.0,45.0,5.2,23.0,77.0,34.88,23.4
2016,10,7,17,45,123.0,22.5,5.2,22.5,38.5,17.61,4.97
2016,10,7,18,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,5.25,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,6,45,140.5,16.5,4.2,15.0,31.0,101.0,0.0
2016,10,8,7,0,281.0,33.0,4.3,15.0,62.0,210.59,160.53
2016,10,8,7,15,380.0,45.5,4.4,15.5,110.5,290.91,236.71
2016,10,8,7,30,479.0,58.0,4.5,16.0,159.0,379.06,313.58
2016,10,8,7,45,543.5,65.5,4.6,17.0,212.0,446.21,370.17
2016,10,8,8,0,608.0,73.0,4.7,18.0,265.0,516.29,426.62
2016,10,8,8,15,650.0,79.0,4.6,18.5,318.0,571.2,469.13
2016,10,8,8,30,692.0,85.0,4.5,19.0,371.0,626.5,509.78
2016,10,8,8,45,723.0,89.0,4.45,19.5,422.0,670.94,540.59
2016,10,8,9,0,754.0,93.0,4.4,20.0,473.0,711.21,567.55
2016,10,8,9,15,775.0,96.5,4.3,20.5,519.0,744.82,588.89
2016,10,8,9,30,796.0,100.0,4.2,21.0,565.0,776.18,608.41
2016,10,8,9,45,813.5,102.0,4.15,22.0,606.5,800.42,621.55
2016,10,8,10,0,831.0,104.0,4.1,23.0,648.0,821.84,632.58
2016,10,8,10,15,842.5,106.0,4.05,23.5,682.0,835.19,639.11
2016,10,8,10,30,854.0,108.0,4.0,24.0,716.0,839.64,639.53
2016,10,8,10,45,864.5,108.5,3.95,24.5,743.0,844.26,640.27
2016,10,8,11,0,875.0,109.0,3.9,25.0,770.0,845.51,638.8
2016,10,8,11,15,880.0,110.0,3.8,25.5,788.0,839.29,632.12
2016,10,8,11,30,885.0,111.0,3.7,26.0,806.0,829.66,623.3
2016,10,8,11,45,720.5,199.0,3.65,26.5,769.5,775.52,583.04
2016,10,8,12,0,556.0,287.0,3.6,27.0,733.0,712.62,533.43
2016,10,8,12,15,555.5,287.5,3.6,27.0,734.0,693.47,519.72
2016,10,8,12,30,555.0,288.0,3.6,27.0,735.0,672.42,504.29
2016,10,8,12,45,553.5,284.5,3.6,27.5,726.5,645.24,483.5
2016,10,8,13,0,552.0,281.0,3.6,28.0,718.0,616.56,461.49
2016,10,8,13,15,718.0,194.0,3.6,28.0,749.5,613.83,461.1
2016,10,8,13,30,884.0,107.0,3.6,28.0,781.0,599.84,451.14
2016,10,8,13,45,880.0,104.0,3.6,28.5,757.0,555.22,415.39
2016,10,8,14,0,876.0,101.0,3.6,29.0,733.0,508.86,377.72
2016,10,8,14,15,866.5,99.5,3.6,29.0,701.0,459.89,337.92
2016,10,8,14,30,857.0,98.0,3.6,29.0,669.0,410.08,296.43
2016,10,8,14,45,835.0,99.0,3.6,29.0,628.0,352.71,248.61
2016,10,8,15,0,813.0,100.0,3.6,29.0,587.0,300.8,204.31
2016,10,8,15,15,793.5,97.0,3.55,28.5,542.0,247.38,159.31
2016,10,8,15,30,774.0,94.0,3.5,28.0,497.0,195.28,116.83
2016,10,8,15,45,755.5,87.5,3.5,28.0,448.0,141.96,77.3
2016,10,8,16,0,737.0,81.0,3.5,28.0,399.0,90.36,48.03
2016,10,8,16,15,699.5,76.0,3.2,27.5,346.0,49.35,36.32
2016,10,8,16,30,662.0,71.0,2.9,27.0,293.0,47.98,35.35
2016,10,8,16,45,614.5,63.0,2.6,26.5,239.5,44.13,32.14
2016,10,8,17,0,567.0,55.0,2.3,26.0,186.0,40.05,28.59
2016,10,8,17,15,476.5,45.5,2.1,25.0,135.0,34.36,23.54
2016,10,8,17,30,386.0,36.0,1.9,24.0,84.0,28.44,17.89
2016,10,8,17,45,193.0,18.0,1.75,23.0,42.0,13.97,1.67
2016,10,8,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,9,6,45,210.0,14.0,2.7,13.5,34.5,128.8,0.0
2016,10,9,7,0,420.0,28.0,3.0,14.0,69.0,274.45,208.5
2016,10,9,7,15,521.5,36.5,3.0,14.5,121.5,351.27,285.22
2016,10,9,7,30,623.0,45.0,3.0,15.0,174.0,442.01,363.95
2016,10,9,7,45,681.5,50.5,3.05,16.0,231.0,508.51,419.25
2016,10,9,8,0,740.0,56.0,3.1,17.0,288.0,577.15,473.28
2016,10,9,8,15,778.0,60.0,3.2,18.0,343.5,631.27,512.75
2016,10,9,8,30,816.0,64.0,3.3,19.0,399.0,685.18,550.15
2016,10,9,8,45,717.5,95.0,3.4,20.0,417.5,671.82,536.48
2016,10,9,9,0,619.0,126.0,3.5,21.0,436.0,646.14,513.79
2016,10,9,9,15,565.0,159.0,3.4,21.5,463.0,644.51,508.77
2016,10,9,9,30,511.0,192.0,3.3,22.0,490.0,644.02,504.25
2016,10,9,9,45,721.0,135.5,3.2,22.5,587.5,762.72,590.34
2016,10,9,10,0,931.0,79.0,3.1,23.0,685.0,867.52,659.86
2016,10,9,10,15,941.0,80.5,3.1,23.5,720.5,880.07,665.0
2016,10,9,10,30,951.0,82.0,3.1,24.0,756.0,889.07,668.56
2016,10,9,10,45,957.5,83.5,3.1,24.5,783.0,891.49,667.81
2016,10,9,11,0,964.0,85.0,3.1,25.0,810.0,890.18,664.75
2016,10,9,11,15,968.5,85.5,3.1,25.0,829.0,882.42,658.82
2016,10,9,11,30,973.0,86.0,3.1,25.0,848.0,870.96,650.58
2016,10,9,11,45,973.5,87.5,3.15,25.5,857.5,853.7,637.61
2016,10,9,12,0,974.0,89.0,3.2,26.0,867.0,832.92,622.4
2016,10,9,12,15,974.0,89.5,3.2,26.0,868.0,807.36,604.95
2016,10,9,12,30,974.0,90.0,3.2,26.0,869.0,778.52,585.29
2016,10,9,12,45,972.5,89.5,3.25,26.5,860.5,744.59,560.9
2016,10,9,13,0,971.0,89.0,3.3,27.0,852.0,707.76,532.79
2016,10,9,13,15,967.0,88.5,3.3,27.0,835.0,666.71,501.98
2016,10,9,13,30,963.0,88.0,3.3,27.0,818.0,623.3,468.76
2016,10,9,13,45,955.5,87.5,3.35,27.0,792.5,575.9,431.92
2016,10,9,14,0,948.0,87.0,3.4,27.0,767.0,526.84,392.8
2016,10,9,14,15,939.5,85.5,3.4,26.5,733.5,475.06,351.1
2016,10,9,14,30,931.0,84.0,3.4,26.0,700.0,422.19,307.23
2016,10,9,14,45,916.5,82.5,3.45,26.0,659.0,366.54,259.63
2016,10,9,15,0,902.0,81.0,3.5,26.0,618.0,310.9,211.33
