Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,15,15,884.5,78.5,3.4,25.5,571.0,254.06,162.66
2016,10,9,15,30,867.0,76.0,3.3,25.0,524.0,198.07,116.43
2016,10,9,15,45,840.5,73.5,3.2,25.0,471.5,135.87,70.38
2016,10,9,16,0,814.0,71.0,3.1,25.0,419.0,82.41,41.68
2016,10,9,16,15,778.5,66.5,2.75,24.0,363.5,47.27,35.12
2016,10,9,16,30,743.0,62.0,2.4,23.0,308.0,45.67,33.99
2016,10,9,16,45,684.5,56.5,2.05,22.5,251.0,43.12,31.85
2016,10,9,17,0,626.0,51.0,1.7,22.0,194.0,37.01,26.49
2016,10,9,17,15,533.0,42.5,1.65,21.0,140.0,32.02,21.93
2016,10,9,17,30,440.0,34.0,1.6,20.0,86.0,26.84,16.8
2016,10,9,17,45,220.0,17.0,1.6,19.5,43.0,13.22,0.0
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,45,182.0,15.0,1.15,13.5,32.5,97.2,0.0
2016,10,10,7,0,364.0,30.0,1.2,14.0,65.0,247.59,185.3
2016,10,10,7,15,469.0,40.5,1.35,14.5,117.0,331.47,266.51
2016,10,10,7,30,574.0,51.0,1.5,15.0,169.0,423.61,345.25
2016,10,10,7,45,640.0,58.0,1.65,16.0,226.0,493.93,402.92
2016,10,10,8,0,706.0,65.0,1.8,17.0,283.0,563.2,457.12
2016,10,10,8,15,746.5,70.0,1.6,17.5,339.5,619.22,497.28
2016,10,10,8,30,787.0,75.0,1.4,18.0,396.0,675.1,534.19
2016,10,10,8,45,817.5,78.0,1.25,19.0,449.5,720.56,561.16
2016,10,10,9,0,848.0,81.0,1.1,20.0,503.0,764.53,585.82
2016,10,10,9,15,868.0,84.5,1.1,21.0,551.5,798.96,604.84
2016,10,10,9,30,888.0,88.0,1.1,22.0,600.0,824.74,617.76
2016,10,10,9,45,903.5,89.5,1.1,23.0,643.0,847.85,628.82
2016,10,10,10,0,919.0,91.0,1.1,24.0,686.0,867.89,637.79
2016,10,10,10,15,929.0,93.0,1.0,24.5,721.5,880.62,641.72
2016,10,10,10,30,939.0,95.0,0.9,25.0,757.0,889.83,643.43
2016,10,10,10,45,947.0,96.0,0.85,25.5,784.5,892.67,642.03
2016,10,10,11,0,955.0,97.0,0.8,26.0,812.0,891.83,638.51
2016,10,10,11,15,959.5,97.5,0.8,26.0,830.5,883.9,632.84
2016,10,10,11,30,964.0,98.0,0.8,26.0,849.0,872.29,625.09
2016,10,10,11,45,967.5,98.0,0.85,26.5,859.0,855.76,613.99
2016,10,10,12,0,971.0,98.0,0.9,27.0,869.0,835.66,600.74
2016,10,10,12,15,971.0,98.0,0.9,27.0,870.0,809.5,584.07
2016,10,10,12,30,971.0,98.0,0.9,27.0,871.0,780.11,565.36
2016,10,10,12,45,969.0,97.5,0.95,27.5,862.5,745.79,542.2
2016,10,10,13,0,967.0,97.0,1.0,28.0,854.0,708.63,515.86
2016,10,10,13,15,963.0,96.0,1.0,28.0,836.5,667.16,486.46
2016,10,10,13,30,959.0,95.0,1.0,28.0,819.0,623.35,454.71
2016,10,10,13,45,952.5,93.5,1.05,28.0,793.0,575.67,419.72
2016,10,10,14,0,946.0,92.0,1.1,28.0,767.0,526.28,382.3
2016,10,10,14,15,936.5,90.5,1.15,28.0,732.5,474.13,341.59
2016,10,10,14,30,927.0,89.0,1.2,28.0,698.0,421.01,298.75
2016,10,10,14,45,914.0,87.0,1.25,28.0,657.0,365.61,253.02
2016,10,10,15,0,901.0,85.0,1.3,28.0,616.0,310.08,206.29
2016,10,10,15,15,882.5,82.0,1.3,27.5,568.5,252.7,158.65
2016,10,10,15,30,864.0,79.0,1.3,27.0,521.0,190.15,108.67
2016,10,10,15,45,839.0,75.5,1.35,27.0,468.5,133.82,68.48
2016,10,10,16,0,814.0,72.0,1.4,27.0,416.0,79.84,40.75
2016,10,10,16,15,777.0,67.5,1.25,26.0,360.0,48.28,35.68
2016,10,10,16,30,740.0,63.0,1.1,25.0,304.0,46.72,34.6
2016,10,10,16,45,684.0,57.0,1.0,24.5,247.5,43.78,32.14
2016,10,10,17,0,628.0,51.0,0.9,24.0,191.0,37.22,26.42
2016,10,10,17,15,532.5,42.0,0.95,23.0,137.0,31.78,21.5
2016,10,10,17,30,437.0,33.0,1.0,22.0,83.0,26.12,15.92
2016,10,10,17,45,218.5,16.5,1.05,21.5,41.5,12.9,0.0
2016,10,10,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,6,45,165.0,15.0,0.65,15.5,30.5,89.04,0.0
2016,10,11,7,0,330.0,30.0,0.7,16.0,61.0,229.64,168.27
2016,10,11,7,15,437.0,40.5,0.75,16.5,111.5,312.84,248.17
2016,10,11,7,30,544.0,51.0,0.8,17.0,162.0,404.49,324.93
2016,10,11,7,45,609.0,57.5,0.85,18.0,217.0,472.17,379.13
2016,10,11,8,0,674.0,64.0,0.9,19.0,272.0,542.82,432.75
2016,10,11,8,15,715.0,69.5,0.8,20.0,326.5,594.57,468.46
2016,10,11,8,30,756.0,75.0,0.7,21.0,381.0,650.28,503.83
2016,10,11,8,45,786.5,78.0,0.65,22.0,433.0,694.77,530.2
2016,10,11,9,0,817.0,81.0,0.6,23.0,485.0,737.88,554.69
2016,10,11,9,15,836.5,84.0,0.75,23.5,532.0,770.59,575.6
2016,10,11,9,30,856.0,87.0,0.9,24.0,579.0,800.82,594.79
2016,10,11,9,45,872.5,88.5,1.05,25.0,620.5,818.26,604.21
2016,10,11,10,0,889.0,90.0,1.2,26.0,662.0,838.76,615.73
2016,10,11,10,15,899.0,91.5,1.25,26.5,696.0,850.73,621.49
2016,10,11,10,30,909.0,93.0,1.3,27.0,730.0,859.31,625.24
2016,10,11,10,45,917.5,93.5,1.4,27.5,757.0,862.07,626.01
2016,10,11,11,0,926.0,94.0,1.5,28.0,784.0,861.28,624.62
2016,10,11,11,15,930.5,95.0,1.55,28.0,802.0,854.16,619.93
2016,10,11,11,30,935.0,96.0,1.6,28.0,820.0,843.47,613.09
2016,10,11,11,45,939.5,94.5,1.7,28.5,830.0,826.7,601.69
2016,10,11,12,0,944.0,93.0,1.8,29.0,840.0,806.48,588.08
2016,10,11,12,15,944.0,93.0,1.85,29.0,840.5,781.04,571.76
2016,10,11,12,30,944.0,93.0,1.9,29.0,841.0,752.47,553.32
2016,10,11,12,45,942.0,92.5,1.95,29.5,832.5,719.07,529.58
2016,10,11,13,0,940.0,92.0,2.0,30.0,824.0,682.92,502.88
2016,10,11,13,15,936.0,91.0,2.0,30.0,806.5,642.54,473.41
2016,10,11,13,30,932.0,90.0,2.0,30.0,789.0,599.9,441.63
2016,10,11,13,45,925.5,88.5,2.05,30.5,764.0,553.48,405.7
2016,10,11,14,0,919.0,87.0,2.1,31.0,739.0,505.41,367.64
2016,10,11,14,15,909.5,85.5,2.1,30.5,705.5,454.68,327.82
2016,10,11,14,30,900.0,84.0,2.1,30.0,672.0,403.02,286.0
2016,10,11,14,45,879.0,85.0,2.15,30.0,630.5,349.16,241.15
2016,10,11,15,0,858.0,86.0,2.2,30.0,589.0,295.97,196.24
2016,10,11,15,15,839.0,83.5,2.15,30.0,542.5,235.46,146.04
2016,10,11,15,30,820.0,81.0,2.1,30.0,496.0,181.67,102.96
2016,10,11,15,45,794.0,77.0,2.05,30.0,445.5,127.47,65.04
2016,10,11,16,0,768.0,73.0,2.0,30.0,395.0,75.76,39.56
2016,10,11,16,15,730.0,68.5,1.75,29.0,341.0,49.14,35.94
2016,10,11,16,30,692.0,64.0,1.5,28.0,287.0,47.65,34.92
2016,10,11,16,45,634.0,57.5,1.25,27.5,232.0,40.38,28.81
2016,10,11,17,0,576.0,51.0,1.0,27.0,177.0,37.32,26.11
2016,10,11,17,15,479.0,41.5,1.0,26.0,126.0,31.46,20.87
2016,10,11,17,30,382.0,32.0,1.0,25.0,75.0,25.35,14.89
2016,10,11,17,45,191.0,16.0,1.05,24.0,37.5,12.56,0.0
2016,10,11,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,6,45,133.5,16.0,1.0,20.5,28.0,75.38,0.0
2016,10,12,7,0,267.0,32.0,1.1,21.0,56.0,199.11,141.47
2016,10,12,7,15,376.5,43.5,1.35,21.5,104.5,282.33,220.82
2016,10,12,7,30,486.0,55.0,1.6,22.0,153.0,373.99,297.68
2016,10,12,7,45,561.5,61.0,1.85,23.0,207.0,445.4,355.63
2016,10,12,8,0,637.0,67.0,2.1,24.0,261.0,520.41,413.84
2016,10,12,8,15,679.5,72.5,2.25,24.5,314.5,575.21,454.99
2016,10,12,8,30,722.0,78.0,2.4,25.0,368.0,627.0,491.97
2016,10,12,8,45,756.5,80.5,2.6,25.5,420.0,672.87,523.43
2016,10,12,9,0,791.0,83.0,2.8,26.0,472.0,717.61,553.47
2016,10,12,9,15,463.5,172.0,2.85,26.5,405.5,573.88,443.78
2016,10,12,9,30,136.0,261.0,2.9,27.0,339.0,393.11,301.55
2016,10,12,9,45,136.5,280.5,2.95,27.5,363.5,412.72,315.39
2016,10,12,10,0,137.0,300.0,3.0,28.0,388.0,431.5,327.69
2016,10,12,10,15,510.5,198.0,3.0,28.5,550.5,647.19,491.3
2016,10,12,10,30,884.0,96.0,3.0,29.0,713.0,838.57,623.2
2016,10,12,10,45,891.5,97.5,3.05,29.5,739.0,841.53,621.82
2016,10,12,11,0,899.0,99.0,3.1,30.0,765.0,841.01,619.7
2016,10,12,11,15,903.5,100.0,3.1,30.0,783.0,834.04,614.38
2016,10,12,11,30,908.0,101.0,3.1,30.0,801.0,823.6,606.91
2016,10,12,11,45,909.5,101.5,3.1,30.5,810.0,806.9,594.17
2016,10,12,12,0,911.0,102.0,3.1,31.0,819.0,786.9,579.4
2016,10,12,12,15,911.0,102.0,3.05,31.0,819.5,762.14,562.41
2016,10,12,12,30,911.0,102.0,3.0,31.0,820.0,734.34,543.43
2016,10,12,12,45,909.5,101.5,3.0,31.5,812.0,702.18,519.18
2016,10,12,13,0,908.0,101.0,3.0,32.0,804.0,667.34,492.68
2016,10,12,13,15,903.5,100.0,2.95,32.0,787.0,627.75,463.2
2016,10,12,13,30,899.0,99.0,2.9,32.0,770.0,586.05,431.59
2016,10,12,13,45,892.5,97.5,2.85,32.5,744.5,540.95,396.01
2016,10,12,14,0,886.0,96.0,2.8,33.0,719.0,494.3,358.53
2016,10,12,14,15,875.5,94.0,2.75,32.5,686.5,444.23,319.07
2016,10,12,14,30,865.0,92.0,2.7,32.0,654.0,393.41,277.88
2016,10,12,14,45,849.5,90.5,2.65,32.0,614.0,340.95,234.04
2016,10,12,15,0,834.0,89.0,2.6,32.0,574.0,283.25,185.87
2016,10,12,15,15,814.5,86.0,2.5,32.0,528.0,229.15,140.9
2016,10,12,15,30,795.0,83.0,2.4,32.0,482.0,176.33,99.13
2016,10,12,15,45,767.0,79.5,2.3,32.0,432.0,123.9,63.31
2016,10,12,16,0,739.0,76.0,2.2,32.0,382.0,74.24,40.14
2016,10,12,16,15,699.5,71.0,1.9,31.0,328.5,51.34,37.45
2016,10,12,16,30,660.0,66.0,1.6,30.0,275.0,44.98,32.36
2016,10,12,16,45,597.5,59.5,1.35,29.5,221.5,42.12,29.99
2016,10,12,17,0,535.0,53.0,1.1,29.0,168.0,39.18,27.39
2016,10,12,17,15,435.5,43.0,1.05,28.0,118.0,32.97,21.87
2016,10,12,17,30,336.0,33.0,1.0,27.0,68.0,26.49,15.46
2016,10,12,17,45,168.0,16.5,1.0,26.5,34.0,13.17,0.0
2016,10,12,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,6,45,16.5,15.5,0.75,21.0,17.0,22.16,0.0
2016,10,13,7,0,33.0,31.0,0.9,21.0,34.0,62.13,40.22
2016,10,13,7,15,70.5,53.5,0.95,21.5,65.5,110.31,83.99
2016,10,13,7,30,108.0,76.0,1.0,22.0,97.0,159.57,125.76
2016,10,13,7,45,132.0,98.5,1.05,22.5,133.0,202.43,161.29
2016,10,13,8,0,156.0,121.0,1.1,23.0,169.0,246.22,196.48
2016,10,13,8,15,173.0,143.0,1.0,23.5,205.0,285.39,226.58
2016,10,13,8,30,190.0,165.0,0.9,24.0,241.0,324.8,255.79
2016,10,13,8,45,158.5,189.5,0.85,24.5,258.5,331.51,258.47
2016,10,13,9,0,127.0,214.0,0.8,25.0,276.0,335.7,259.22
2016,10,13,9,15,128.5,236.0,0.85,25.5,304.0,360.48,276.39
2016,10,13,9,30,130.0,258.0,0.9,26.0,332.0,384.51,292.6
2016,10,13,9,45,233.5,265.5,0.95,26.5,410.0,473.65,358.22
2016,10,13,10,0,337.0,273.0,1.0,27.0,488.0,575.34,429.67
2016,10,13,10,15,375.0,279.0,1.15,27.5,530.0,610.19,452.84
2016,10,13,10,30,413.0,285.0,1.3,28.0,572.0,643.73,475.47
2016,10,13,10,45,627.5,200.0,1.45,28.5,654.5,738.61,543.75
2016,10,13,11,0,842.0,115.0,1.6,29.0,737.0,812.9,593.23
2016,10,13,11,15,847.0,116.0,1.7,29.0,754.0,801.82,585.52
2016,10,13,11,30,852.0,117.0,1.8,29.0,771.0,792.27,579.73
2016,10,13,11,45,854.0,118.0,1.95,29.5,780.0,777.16,569.52
2016,10,13,12,0,856.0,119.0,2.1,30.0,789.0,758.94,557.23
2016,10,13,12,15,856.0,119.0,2.2,30.0,789.5,735.27,542.01
2016,10,13,12,30,856.0,119.0,2.3,30.0,790.0,708.77,524.01
2016,10,13,12,45,634.0,222.5,2.4,30.5,717.0,630.38,464.71
2016,10,13,13,0,412.0,326.0,2.5,31.0,644.0,556.81,408.9
2016,10,13,13,15,462.5,297.0,2.55,31.0,646.5,540.08,397.58
2016,10,13,13,30,513.0,268.0,2.6,31.0,649.0,518.32,381.74
2016,10,13,13,45,431.0,287.5,2.65,31.0,600.0,466.72,343.33
2016,10,13,14,0,349.0,307.0,2.7,31.0,551.0,423.2,310.81
2016,10,13,14,15,329.5,295.5,2.65,30.5,517.5,384.27,281.92
2016,10,13,14,30,310.0,284.0,2.6,30.0,484.0,346.79,253.68
2016,10,13,14,45,528.0,198.5,2.6,30.0,513.5,320.49,227.68
2016,10,13,15,0,746.0,113.0,2.6,30.0,543.0,273.44,182.37
2016,10,13,15,15,586.0,146.0,2.55,29.5,467.0,225.48,147.97
2016,10,13,15,30,426.0,179.0,2.5,29.0,391.0,192.69,128.39
2016,10,13,15,45,276.0,176.0,2.45,29.0,307.5,155.58,107.66
2016,10,13,16,0,126.0,173.0,2.4,29.0,224.0,135.04,100.16
2016,10,13,16,15,116.0,149.5,2.15,28.5,192.0,114.53,90.62
2016,10,13,16,30,106.0,126.0,1.9,28.0,160.0,98.3,77.42
2016,10,13,16,45,90.0,102.5,1.7,28.0,127.5,81.49,63.27
2016,10,13,17,0,74.0,79.0,1.5,28.0,95.0,64.1,48.35
2016,10,13,17,15,48.5,56.5,1.35,27.0,66.0,48.48,34.79
2016,10,13,17,30,23.0,34.0,1.2,26.0,37.0,30.03,18.08
2016,10,13,17,45,11.5,17.0,1.1,25.5,18.5,15.39,0.0
2016,10,13,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,6,45,104.5,15.5,0.85,20.5,24.5,61.31,0.0
2016,10,14,7,0,209.0,31.0,0.9,21.0,49.0,169.06,115.85
2016,10,14,7,15,317.5,43.5,0.95,21.5,94.0,248.51,193.28
2016,10,14,7,30,426.0,56.0,1.0,22.0,139.0,337.67,267.55
2016,10,14,7,45,484.0,66.5,1.05,22.5,189.0,401.03,319.01
2016,10,14,8,0,542.0,77.0,1.1,23.0,239.0,467.02,370.22
2016,10,14,8,15,588.0,83.5,1.15,23.5,290.5,522.18,411.28
2016,10,14,8,30,634.0,90.0,1.2,24.0,342.0,578.02,451.34
2016,10,14,8,45,317.0,99.5,1.3,24.5,225.5,363.69,287.35
2016,10,14,9,0,0.0,109.0,1.4,25.0,109.0,103.11,77.39
2016,10,14,9,15,0.0,110.5,1.35,25.5,110.5,104.13,78.24
2016,10,14,9,30,0.0,112.0,1.3,26.0,112.0,105.3,78.76
2016,10,14,9,45,2.5,152.0,1.3,26.5,153.5,146.53,110.7
2016,10,14,10,0,5.0,192.0,1.3,27.0,195.0,187.93,142.01
2016,10,14,10,15,167.5,249.0,1.25,27.5,364.5,396.63,301.37
2016,10,14,10,30,330.0,306.0,1.2,28.0,534.0,596.75,442.55
2016,10,14,10,45,581.0,212.0,1.15,28.5,631.0,710.37,521.69
2016,10,14,11,0,832.0,118.0,1.1,29.0,728.0,804.71,582.79
2016,10,14,11,15,837.5,119.0,1.05,29.0,745.5,798.36,576.34
2016,10,14,11,30,843.0,120.0,1.0,29.0,763.0,788.72,569.05
2016,10,14,11,45,668.5,207.5,1.0,29.5,721.5,726.28,524.65
2016,10,14,12,0,494.0,295.0,1.0,30.0,680.0,660.02,475.91
2016,10,14,12,15,473.0,304.0,0.95,30.0,672.5,635.54,458.74
2016,10,14,12,30,452.0,313.0,0.9,30.0,665.0,610.28,440.57
2016,10,14,12,45,657.0,212.0,0.9,30.0,718.0,633.08,459.02
2016,10,14,13,0,862.0,111.0,0.9,30.0,771.0,640.6,465.64
2016,10,14,13,15,637.5,210.5,0.9,30.0,692.5,563.68,409.07
2016,10,14,13,30,413.0,310.0,0.9,30.0,614.0,499.42,361.94
2016,10,14,13,45,626.5,207.5,0.9,30.0,651.5,493.64,358.15
2016,10,14,14,0,840.0,105.0,0.9,30.0,689.0,470.75,339.42
2016,10,14,14,15,829.5,103.0,0.95,30.0,657.0,422.26,301.33
2016,10,14,14,30,819.0,101.0,1.0,30.0,625.0,373.2,261.81
2016,10,14,14,45,805.0,98.0,1.05,30.0,586.5,321.88,219.67
2016,10,14,15,0,791.0,95.0,1.1,30.0,548.0,270.84,177.16
2016,10,14,15,15,770.5,92.0,1.15,30.0,503.5,219.06,134.72
2016,10,14,15,30,750.0,89.0,1.2,30.0,459.0,168.76,95.65
2016,10,14,15,45,720.5,85.0,1.25,30.0,410.0,118.63,62.49
2016,10,14,16,0,691.0,81.0,1.3,30.0,361.0,66.12,37.99
2016,10,14,16,15,649.0,75.5,1.2,29.5,309.0,50.19,36.77
2016,10,14,16,30,607.0,70.0,1.1,29.0,257.0,48.45,35.44
2016,10,14,16,45,543.5,62.5,1.05,28.5,205.0,44.94,32.49
2016,10,14,17,0,480.0,55.0,1.0,28.0,153.0,41.32,29.26
2016,10,14,17,15,377.0,43.5,0.95,27.0,106.0,33.83,22.59
2016,10,14,17,30,274.0,32.0,0.9,26.0,59.0,25.96,14.6
2016,10,14,17,45,137.0,16.0,0.9,25.5,29.5,15.25,0.0
2016,10,14,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,6,45,109.5,15.0,2.15,20.5,24.0,62.78,0.0
2016,10,15,7,0,219.0,30.0,2.4,21.0,48.0,170.96,115.21
2016,10,15,7,15,330.5,42.5,2.45,21.5,94.0,253.34,198.04
2016,10,15,7,30,442.0,55.0,2.5,22.0,140.0,344.34,275.18
2016,10,15,7,45,514.5,62.5,2.65,22.5,192.0,413.4,332.64
2016,10,15,8,0,587.0,70.0,2.8,23.0,244.0,485.93,390.53
2016,10,15,8,15,632.0,76.0,3.0,23.5,296.0,540.92,432.94
2016,10,15,8,30,677.0,82.0,3.2,24.0,348.0,596.5,474.42
2016,10,15,8,45,710.0,86.0,3.45,25.0,398.0,640.92,504.84
2016,10,15,9,0,743.0,90.0,3.7,26.0,448.0,681.37,531.49
2016,10,15,9,15,459.5,172.5,3.7,26.5,401.0,566.33,440.83
2016,10,15,9,30,176.0,255.0,3.7,27.0,354.0,416.6,321.52
2016,10,15,9,45,147.0,274.0,3.75,28.0,360.5,412.54,316.11
2016,10,15,10,0,118.0,293.0,3.8,29.0,367.0,407.06,309.18
2016,10,15,10,15,122.0,310.0,3.8,29.0,390.5,425.04,321.77
2016,10,15,10,30,126.0,327.0,3.8,29.0,414.0,442.24,333.66
2016,10,15,10,45,494.5,216.5,3.8,29.5,575.5,639.09,483.71
2016,10,15,11,0,863.0,106.0,3.8,30.0,737.0,808.99,603.26
2016,10,15,11,15,567.5,234.0,3.8,30.5,653.0,697.72,519.97
2016,10,15,11,30,272.0,362.0,3.8,31.0,569.0,576.07,426.35
2016,10,15,11,45,580.0,233.0,3.8,31.5,680.5,681.06,506.33
2016,10,15,12,0,888.0,104.0,3.8,32.0,792.0,760.91,563.69
2016,10,15,12,15,888.5,104.0,3.75,32.0,792.5,736.98,546.5
2016,10,15,12,30,889.0,104.0,3.7,32.0,793.0,710.09,527.32
2016,10,15,12,45,570.0,235.5,3.7,32.0,676.0,594.4,440.39
2016,10,15,13,0,251.0,367.0,3.7,32.0,559.0,490.41,361.35
2016,10,15,13,15,283.5,351.5,3.7,32.0,563.5,480.8,354.82
2016,10,15,13,30,316.0,336.0,3.7,32.0,568.0,467.94,345.21
2016,10,15,13,45,178.0,312.5,3.7,32.5,442.5,363.91,268.45
2016,10,15,14,0,40.0,289.0,3.7,33.0,317.0,273.74,201.94
2016,10,15,14,15,180.0,283.0,3.7,33.0,399.0,315.68,231.96
2016,10,15,14,30,320.0,277.0,3.7,33.0,481.0,341.89,247.92
2016,10,15,14,45,321.0,256.5,3.7,33.0,450.5,304.89,218.68
2016,10,15,15,0,322.0,236.0,3.7,33.0,420.0,267.72,189.21
2016,10,15,15,15,546.5,159.5,3.65,32.5,440.0,224.32,146.88
2016,10,15,15,30,771.0,83.0,3.6,32.0,460.0,163.61,90.68
2016,10,15,15,45,741.0,79.0,3.6,32.0,410.0,112.41,57.27
2016,10,15,16,0,711.0,75.0,3.6,32.0,360.0,64.23,37.81
2016,10,15,16,15,669.0,70.0,3.25,31.5,308.0,46.31,33.21
2016,10,15,16,30,627.0,65.0,2.9,31.0,256.0,44.74,32.01
2016,10,15,16,45,563.0,58.0,2.6,30.5,204.0,41.44,29.25
2016,10,15,17,0,499.0,51.0,2.3,30.0,152.0,38.04,26.22
2016,10,15,17,15,392.0,40.5,2.15,29.0,104.5,31.3,20.21
2016,10,15,17,30,285.0,30.0,2.0,28.0,57.0,24.25,12.77
2016,10,15,17,45,142.5,15.0,1.95,27.0,28.5,14.3,0.0
2016,10,15,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,16,6,45,100.0,15.0,2.3,22.5,23.5,58.32,0.0
2016,10,16,7,0,200.0,30.0,2.5,23.0,47.0,160.43,104.32
2016,10,16,7,15,316.5,43.5,2.75,23.5,93.0,244.88,189.65
2016,10,16,7,30,433.0,57.0,3.0,24.0,139.0,339.89,269.76
2016,10,16,7,45,513.5,64.0,3.3,24.5,192.0,412.91,330.41
2016,10,16,8,0,594.0,71.0,3.6,25.0,245.0,489.73,391.85
2016,10,16,8,15,640.0,77.0,3.75,25.5,297.5,545.46,434.67
2016,10,16,8,30,686.0,83.0,3.9,26.0,350.0,601.78,476.49
2016,10,16,8,45,726.0,85.0,4.1,26.5,402.0,648.9,509.72
2016,10,16,9,0,766.0,87.0,4.3,27.0,454.0,692.54,539.45
2016,10,16,9,15,788.0,90.0,4.25,27.5,499.5,725.57,560.27
2016,10,16,9,30,810.0,93.0,4.2,28.0,545.0,756.35,579.2
2016,10,16,9,45,832.5,92.5,4.2,28.5,586.5,780.97,593.75
2016,10,16,10,0,855.0,92.0,4.2,29.0,628.0,797.32,602.47
2016,10,16,10,15,866.0,94.0,4.15,29.5,661.5,810.02,608.55
2016,10,16,10,30,877.0,96.0,4.1,30.0,695.0,819.45,612.46
2016,10,16,10,45,888.5,95.5,4.1,30.5,721.5,823.22,612.81
2016,10,16,11,0,900.0,95.0,4.1,31.0,748.0,823.56,611.0
2016,10,16,11,15,904.5,95.5,4.05,31.5,766.0,815.9,603.72
2016,10,16,11,30,909.0,96.0,4.0,32.0,784.0,804.81,594.31
2016,10,16,11,45,915.5,94.5,3.95,32.5,793.5,789.77,582.41
2016,10,16,12,0,922.0,93.0,3.9,33.0,803.0,771.3,568.36
2016,10,16,12,15,922.0,93.0,3.9,33.0,803.5,746.31,551.31
2016,10,16,12,30,922.0,93.0,3.9,33.0,804.0,718.27,531.84
2016,10,16,12,45,920.5,92.5,3.9,33.0,795.5,685.86,508.05
2016,10,16,13,0,919.0,92.0,3.9,33.0,787.0,650.75,481.94
2016,10,16,13,15,914.5,91.0,3.85,33.0,770.0,610.92,451.83
2016,10,16,13,30,910.0,90.0,3.8,33.0,753.0,568.96,419.54
2016,10,16,13,45,902.5,89.0,3.8,33.5,727.5,523.58,383.3
2016,10,16,14,0,895.0,88.0,3.8,34.0,702.0,476.71,345.19
2016,10,16,14,15,884.5,86.5,3.75,33.5,669.5,426.95,305.34
2016,10,16,14,30,874.0,85.0,3.7,33.0,637.0,376.43,263.8
2016,10,16,14,45,860.5,82.5,3.7,33.0,597.0,323.66,219.31
2016,10,16,15,0,847.0,80.0,3.7,33.0,557.0,270.93,174.6
2016,10,16,15,15,827.5,77.0,3.6,32.5,511.5,211.06,125.79
2016,10,16,15,30,808.0,74.0,3.5,32.0,466.0,158.02,84.95
2016,10,16,15,45,779.5,71.0,3.4,32.0,416.0,105.83,51.51
2016,10,16,16,0,751.0,68.0,3.3,32.0,366.0,56.42,33.16
2016,10,16,16,15,710.5,63.5,2.9,31.5,313.0,45.97,32.93
2016,10,16,16,30,670.0,59.0,2.5,31.0,260.0,44.3,31.64
2016,10,16,16,45,605.0,53.0,2.15,30.5,206.5,37.63,26.04
2016,10,16,17,0,540.0,47.0,1.8,30.0,153.0,34.84,23.52
2016,10,16,17,15,431.0,37.5,1.7,29.0,105.0,28.82,18.12
2016,10,16,17,30,322.0,28.0,1.6,28.0,57.0,22.55,11.1
2016,10,16,17,45,161.0,14.0,1.5,27.0,28.5,13.34,0.0
2016,10,16,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,17,6,45,89.0,15.0,3.1,22.5,22.0,53.24,0.0
2016,10,17,7,0,178.0,30.0,3.3,23.0,44.0,148.55,93.38
2016,10,17,7,15,293.0,44.0,3.55,23.5,89.5,232.65,179.95
2016,10,17,7,30,408.0,58.0,3.8,24.0,135.0,325.3,258.58
2016,10,17,7,45,494.5,65.0,4.05,24.5,188.0,400.93,321.65
2016,10,17,8,0,581.0,72.0,4.3,25.0,241.0,480.69,385.76
2016,10,17,8,15,627.5,78.0,4.4,25.5,293.0,536.18,428.66
2016,10,17,8,30,674.0,84.0,4.5,26.0,345.0,592.3,470.66
2016,10,17,8,45,719.5,84.5,4.65,27.0,397.0,641.07,504.67
2016,10,17,9,0,765.0,85.0,4.8,28.0,449.0,686.75,535.04
2016,10,17,9,15,531.5,160.5,4.8,28.5,425.5,604.49,469.44
2016,10,17,9,30,298.0,236.0,4.8,29.0,402.0,500.43,385.71
2016,10,17,9,45,577.0,163.0,4.85,29.5,513.0,657.08,505.27
2016,10,17,10,0,856.0,90.0,4.9,30.0,624.0,792.69,600.69
2016,10,17,10,15,867.5,92.0,4.9,30.0,657.5,805.74,607.85
2016,10,17,10,30,879.0,94.0,4.9,30.0,691.0,815.53,613.5
2016,10,17,10,45,890.0,93.5,4.9,30.5,717.5,818.83,613.54
2016,10,17,11,0,901.0,93.0,4.9,31.0,744.0,818.71,611.39
2016,10,17,11,15,906.0,94.0,4.9,31.5,762.0,811.94,604.83
2016,10,17,11,30,911.0,95.0,4.9,32.0,780.0,801.7,596.09
2016,10,17,11,45,912.5,95.5,4.9,32.5,788.5,784.87,582.99
2016,10,17,12,0,914.0,96.0,4.9,33.0,797.0,764.76,567.8
2016,10,17,12,15,914.5,96.0,4.85,33.0,797.5,740.26,550.64
2016,10,17,12,30,915.0,96.0,4.8,33.0,798.0,712.72,530.74
2016,10,17,12,45,913.5,95.5,4.8,33.0,790.0,680.48,506.79
2016,10,17,13,0,912.0,95.0,4.8,33.0,782.0,645.58,480.53
2016,10,17,13,15,907.5,94.0,4.7,33.0,765.0,606.0,450.08
2016,10,17,13,30,903.0,93.0,4.6,33.0,748.0,564.3,417.5
2016,10,17,13,45,896.5,91.5,4.6,33.5,723.0,519.26,381.23
2016,10,17,14,0,890.0,90.0,4.6,34.0,698.0,472.67,343.04
2016,10,17,14,15,880.0,88.5,4.55,33.5,665.0,423.37,303.26
2016,10,17,14,30,870.0,87.0,4.5,33.0,632.0,373.27,261.78
2016,10,17,14,45,852.0,86.0,4.45,33.0,591.5,320.7,217.34
2016,10,17,15,0,834.0,85.0,4.4,33.0,551.0,263.14,169.07
2016,10,17,15,15,813.5,82.0,4.25,33.0,505.5,209.41,124.77
2016,10,17,15,30,793.0,79.0,4.1,33.0,460.0,157.09,84.7
2016,10,17,15,45,764.0,75.5,4.0,33.0,410.0,105.44,52.3
2016,10,17,16,0,735.0,72.0,3.9,33.0,360.0,56.66,41.46
2016,10,17,16,15,693.0,67.0,3.45,32.0,307.5,49.04,35.43
2016,10,17,16,30,651.0,62.0,3.0,31.0,255.0,42.84,30.42
2016,10,17,16,45,586.5,55.0,2.6,30.5,202.0,39.42,27.53
2016,10,17,17,0,522.0,48.0,2.2,30.0,149.0,35.88,24.36
2016,10,17,17,15,411.5,37.5,2.1,29.0,101.0,29.0,18.2
2016,10,17,17,30,301.0,27.0,2.0,28.0,53.0,21.78,10.05
2016,10,17,17,45,150.5,13.5,1.9,27.0,26.5,12.87,0.0
2016,10,17,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,6,45,24.0,13.5,3.35,23.5,15.5,23.31,0.0
2016,10,18,7,0,48.0,27.0,3.5,24.0,31.0,62.35,34.51
2016,10,18,7,15,96.0,48.5,3.75,24.0,64.0,116.98,87.95
2016,10,18,7,30,144.0,70.0,4.0,24.0,97.0,180.65,142.07
2016,10,18,7,45,186.5,89.0,4.25,24.5,135.5,231.27,184.73
2016,10,18,8,0,229.0,108.0,4.5,25.0,174.0,284.42,228.38
2016,10,18,8,15,243.0,130.0,4.6,25.5,212.0,324.44,259.92
2016,10,18,8,30,257.0,152.0,4.7,26.0,250.0,364.09,290.28
2016,10,18,8,45,261.5,176.0,4.85,26.5,288.0,398.81,315.9
2016,10,18,9,0,266.0,200.0,5.0,27.0,326.0,432.28,340.05
2016,10,18,9,15,530.0,148.5,5.0,27.5,430.5,587.66,460.91
2016,10,18,9,30,794.0,97.0,5.0,28.0,535.0,742.55,573.62
2016,10,18,9,45,814.5,98.0,5.0,28.5,575.5,766.88,587.6
2016,10,18,10,0,835.0,99.0,5.0,29.0,616.0,788.45,600.2
2016,10,18,10,15,527.0,209.5,4.95,29.5,542.0,660.69,503.15
2016,10,18,10,30,219.0,320.0,4.9,30.0,468.0,507.81,383.57
2016,10,18,10,45,331.0,304.0,4.85,30.5,537.0,584.45,440.48
2016,10,18,11,0,443.0,288.0,4.8,31.0,606.0,657.34,492.47
2016,10,18,11,15,355.0,322.5,4.7,31.0,581.5,606.75,453.25
2016,10,18,11,30,267.0,357.0,4.6,31.0,557.0,563.78,419.8
2016,10,18,11,45,364.0,329.5,4.55,31.5,605.5,598.96,445.66
2016,10,18,12,0,461.0,302.0,4.5,32.0,654.0,634.26,470.64
2016,10,18,12,15,457.5,303.5,4.4,32.0,653.0,616.09,456.75
2016,10,18,12,30,454.0,305.0,4.3,32.0,652.0,596.48,442.02
2016,10,18,12,45,355.5,332.0,4.25,32.5,602.0,536.72,396.65
2016,10,18,13,0,257.0,359.0,4.2,33.0,552.0,483.88,356.41
2016,10,18,13,15,309.0,338.0,4.1,33.0,565.0,479.62,353.44
2016,10,18,13,30,361.0,317.0,4.0,33.0,578.0,471.04,346.67
2016,10,18,13,45,330.0,312.5,3.95,33.0,544.0,431.78,317.23
2016,10,18,14,0,299.0,308.0,3.9,33.0,510.0,394.52,289.18
2016,10,18,14,15,436.0,250.0,3.8,33.0,529.5,378.02,274.46
2016,10,18,14,30,573.0,192.0,3.7,33.0,549.0,350.55,249.37
2016,10,18,14,45,566.0,179.5,3.65,33.0,513.5,305.12,212.23
2016,10,18,15,0,559.0,167.0,3.6,33.0,478.0,259.83,175.09
2016,10,18,15,15,378.0,186.5,3.45,32.5,389.0,214.38,145.57
2016,10,18,15,30,197.0,206.0,3.3,32.0,300.0,186.88,132.34
2016,10,18,15,45,451.0,141.0,3.2,32.0,324.5,128.99,81.7
2016,10,18,16,0,705.0,76.0,3.1,32.0,349.0,51.89,37.68
2016,10,18,16,15,661.0,70.5,2.75,31.0,297.0,47.29,34.13
2016,10,18,16,30,617.0,65.0,2.4,30.0,245.0,45.35,32.67
2016,10,18,16,45,546.5,58.0,2.1,29.5,193.0,42.05,29.86
2016,10,18,17,0,476.0,51.0,1.8,29.0,141.0,38.69,26.8
2016,10,18,17,15,362.0,39.5,1.9,28.5,94.5,31.01,19.84
2016,10,18,17,30,248.0,28.0,2.0,28.0,48.0,22.95,10.25
2016,10,18,17,45,124.0,14.0,2.1,27.5,24.0,13.34,0.0
2016,10,18,18,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,6,45,89.0,13.5,2.1,23.5,20.0,51.34,0.0
2016,10,19,7,0,178.0,27.0,2.3,24.0,40.0,141.25,80.71
2016,10,19,7,15,295.0,40.5,2.4,24.0,84.5,227.25,174.1
2016,10,19,7,30,412.0,54.0,2.5,24.0,129.0,320.64,253.37
2016,10,19,7,45,270.0,83.0,2.65,24.5,138.5,272.32,217.18
2016,10,19,8,0,128.0,112.0,2.8,25.0,148.0,215.23,170.87
2016,10,19,8,15,397.5,96.0,2.9,25.5,241.5,395.76,316.98
2016,10,19,8,30,667.0,80.0,3.0,26.0,335.0,577.93,457.01
2016,10,19,8,45,479.0,135.5,3.15,26.5,331.5,517.94,406.98
2016,10,19,9,0,291.0,191.0,3.3,27.0,328.0,439.23,343.17
2016,10,19,9,15,538.0,142.0,3.3,27.5,426.0,584.28,454.62
2016,10,19,9,30,785.0,93.0,3.3,28.0,524.0,728.08,557.06
2016,10,19,9,45,803.5,94.5,3.3,28.5,563.5,751.2,569.82
2016,10,19,10,0,822.0,96.0,3.3,29.0,603.0,771.57,581.39
2016,10,19,10,15,833.5,98.0,3.3,29.0,635.5,783.98,588.63
2016,10,19,10,30,845.0,100.0,3.3,29.0,668.0,788.22,590.41
2016,10,19,10,45,631.5,198.5,3.3,29.5,632.0,724.88,542.6
2016,10,19,11,0,418.0,297.0,3.3,30.0,596.0,637.28,474.91
2016,10,19,11,15,382.5,316.0,3.3,30.0,594.5,620.01,461.64
2016,10,19,11,30,347.0,335.0,3.3,30.0,593.0,601.59,447.22
2016,10,19,11,45,378.0,329.5,3.35,30.5,614.0,607.8,450.98
2016,10,19,12,0,409.0,324.0,3.4,31.0,635.0,611.59,452.81
2016,10,19,12,15,394.5,329.5,3.4,31.0,629.0,591.49,437.78
2016,10,19,12,30,380.0,335.0,3.4,31.0,623.0,570.63,422.3
2016,10,19,12,45,393.5,326.5,3.4,31.0,622.0,554.25,410.41
2016,10,19,13,0,407.0,318.0,3.4,31.0,621.0,536.01,396.96
