Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,11,30,902.0,94.0,2.3,28.0,729.0,751.85,561.08
2016,10,29,11,45,907.0,92.5,2.35,28.5,738.0,735.53,548.87
2016,10,29,12,0,912.0,91.0,2.4,29.0,747.0,715.93,534.38
2016,10,29,12,15,912.0,91.0,2.4,29.0,746.5,691.28,516.15
2016,10,29,12,30,912.0,91.0,2.4,29.0,746.0,663.67,495.59
2016,10,29,12,45,910.0,90.5,2.45,29.5,737.0,631.54,470.77
2016,10,29,13,0,908.0,90.0,2.5,30.0,728.0,596.83,443.67
2016,10,29,13,15,902.5,89.0,2.55,30.0,711.0,557.41,413.5
2016,10,29,13,30,897.0,88.0,2.6,30.0,694.0,516.0,381.07
2016,10,29,13,45,889.5,86.5,2.65,30.0,668.5,471.47,345.47
2016,10,29,14,0,882.0,85.0,2.7,30.0,643.0,425.53,307.8
2016,10,29,14,15,870.5,83.5,2.7,30.0,610.5,376.99,267.21
2016,10,29,14,30,859.0,82.0,2.7,30.0,578.0,327.85,225.36
2016,10,29,14,45,833.5,83.0,2.7,30.0,537.0,271.94,178.49
2016,10,29,15,0,808.0,84.0,2.7,30.0,496.0,222.02,136.82
2016,10,29,15,15,784.5,80.5,2.65,29.5,451.0,170.29,96.22
2016,10,29,15,30,761.0,77.0,2.6,29.0,406.0,120.33,62.15
2016,10,29,15,45,727.0,73.0,2.6,29.0,357.0,71.69,39.45
2016,10,29,16,0,693.0,69.0,2.6,29.0,308.0,46.02,33.36
2016,10,29,16,15,643.0,63.5,2.25,28.0,257.0,43.87,31.72
2016,10,29,16,30,593.0,58.0,1.9,27.0,206.0,41.68,29.92
2016,10,29,16,45,512.5,50.0,1.55,26.5,156.0,37.25,25.98
2016,10,29,17,0,432.0,42.0,1.2,26.0,106.0,32.7,21.71
2016,10,29,17,15,292.0,29.5,1.15,25.0,64.5,23.62,12.74
2016,10,29,17,30,152.0,17.0,1.1,24.0,23.0,16.2,0.0
2016,10,29,17,45,76.0,8.5,1.1,23.5,11.5,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,45,56.5,9.0,0.8,18.5,11.5,8.58,0.0
2016,10,30,7,0,113.0,18.0,0.8,19.0,23.0,85.71,0.0
2016,10,30,7,15,246.5,32.5,0.9,19.5,63.5,185.26,134.55
2016,10,30,7,30,380.0,47.0,1.0,20.0,104.0,280.41,219.75
2016,10,30,7,45,467.0,56.0,1.15,21.0,154.0,353.25,280.76
2016,10,30,8,0,554.0,65.0,1.3,22.0,204.0,430.49,342.69
2016,10,30,8,15,606.0,71.0,1.35,22.5,254.5,486.07,385.94
2016,10,30,8,30,658.0,77.0,1.4,23.0,305.0,542.59,428.2
2016,10,30,8,45,699.5,80.0,1.45,23.5,354.5,588.77,461.41
2016,10,30,9,0,741.0,83.0,1.5,24.0,404.0,631.48,491.14
2016,10,30,9,15,765.5,86.5,1.45,24.5,448.5,664.85,511.88
2016,10,30,9,30,790.0,90.0,1.4,25.0,493.0,696.12,530.73
2016,10,30,9,45,809.5,92.0,1.4,26.0,532.5,719.57,543.23
2016,10,30,10,0,829.0,94.0,1.4,27.0,572.0,740.3,553.75
2016,10,30,10,15,841.5,96.0,1.35,27.5,604.5,752.78,559.25
2016,10,30,10,30,854.0,98.0,1.3,28.0,637.0,762.09,562.72
2016,10,30,10,45,865.5,98.0,1.3,28.5,663.0,761.01,559.91
2016,10,30,11,0,877.0,98.0,1.3,29.0,689.0,761.16,558.18
2016,10,30,11,15,883.0,99.0,1.35,29.0,706.0,754.92,553.95
2016,10,30,11,30,889.0,100.0,1.4,29.0,723.0,745.32,547.65
2016,10,30,11,45,899.5,96.5,1.45,29.5,733.5,730.99,537.22
2016,10,30,12,0,910.0,93.0,1.5,30.0,744.0,713.23,524.21
2016,10,30,12,15,911.0,93.0,1.55,30.0,744.0,689.28,507.25
2016,10,30,12,30,912.0,93.0,1.6,30.0,744.0,662.31,487.93
2016,10,30,12,45,912.5,91.5,1.7,30.5,736.0,630.73,464.39
2016,10,30,13,0,913.0,90.0,1.8,31.0,728.0,596.42,438.39
2016,10,30,13,15,908.5,89.0,1.85,31.0,711.5,557.38,408.99
2016,10,30,13,30,904.0,88.0,1.9,31.0,695.0,516.27,377.26
2016,10,30,13,45,898.5,86.0,2.0,31.0,670.0,471.94,342.42
2016,10,30,14,0,893.0,84.0,2.1,31.0,645.0,426.01,305.28
2016,10,30,14,15,882.5,82.5,2.15,31.0,613.0,377.4,265.05
2016,10,30,14,30,872.0,81.0,2.2,31.0,581.0,328.05,223.39
2016,10,30,14,45,858.0,78.0,2.25,31.0,542.0,276.1,179.48
2016,10,30,15,0,844.0,75.0,2.3,31.0,503.0,218.85,132.1
2016,10,30,15,15,822.5,72.5,2.25,30.5,458.0,166.49,91.26
2016,10,30,15,30,801.0,70.0,2.2,30.0,413.0,115.6,57.12
2016,10,30,15,45,771.0,66.0,2.2,30.0,364.0,65.0,34.41
2016,10,30,16,0,741.0,62.0,2.2,30.0,315.0,45.15,32.47
2016,10,30,16,15,694.0,57.0,1.9,29.0,263.0,42.85,30.71
2016,10,30,16,30,647.0,52.0,1.6,28.0,211.0,40.54,28.82
2016,10,30,16,45,570.0,45.0,1.3,27.0,160.0,33.19,22.48
2016,10,30,17,0,493.0,38.0,1.0,26.0,109.0,29.27,18.82
2016,10,30,17,15,350.0,26.5,1.0,25.0,66.0,20.97,10.45
2016,10,30,17,30,207.0,15.0,1.0,24.0,23.0,14.3,0.0
2016,10,30,17,45,103.5,7.5,1.05,23.5,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,6,45,109.5,8.0,0.25,16.0,12.5,0.0,0.0
2016,10,31,7,0,219.0,16.0,0.2,16.0,25.0,111.45,0.0
2016,10,31,7,15,360.0,27.0,0.3,17.0,68.5,233.61,168.56
2016,10,31,7,30,501.0,38.0,0.4,18.0,112.0,332.13,258.92
2016,10,31,7,45,579.5,45.0,0.5,19.0,163.5,401.0,316.67
2016,10,31,8,0,658.0,52.0,0.6,20.0,215.0,470.26,371.94
2016,10,31,8,15,704.0,57.0,0.9,20.5,267.0,524.3,415.45
2016,10,31,8,30,750.0,62.0,1.2,21.0,319.0,578.63,457.61
2016,10,31,8,45,780.0,65.5,1.55,22.0,368.0,620.19,488.43
2016,10,31,9,0,810.0,69.0,1.9,23.0,417.0,660.39,516.42
2016,10,31,9,15,830.5,72.0,2.0,23.5,461.0,691.47,536.63
2016,10,31,9,30,851.0,75.0,2.1,24.0,505.0,720.18,554.94
2016,10,31,9,45,864.0,77.0,2.25,24.5,543.5,734.57,563.32
2016,10,31,10,0,877.0,79.0,2.4,25.0,582.0,751.14,573.36
2016,10,31,10,15,886.5,81.0,2.45,25.5,613.5,761.97,578.78
2016,10,31,10,30,896.0,83.0,2.5,26.0,645.0,769.52,582.05
2016,10,31,10,45,901.5,84.5,2.55,26.5,669.0,770.15,580.68
2016,10,31,11,0,907.0,86.0,2.6,27.0,693.0,767.37,577.15
2016,10,31,11,15,910.5,86.5,2.6,27.0,708.5,758.64,570.54
2016,10,31,11,30,914.0,87.0,2.6,27.0,724.0,746.55,561.77
2016,10,31,11,45,912.5,89.0,2.6,27.5,731.0,729.16,548.39
2016,10,31,12,0,911.0,91.0,2.6,28.0,738.0,708.62,532.47
2016,10,31,12,15,909.5,91.0,2.6,28.0,737.0,683.08,513.41
2016,10,31,12,30,908.0,91.0,2.6,28.0,736.0,654.67,492.05
2016,10,31,12,45,903.5,91.0,2.65,28.5,726.0,621.77,466.38
2016,10,31,13,0,899.0,91.0,2.7,29.0,716.0,586.46,438.54
2016,10,31,13,15,893.0,90.0,2.65,29.0,698.0,547.22,407.86
2016,10,31,13,30,887.0,89.0,2.6,29.0,680.0,506.07,375.07
2016,10,31,13,45,876.5,88.0,2.6,29.5,654.0,461.24,338.23
2016,10,31,14,0,866.0,87.0,2.6,30.0,628.0,415.29,299.77
2016,10,31,14,15,559.5,170.5,2.55,30.0,513.5,333.21,239.47
2016,10,31,14,30,253.0,254.0,2.5,30.0,399.0,283.62,206.63
2016,10,31,14,45,252.5,235.0,2.5,30.0,371.0,251.22,181.06
2016,10,31,15,0,252.0,216.0,2.5,30.0,343.0,218.85,155.54
2016,10,31,15,15,503.5,144.5,2.45,29.5,369.0,175.64,112.08
2016,10,31,15,30,755.0,73.0,2.4,29.0,395.0,112.17,56.83
2016,10,31,15,45,718.5,69.5,2.35,29.0,346.0,64.54,36.21
2016,10,31,16,0,682.0,66.0,2.3,29.0,297.0,48.48,35.44
2016,10,31,16,15,631.5,60.5,1.95,28.0,247.0,41.79,29.95
2016,10,31,16,30,581.0,55.0,1.6,27.0,197.0,39.48,28.04
2016,10,31,16,45,498.0,47.5,1.3,26.5,147.5,35.37,24.35
2016,10,31,17,0,415.0,40.0,1.0,26.0,98.0,31.17,20.35
2016,10,31,17,15,275.5,27.5,1.0,25.0,59.0,22.01,10.95
2016,10,31,17,30,136.0,15.0,1.0,24.0,20.0,14.3,0.0
2016,10,31,17,45,68.0,7.5,1.0,23.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,1,6,45,42.0,8.0,1.7,20.5,9.5,0.0,0.0
2016,11,1,7,0,84.0,16.0,1.8,21.0,19.0,51.89,0.0
2016,11,1,7,15,215.5,31.0,2.0,21.5,57.5,167.42,117.42
2016,11,1,7,30,347.0,46.0,2.2,22.0,96.0,259.47,202.29
2016,11,1,7,45,438.5,54.5,2.45,22.5,144.0,332.48,264.7
2016,11,1,8,0,530.0,63.0,2.7,23.0,192.0,410.15,328.74
2016,11,1,8,15,583.0,69.0,2.8,23.5,241.5,465.16,372.78
2016,11,1,8,30,636.0,75.0,2.9,24.0,291.0,521.25,416.01
2016,11,1,8,45,680.0,77.5,3.05,25.0,339.5,567.59,449.81
2016,11,1,9,0,724.0,80.0,3.2,26.0,388.0,610.84,480.33
2016,11,1,9,15,452.0,152.0,3.25,26.5,351.0,508.81,398.25
2016,11,1,9,30,180.0,224.0,3.3,27.0,314.0,375.12,291.22
2016,11,1,9,45,223.0,238.0,3.35,27.5,359.0,420.44,325.36
2016,11,1,10,0,266.0,252.0,3.4,28.0,404.0,475.69,365.42
2016,11,1,10,15,551.5,172.5,3.4,28.0,510.0,610.42,468.92
2016,11,1,10,30,837.0,93.0,3.4,28.0,616.0,737.49,560.92
2016,11,1,10,45,526.5,204.5,3.45,28.5,538.0,616.89,468.52
2016,11,1,11,0,216.0,316.0,3.5,29.0,460.0,479.27,361.52
2016,11,1,11,15,223.0,319.5,3.5,29.5,471.5,481.44,362.53
2016,11,1,11,30,230.0,323.0,3.5,30.0,483.0,482.62,362.24
2016,11,1,11,45,296.5,317.5,3.55,30.5,525.5,520.32,389.32
2016,11,1,12,0,363.0,312.0,3.6,31.0,568.0,548.32,408.89
2016,11,1,12,15,296.5,326.0,3.6,31.0,535.5,504.82,376.02
2016,11,1,12,30,230.0,340.0,3.6,31.0,503.0,460.96,343.17
2016,11,1,12,45,554.0,215.5,3.65,31.0,601.0,528.66,395.78
2016,11,1,13,0,878.0,91.0,3.7,31.0,699.0,571.86,427.76
2016,11,1,13,15,872.5,90.0,3.75,31.0,682.0,533.73,397.56
2016,11,1,13,30,867.0,89.0,3.8,31.0,665.0,493.71,365.59
2016,11,1,13,45,856.5,89.0,3.85,31.0,639.5,450.71,330.62
2016,11,1,14,0,846.0,89.0,3.9,31.0,614.0,406.6,293.94
2016,11,1,14,15,834.0,87.0,3.9,31.0,582.0,355.27,251.08
2016,11,1,14,30,822.0,85.0,3.9,31.0,550.0,307.1,209.87
2016,11,1,14,45,805.0,82.5,3.95,31.0,511.5,257.14,167.3
2016,11,1,15,0,788.0,80.0,4.0,31.0,473.0,207.75,125.99
2016,11,1,15,15,764.5,77.0,3.95,30.5,429.5,157.92,87.4
2016,11,1,15,30,741.0,74.0,3.9,30.0,386.0,109.86,55.84
2016,11,1,15,45,702.0,71.0,3.9,30.0,337.5,63.53,36.7
2016,11,1,16,0,663.0,68.0,3.9,30.0,289.0,45.66,32.92
2016,11,1,16,15,611.0,62.0,3.7,29.5,239.5,43.08,30.82
2016,11,1,16,30,559.0,56.0,3.5,29.0,190.0,40.43,28.55
2016,11,1,16,45,467.5,48.5,3.35,28.5,141.5,36.36,24.91
2016,11,1,17,0,376.0,41.0,3.2,28.0,93.0,32.24,20.95
2016,11,1,17,15,237.0,27.5,3.25,27.5,55.0,22.14,10.52
2016,11,1,17,30,98.0,14.0,3.3,27.0,17.0,13.34,0.0
2016,11,1,17,45,49.0,7.0,3.35,26.5,8.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,7.0,2.15,22.0,7.5,0.0,0.0
2016,11,2,7,0,18.0,14.0,2.2,22.0,15.0,21.14,0.0
2016,11,2,7,15,116.5,34.5,2.35,22.0,50.0,116.49,78.73
2016,11,2,7,30,215.0,55.0,2.5,22.0,85.0,202.62,157.15
2016,11,2,7,45,306.5,68.0,2.65,22.5,131.0,273.16,217.29
2016,11,2,8,0,398.0,81.0,2.8,23.0,177.0,349.85,280.68
2016,11,2,8,15,457.0,90.5,2.9,23.5,225.0,407.13,326.88
2016,11,2,8,30,516.0,100.0,3.0,24.0,273.0,466.6,373.21
2016,11,2,8,45,268.5,129.0,3.15,24.5,220.5,334.15,266.92
2016,11,2,9,0,21.0,158.0,3.3,25.0,168.0,171.1,132.95
2016,11,2,9,15,152.0,184.0,3.35,25.5,259.5,309.8,244.45
2016,11,2,9,30,283.0,210.0,3.4,26.0,351.0,443.3,347.07
2016,11,2,9,45,141.5,167.5,3.45,26.5,238.0,281.23,219.77
2016,11,2,10,0,0.0,125.0,3.5,27.0,125.0,117.83,88.32
2016,11,2,10,15,60.0,207.5,3.5,27.5,244.5,251.8,193.82
2016,11,2,10,30,120.0,290.0,3.5,28.0,364.0,390.51,298.24
2016,11,2,10,45,135.5,303.5,3.5,28.5,390.5,411.73,312.59
2016,11,2,11,0,151.0,317.0,3.5,29.0,417.0,431.99,326.5
2016,11,2,11,15,178.0,324.5,3.45,29.0,445.0,453.28,341.95
2016,11,2,11,30,205.0,332.0,3.4,29.0,473.0,473.08,356.16
2016,11,2,11,45,146.5,331.5,3.4,29.5,432.5,424.5,318.55
2016,11,2,12,0,88.0,331.0,3.4,30.0,392.0,373.66,279.55
2016,11,2,12,15,194.5,328.0,3.35,30.0,464.0,436.96,327.43
2016,11,2,12,30,301.0,325.0,3.3,30.0,536.0,492.2,367.87
2016,11,2,12,45,156.0,275.5,3.3,30.0,384.5,347.46,260.62
2016,11,2,13,0,11.0,226.0,3.3,30.0,233.0,214.71,160.28
2016,11,2,13,15,110.5,269.5,3.25,30.0,342.5,301.34,226.18
2016,11,2,13,30,210.0,313.0,3.2,30.0,452.0,376.93,281.26
2016,11,2,13,45,122.0,281.5,3.2,30.0,361.5,300.14,224.03
2016,11,2,14,0,34.0,250.0,3.2,30.0,271.0,234.17,175.34
2016,11,2,14,15,148.0,249.5,3.15,29.5,333.5,263.84,196.24
2016,11,2,14,30,262.0,249.0,3.1,29.0,396.0,280.54,205.42
2016,11,2,14,45,214.0,234.5,3.1,29.0,349.5,244.47,178.2
2016,11,2,15,0,166.0,220.0,3.1,29.0,303.0,209.18,152.37
2016,11,2,15,15,369.5,168.5,2.95,28.5,330.0,179.23,121.18
2016,11,2,15,30,573.0,117.0,2.8,28.0,357.0,125.88,75.32
2016,11,2,15,45,519.0,112.0,2.7,28.0,309.0,86.16,58.42
2016,11,2,16,0,465.0,107.0,2.6,28.0,261.0,75.76,58.59
2016,11,2,16,15,405.0,96.5,2.45,27.5,214.0,69.91,53.79
2016,11,2,16,30,345.0,86.0,2.3,27.0,167.0,63.84,48.59
2016,11,2,16,45,254.5,70.5,2.15,26.5,122.0,53.48,39.51
2016,11,2,17,0,164.0,55.0,2.0,26.0,77.0,43.83,30.68
2016,11,2,17,15,82.0,33.0,2.05,25.5,44.0,26.91,13.67
2016,11,2,17,30,0.0,11.0,2.1,25.0,11.0,10.48,0.0
2016,11,2,17,45,0.0,5.5,2.15,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,1.55,21.5,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.7,22.0,7.0,6.67,0.0
2016,11,3,7,15,0.0,22.5,1.8,22.0,22.5,21.04,9.33
2016,11,3,7,30,0.0,38.0,1.9,22.0,38.0,37.12,24.33
2016,11,3,7,45,0.0,58.5,2.05,22.5,58.5,58.74,42.56
2016,11,3,8,0,0.0,79.0,2.2,23.0,79.0,79.63,59.99
2016,11,3,8,15,4.5,99.0,2.2,23.0,100.5,102.26,78.75
2016,11,3,8,30,9.0,119.0,2.2,23.0,122.0,124.9,97.22
2016,11,3,8,45,13.0,137.0,2.2,23.0,142.0,144.98,113.31
2016,11,3,9,0,17.0,155.0,2.2,23.0,162.0,165.14,129.25
2016,11,3,9,15,25.0,175.5,2.15,23.0,187.5,190.88,149.49
2016,11,3,9,30,33.0,196.0,2.1,23.0,213.0,226.22,176.97
2016,11,3,9,45,19.5,190.5,2.1,23.5,201.0,199.24,154.62
2016,11,3,10,0,6.0,185.0,2.1,24.0,189.0,182.32,140.38
2016,11,3,10,15,3.0,149.0,2.0,24.0,151.0,143.28,109.39
2016,11,3,10,30,0.0,113.0,1.9,24.0,113.0,105.82,79.52
2016,11,3,10,45,0.0,125.5,1.8,24.5,125.5,117.69,88.66
2016,11,3,11,0,0.0,138.0,1.7,25.0,138.0,129.51,97.59
2016,11,3,11,15,40.0,227.5,1.6,25.0,255.0,249.36,190.92
2016,11,3,11,30,80.0,317.0,1.5,25.0,372.0,363.72,276.18
2016,11,3,11,45,88.5,324.0,1.45,25.5,385.5,371.93,280.79
2016,11,3,12,0,97.0,331.0,1.4,26.0,399.0,379.32,285.33
2016,11,3,12,15,66.0,309.5,1.3,26.0,356.0,333.8,251.06
2016,11,3,12,30,35.0,288.0,1.2,26.0,313.0,290.45,218.5
2016,11,3,12,45,200.0,293.0,1.2,26.0,430.5,388.13,292.51
2016,11,3,13,0,365.0,298.0,1.2,26.0,548.0,472.04,352.7
2016,11,3,13,15,315.0,300.5,1.2,26.0,512.5,430.7,321.23
2016,11,3,13,30,265.0,303.0,1.2,26.0,477.0,392.18,292.6
2016,11,3,13,45,133.5,239.5,1.25,26.0,327.0,269.48,202.44
2016,11,3,14,0,2.0,176.0,1.3,26.0,177.0,161.81,122.09
2016,11,3,14,15,1.0,94.0,1.35,26.0,94.5,87.88,64.74
2016,11,3,14,30,0.0,12.0,1.4,26.0,12.0,11.14,3.39
2016,11,3,14,45,0.0,77.0,1.45,26.0,77.0,71.7,52.38
2016,11,3,15,0,0.0,142.0,1.5,26.0,142.0,128.35,97.56
2016,11,3,15,15,186.0,147.0,1.5,25.5,224.0,139.34,98.75
2016,11,3,15,30,372.0,152.0,1.5,25.0,306.0,136.61,92.04
2016,11,3,15,45,352.0,135.0,1.5,25.0,266.5,105.05,76.74
2016,11,3,16,0,332.0,118.0,1.5,25.0,227.0,88.86,70.37
2016,11,3,16,15,299.0,101.0,1.4,24.5,186.5,77.35,60.77
2016,11,3,16,30,266.0,84.0,1.3,24.0,146.0,65.41,50.52
2016,11,3,16,45,266.5,65.0,1.25,23.5,113.5,49.22,36.39
2016,11,3,17,0,267.0,46.0,1.2,23.0,81.0,35.56,24.15
2016,11,3,17,15,151.5,29.0,1.2,22.5,47.0,22.8,10.44
2016,11,3,17,30,36.0,12.0,1.2,22.0,13.0,11.44,0.0
2016,11,3,17,45,18.0,6.0,1.2,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,2.35,19.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,2.4,19.0,4.0,3.81,0.0
2016,11,4,7,15,0.0,13.5,2.45,19.0,13.5,12.51,3.12
2016,11,4,7,30,0.0,23.0,2.5,19.0,23.0,21.34,11.76
2016,11,4,7,45,0.0,35.5,2.6,19.5,35.5,32.97,21.77
2016,11,4,8,0,0.0,48.0,2.7,20.0,48.0,44.61,31.68
2016,11,4,8,15,0.0,61.0,2.75,20.0,61.0,57.05,42.19
2016,11,4,8,30,0.0,74.0,2.8,20.0,74.0,69.72,52.73
2016,11,4,8,45,0.0,77.5,2.9,20.0,77.5,72.6,55.02
2016,11,4,9,0,0.0,81.0,3.0,20.0,81.0,75.67,57.42
2016,11,4,9,15,0.0,113.5,2.95,20.0,113.5,107.91,83.73
2016,11,4,9,30,0.0,146.0,2.9,20.0,146.0,140.31,109.77
2016,11,4,9,45,0.0,86.0,2.85,20.5,86.0,80.11,60.38
2016,11,4,10,0,0.0,26.0,2.8,21.0,26.0,24.16,14.31
2016,11,4,10,15,0.0,51.5,2.65,21.0,51.5,47.92,33.81
2016,11,4,10,30,0.0,77.0,2.5,21.0,77.0,71.73,53.13
2016,11,4,10,45,3.5,141.0,2.45,21.5,143.5,135.17,103.96
2016,11,4,11,0,7.0,205.0,2.4,22.0,210.0,199.32,154.1
2016,11,4,11,15,3.5,164.5,2.25,22.0,167.0,157.12,120.56
2016,11,4,11,30,0.0,124.0,2.1,22.0,124.0,115.94,87.84
2016,11,4,11,45,8.0,185.5,2.0,22.5,191.5,179.34,137.75
2016,11,4,12,0,16.0,247.0,1.9,23.0,259.0,241.94,185.67
2016,11,4,12,15,8.0,202.5,1.85,23.0,208.5,194.02,148.37
2016,11,4,12,30,0.0,158.0,1.8,23.0,158.0,147.17,111.85
2016,11,4,12,45,1.0,167.5,1.75,23.0,168.0,156.25,119.11
2016,11,4,13,0,2.0,177.0,1.7,23.0,178.0,165.11,126.08
2016,11,4,13,15,1.0,167.0,1.7,23.0,167.5,155.03,118.27
2016,11,4,13,30,0.0,157.0,1.7,23.0,157.0,145.1,110.62
2016,11,4,13,45,0.5,165.0,1.7,23.0,165.5,152.08,116.28
2016,11,4,14,0,1.0,173.0,1.7,23.0,174.0,158.75,121.7
2016,11,4,14,15,9.0,188.5,1.75,23.0,193.5,173.93,133.69
2016,11,4,14,30,17.0,204.0,1.8,23.0,213.0,187.45,144.27
2016,11,4,14,45,8.5,175.0,1.85,23.0,179.5,158.98,122.35
2016,11,4,15,0,0.0,146.0,1.9,23.0,146.0,131.6,101.28
2016,11,4,15,15,0.0,109.5,1.9,22.5,109.5,100.02,76.36
2016,11,4,15,30,0.0,73.0,1.9,22.0,73.0,67.93,50.57
2016,11,4,15,45,0.0,63.0,1.9,22.0,63.0,58.59,43.03
2016,11,4,16,0,0.0,53.0,1.9,22.0,53.0,49.26,37.25
2016,11,4,16,15,0.0,43.0,1.8,21.5,43.0,39.94,29.23
2016,11,4,16,30,0.0,33.0,1.7,21.0,33.0,30.62,21.08
2016,11,4,16,45,0.0,24.0,1.6,21.0,24.0,22.26,13.6
2016,11,4,17,0,0.0,15.0,1.5,21.0,15.0,13.9,6.08
2016,11,4,17,15,0.0,8.0,1.5,21.0,8.0,7.4,0.0
2016,11,4,17,30,0.0,1.0,1.5,21.0,1.0,0.95,0.0
2016,11,4,17,45,0.0,0.5,1.5,21.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.5,2.8,18.0,1.5,1.39,0.0
2016,11,5,7,30,0.0,3.0,2.9,18.0,3.0,2.77,0.0
2016,11,5,7,45,0.0,5.0,3.05,18.5,5.0,4.63,0.0
2016,11,5,8,0,0.0,7.0,3.2,19.0,7.0,6.48,0.0
2016,11,5,8,15,0.0,9.0,3.2,19.0,9.0,8.33,1.39
2016,11,5,8,30,0.0,11.0,3.2,19.0,11.0,10.19,2.96
2016,11,5,8,45,0.0,13.0,3.25,19.5,13.0,12.05,4.5
2016,11,5,9,0,0.0,15.0,3.3,20.0,15.0,13.91,6.02
2016,11,5,9,15,0.0,11.5,3.2,20.0,11.5,10.67,3.28
2016,11,5,9,30,0.0,8.0,3.1,20.0,8.0,7.42,0.54
2016,11,5,9,45,0.0,9.0,3.05,20.5,9.0,8.35,1.29
2016,11,5,10,0,0.0,10.0,3.0,21.0,10.0,9.29,2.03
2016,11,5,10,15,0.0,11.0,2.9,21.5,11.0,10.22,2.77
2016,11,5,10,30,0.0,12.0,2.8,22.0,12.0,11.15,3.51
2016,11,5,10,45,0.0,12.5,2.7,22.5,12.5,11.62,3.86
2016,11,5,11,0,0.0,13.0,2.6,23.0,13.0,12.09,4.21
2016,11,5,11,15,50.0,166.5,2.5,23.0,200.5,195.89,152.36
2016,11,5,11,30,100.0,320.0,2.4,23.0,388.0,380.15,292.99
2016,11,5,11,45,68.0,303.5,2.35,23.0,350.0,337.48,259.16
2016,11,5,12,0,36.0,287.0,2.3,23.0,312.0,296.54,227.5
2016,11,5,12,15,38.0,289.5,2.25,23.0,316.0,296.88,227.77
2016,11,5,12,30,40.0,292.0,2.2,23.0,320.0,296.89,227.67
2016,11,5,12,45,35.5,282.5,2.15,23.5,307.0,281.92,215.75
2016,11,5,13,0,31.0,273.0,2.1,24.0,294.0,267.36,204.26
2016,11,5,13,15,15.5,196.5,2.1,24.0,207.0,188.95,144.18
2016,11,5,13,30,0.0,120.0,2.1,24.0,120.0,111.48,83.76
2016,11,5,13,45,117.0,199.5,2.15,24.0,270.5,227.7,174.24
2016,11,5,14,0,234.0,279.0,2.2,24.0,421.0,328.69,248.78
2016,11,5,14,15,277.0,256.0,2.25,23.5,415.0,305.9,229.54
2016,11,5,14,30,320.0,233.0,2.3,23.0,409.0,281.55,208.65
2016,11,5,14,45,281.5,220.5,2.35,23.0,367.5,242.58,178.14
2016,11,5,15,0,243.0,208.0,2.4,23.0,326.0,207.23,151.12
2016,11,5,15,15,279.5,182.5,2.4,23.0,306.0,175.36,124.67
2016,11,5,15,30,316.0,157.0,2.4,23.0,286.0,139.84,97.94
2016,11,5,15,45,280.5,144.5,2.45,23.0,248.5,108.66,87.72
2016,11,5,16,0,245.0,132.0,2.5,23.0,211.0,98.06,78.87
2016,11,5,16,15,213.5,112.0,2.45,22.5,172.0,84.71,67.59
2016,11,5,16,30,182.0,92.0,2.4,22.0,133.0,70.83,55.56
2016,11,5,16,45,138.5,70.5,2.35,21.5,97.0,55.34,41.85
2016,11,5,17,0,95.0,49.0,2.3,21.0,61.0,40.68,28.49
2016,11,5,17,15,47.5,28.0,2.4,20.5,34.0,23.91,10.04
2016,11,5,17,30,0.0,7.0,2.5,20.0,7.0,6.67,0.0
2016,11,5,17,45,0.0,3.5,2.6,19.5,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,1.5,2.1,16.0,1.5,0.0,0.0
2016,11,6,7,0,0.0,3.0,2.2,16.0,3.0,2.86,0.0
2016,11,6,7,15,0.0,14.0,2.25,16.0,14.0,12.98,2.87
2016,11,6,7,30,0.0,25.0,2.3,16.0,25.0,23.2,13.4
2016,11,6,7,45,0.0,39.0,2.4,16.5,39.0,36.24,24.76
2016,11,6,8,0,0.0,53.0,2.5,17.0,53.0,49.88,36.5
2016,11,6,8,15,0.0,68.0,2.6,17.5,68.0,64.7,49.05
2016,11,6,8,30,0.0,83.0,2.7,18.0,83.0,79.4,61.26
2016,11,6,8,45,34.0,126.0,2.8,18.5,140.0,154.21,123.71
2016,11,6,9,0,68.0,169.0,2.9,19.0,197.0,225.58,181.72
2016,11,6,9,15,70.0,189.0,2.95,19.0,220.5,247.5,198.69
2016,11,6,9,30,72.0,209.0,3.0,19.0,244.0,269.04,215.27
2016,11,6,9,45,257.0,207.0,3.05,19.5,346.5,416.63,333.98
2016,11,6,10,0,442.0,205.0,3.1,20.0,449.0,556.98,441.87
2016,11,6,10,15,222.5,192.5,3.15,20.5,315.0,371.61,295.34
2016,11,6,10,30,3.0,180.0,3.2,21.0,181.0,173.38,134.41
2016,11,6,10,45,4.5,188.5,3.3,21.5,191.0,182.13,141.26
2016,11,6,11,0,6.0,197.0,3.4,22.0,201.0,190.81,147.66
2016,11,6,11,15,3.0,178.5,3.4,22.0,180.5,170.19,131.17
2016,11,6,11,30,0.0,160.0,3.4,22.0,160.0,150.05,115.1
2016,11,6,11,45,207.0,223.5,3.4,22.5,365.5,362.76,284.42
2016,11,6,12,0,414.0,287.0,3.4,23.0,571.0,551.28,425.65
2016,11,6,12,15,207.0,226.0,3.25,23.0,368.0,349.07,270.96
2016,11,6,12,30,0.0,165.0,3.1,23.0,165.0,153.65,117.03
2016,11,6,12,45,0.0,90.0,3.0,23.0,90.0,83.93,62.09
2016,11,6,13,0,0.0,15.0,2.9,23.0,15.0,13.95,5.7
2016,11,6,13,15,0.0,66.5,2.8,23.0,66.5,61.95,44.64
2016,11,6,13,30,0.0,118.0,2.7,23.0,118.0,109.64,82.9
2016,11,6,13,45,0.0,79.0,2.6,23.0,79.0,73.61,54.09
2016,11,6,14,0,0.0,40.0,2.5,23.0,40.0,37.21,24.73
2016,11,6,14,15,0.0,29.5,2.45,22.5,29.5,27.42,16.86
2016,11,6,14,30,0.0,19.0,2.4,22.0,19.0,17.65,8.91
2016,11,6,14,45,0.0,40.5,2.4,22.0,40.5,37.64,25.43
2016,11,6,15,0,0.0,62.0,2.4,22.0,62.0,57.67,41.96
2016,11,6,15,15,0.0,68.0,2.4,21.5,68.0,63.27,46.76
2016,11,6,15,30,0.0,74.0,2.4,21.0,74.0,68.87,51.61
2016,11,6,15,45,0.0,64.5,2.4,21.0,64.5,59.99,46.66
2016,11,6,16,0,0.0,55.0,2.4,21.0,55.0,51.13,39.03
2016,11,6,16,15,0.0,45.0,2.35,21.0,45.0,41.8,30.9
2016,11,6,16,30,0.0,35.0,2.3,21.0,35.0,32.49,22.67
2016,11,6,16,45,0.0,25.5,2.25,21.0,25.5,23.65,14.75
2016,11,6,17,0,0.0,16.0,2.2,21.0,16.0,14.83,6.8
2016,11,6,17,15,0.0,9.0,2.0,20.5,9.0,8.33,0.0
2016,11,6,17,30,0.0,2.0,1.8,20.0,2.0,1.91,0.0
2016,11,6,17,45,0.0,1.0,1.65,19.5,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,45,29.0,5.5,1.2,17.0,6.0,0.0,0.0
2016,11,7,7,0,58.0,11.0,1.3,17.0,12.0,34.74,0.0
2016,11,7,7,15,196.0,25.5,1.6,17.5,46.5,142.41,81.56
2016,11,7,7,30,334.0,40.0,1.9,18.0,81.0,239.24,186.05
2016,11,7,7,45,422.5,49.5,2.2,18.5,127.5,309.0,247.81
2016,11,7,8,0,511.0,59.0,2.5,19.0,174.0,383.53,310.93
2016,11,7,8,15,566.0,65.5,2.55,19.5,222.0,438.52,356.19
2016,11,7,8,30,621.0,72.0,2.6,20.0,270.0,494.78,400.65
2016,11,7,8,45,310.5,55.0,2.65,20.5,154.0,284.15,232.44
2016,11,7,9,0,0.0,38.0,2.7,21.0,38.0,35.29,23.71
2016,11,7,9,15,0.0,58.0,2.7,21.0,58.0,53.93,39.18
2016,11,7,9,30,0.0,78.0,2.7,21.0,78.0,72.62,54.41
2016,11,7,9,45,0.0,84.5,2.75,21.5,84.5,78.7,59.1
2016,11,7,10,0,0.0,91.0,2.8,22.0,91.0,84.85,63.8
2016,11,7,10,15,0.0,60.0,2.75,22.0,60.0,55.84,40.11
2016,11,7,10,30,0.0,29.0,2.7,22.0,29.0,26.96,16.48
2016,11,7,10,45,0.0,86.0,2.7,22.5,86.0,80.15,59.56
2016,11,7,11,0,0.0,143.0,2.7,23.0,143.0,134.32,102.51
2016,11,7,11,15,0.0,122.5,2.65,23.0,122.5,114.61,86.68
2016,11,7,11,30,0.0,102.0,2.6,23.0,102.0,95.19,71.16
2016,11,7,11,45,0.0,94.0,2.55,23.5,94.0,87.67,65.0
2016,11,7,12,0,0.0,86.0,2.5,24.0,86.0,80.19,58.89
2016,11,7,12,15,0.0,116.5,2.45,24.0,116.5,108.67,81.51
2016,11,7,12,30,0.0,147.0,2.4,24.0,147.0,136.94,103.77
2016,11,7,12,45,0.0,114.0,2.4,24.5,114.0,106.22,79.37
2016,11,7,13,0,0.0,81.0,2.4,25.0,81.0,75.51,54.96
2016,11,7,13,15,0.0,115.5,2.35,25.0,115.5,107.45,80.38
2016,11,7,13,30,0.0,150.0,2.3,25.0,150.0,138.72,105.05
2016,11,7,13,45,3.5,173.0,2.25,25.0,175.5,160.35,122.04
2016,11,7,14,0,7.0,196.0,2.2,25.0,201.0,180.9,138.14
2016,11,7,14,15,3.5,172.0,2.15,24.5,174.5,157.71,120.49
2016,11,7,14,30,0.0,148.0,2.1,24.0,148.0,135.04,103.2
2016,11,7,14,45,360.0,122.5,2.05,24.0,295.0,176.83,123.45
2016,11,7,15,0,720.0,97.0,2.0,24.0,442.0,193.98,120.43
2016,11,7,15,15,386.5,130.0,1.9,23.5,313.0,141.65,93.15
2016,11,7,15,30,53.0,163.0,1.8,23.0,184.0,137.12,104.62
2016,11,7,15,45,318.5,120.5,1.7,23.0,223.5,91.21,72.85
2016,11,7,16,0,584.0,78.0,1.6,23.0,263.0,54.42,41.51
2016,11,7,16,15,526.5,70.5,1.45,22.5,215.0,50.94,38.59
2016,11,7,16,30,469.0,63.0,1.3,22.0,167.0,47.39,35.42
2016,11,7,16,45,381.0,52.0,1.2,22.0,121.5,40.45,29.03
2016,11,7,17,0,293.0,41.0,1.1,22.0,76.0,31.82,20.87
2016,11,7,17,15,146.5,20.5,1.15,21.5,38.0,16.02,3.67
2016,11,7,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,2.5,1.95,17.0,2.5,0.0,0.0
2016,11,8,7,0,0.0,5.0,2.0,17.0,5.0,4.77,0.0
2016,11,8,7,15,0.0,22.0,2.1,17.0,22.0,21.79,6.9
2016,11,8,7,30,0.0,39.0,2.2,17.0,39.0,40.19,26.98
2016,11,8,7,45,9.5,60.0,2.3,17.5,62.0,67.47,50.57
2016,11,8,8,0,19.0,81.0,2.4,18.0,85.0,101.03,79.14
2016,11,8,8,15,27.5,101.0,2.35,18.0,109.0,127.11,101.29
2016,11,8,8,30,36.0,121.0,2.3,18.0,133.0,153.31,123.15
2016,11,8,8,45,18.0,120.0,2.25,18.0,126.0,129.83,103.29
2016,11,8,9,0,0.0,119.0,2.2,18.0,119.0,115.07,90.48
2016,11,8,9,15,0.0,126.0,2.25,18.0,126.0,121.07,95.19
2016,11,8,9,30,0.0,133.0,2.3,18.0,133.0,127.23,99.97
2016,11,8,9,45,0.0,117.5,2.35,18.5,117.5,110.95,86.23
2016,11,8,10,0,0.0,102.0,2.4,19.0,102.0,95.48,73.26
2016,11,8,10,15,4.0,149.5,2.5,19.0,152.0,144.6,113.08
2016,11,8,10,30,8.0,197.0,2.6,19.0,202.0,193.96,152.37
2016,11,8,10,45,7.5,198.5,2.75,19.0,203.5,194.17,152.2
2016,11,8,11,0,7.0,200.0,2.9,19.0,205.0,194.46,152.25
2016,11,8,11,15,5.5,196.0,2.95,19.0,200.5,188.8,147.55
2016,11,8,11,30,4.0,192.0,3.0,19.0,196.0,183.3,143.03
2016,11,8,11,45,7.5,208.5,3.15,19.5,214.5,200.73,156.58
2016,11,8,12,0,11.0,225.0,3.3,20.0,233.0,217.77,169.69
2016,11,8,12,15,10.0,222.0,3.3,20.0,229.0,213.35,166.11
2016,11,8,12,30,9.0,219.0,3.3,20.0,225.0,209.0,162.67
2016,11,8,12,45,7.0,206.0,3.3,20.0,210.5,194.97,151.62
2016,11,8,13,0,5.0,193.0,3.3,20.0,196.0,181.21,140.82
2016,11,8,13,15,4.0,189.0,3.2,20.0,191.5,176.34,137.06
2016,11,8,13,30,3.0,185.0,3.1,20.0,187.0,171.54,133.37
2016,11,8,13,45,3.5,184.0,3.05,20.0,186.5,170.06,132.35
2016,11,8,14,0,4.0,183.0,3.0,20.0,186.0,168.43,131.23
2016,11,8,14,15,2.0,154.5,2.95,20.0,156.0,141.97,110.29
2016,11,8,14,30,0.0,126.0,2.9,20.0,126.0,115.84,89.5
2016,11,8,14,45,51.0,167.0,2.85,20.0,191.5,157.37,121.42
2016,11,8,15,0,102.0,208.0,2.8,20.0,257.0,191.01,146.25
2016,11,8,15,15,51.0,144.0,2.7,19.5,168.5,129.59,99.33
2016,11,8,15,30,0.0,80.0,2.6,19.0,80.0,74.1,56.35
2016,11,8,15,45,0.0,69.5,2.55,19.0,69.5,64.64,51.11
2016,11,8,16,0,0.0,59.0,2.5,19.0,59.0,54.86,42.64
